Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,0,95.0,282.0,7.5,23.0,340.0,339.37,267.94
2017,1,11,12,15,483.5,189.0,7.45,23.0,487.0,603.31,481.72
2017,1,11,12,30,872.0,96.0,7.4,23.0,634.0,849.69,670.07
2017,1,11,12,45,871.0,96.0,7.35,23.5,632.5,878.26,688.63
2017,1,11,13,0,870.0,96.0,7.3,24.0,631.0,903.61,705.61
2017,1,11,13,15,866.0,95.0,7.2,24.0,620.5,921.74,718.59
2017,1,11,13,30,862.0,94.0,7.1,24.0,610.0,936.34,729.16
2017,1,11,13,45,855.0,93.0,7.05,24.0,592.0,944.53,735.48
2017,1,11,14,0,848.0,92.0,7.0,24.0,574.0,949.07,739.38
2017,1,11,14,15,837.0,90.5,6.85,24.0,548.5,945.51,737.15
2017,1,11,14,30,826.0,89.0,6.7,24.0,523.0,938.33,732.5
2017,1,11,14,45,811.0,86.5,6.6,24.0,490.5,922.5,721.99
2017,1,11,15,0,796.0,84.0,6.5,24.0,458.0,903.31,709.14
2017,1,11,15,15,773.5,81.0,6.2,23.5,420.0,873.12,688.7
2017,1,11,15,30,751.0,78.0,5.9,23.0,382.0,840.1,666.0
2017,1,11,15,45,720.5,73.5,5.65,23.0,339.0,795.24,633.09
2017,1,11,16,0,690.0,69.0,5.4,23.0,296.0,755.35,603.32
2017,1,11,16,15,642.5,64.0,5.1,22.5,250.0,692.06,555.87
2017,1,11,16,30,595.0,59.0,4.8,22.0,204.0,628.72,506.7
2017,1,11,16,45,519.5,51.5,4.55,21.5,157.5,539.37,435.29
2017,1,11,17,0,444.0,44.0,4.3,21.0,111.0,452.98,362.96
2017,1,11,17,15,314.0,32.5,4.3,20.5,71.0,325.27,250.86
2017,1,11,17,30,184.0,21.0,4.3,20.0,31.0,188.97,27.0
2017,1,11,17,45,92.0,10.5,4.35,19.5,15.5,70.88,0.0
2017,1,11,18,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,12,7,45,145.0,16.0,3.3,17.5,29.5,13.1,0.0
2017,1,12,8,0,290.0,32.0,3.4,18.0,59.0,26.5,15.57
2017,1,12,8,15,394.0,42.5,3.45,18.5,103.0,34.63,24.08
2017,1,12,8,30,498.0,53.0,3.5,19.0,147.0,42.69,31.54
2017,1,12,8,45,564.5,59.0,3.6,19.5,194.0,79.78,44.05
2017,1,12,9,0,631.0,65.0,3.7,20.0,241.0,130.99,76.43
2017,1,12,9,15,672.0,69.5,3.95,20.5,286.5,184.3,118.49
2017,1,12,9,30,713.0,74.0,4.2,21.0,332.0,242.2,167.84
2017,1,12,9,45,748.5,75.5,4.45,21.5,374.5,301.75,220.01
2017,1,12,10,0,784.0,77.0,4.7,22.0,417.0,362.46,273.06
2017,1,12,10,15,428.0,146.5,4.85,22.0,334.5,320.91,249.65
2017,1,12,10,30,72.0,216.0,5.0,22.0,252.0,223.22,175.5
2017,1,12,10,45,44.5,209.5,5.15,22.5,232.5,208.61,163.72
2017,1,12,11,0,17.0,203.0,5.3,23.0,213.0,183.33,142.96
2017,1,12,11,15,8.5,159.0,5.25,23.0,164.0,140.1,108.21
2017,1,12,11,30,0.0,115.0,5.2,23.0,115.0,96.37,72.79
2017,1,12,11,45,17.0,182.5,5.2,23.5,193.0,168.79,130.97
2017,1,12,12,0,34.0,250.0,5.2,24.0,271.0,259.68,202.43
2017,1,12,12,15,19.5,222.5,5.15,24.0,235.0,210.63,163.45
2017,1,12,12,30,5.0,195.0,5.1,24.0,199.0,173.92,134.09
2017,1,12,12,45,77.0,245.0,5.05,24.5,293.5,301.57,236.09
2017,1,12,13,0,149.0,295.0,5.0,25.0,388.0,443.72,345.79
2017,1,12,13,15,263.5,274.0,4.95,25.0,434.0,551.01,429.32
2017,1,12,13,30,378.0,253.0,4.9,25.0,480.0,643.45,500.7
2017,1,12,13,45,243.0,259.0,4.9,25.0,403.0,533.37,416.01
2017,1,12,14,0,108.0,265.0,4.9,25.0,326.0,378.34,295.91
2017,1,12,14,15,54.0,177.0,4.8,25.0,207.5,226.09,177.3
2017,1,12,14,30,0.0,89.0,4.7,25.0,89.0,74.05,54.48
2017,1,12,14,45,395.0,88.0,4.65,25.0,275.0,526.22,421.51
2017,1,12,15,0,790.0,87.0,4.6,25.0,461.0,901.99,696.75
2017,1,12,15,15,767.0,84.0,4.35,24.5,423.0,871.41,674.11
2017,1,12,15,30,744.0,81.0,4.1,24.0,385.0,838.0,652.16
2017,1,12,15,45,707.0,78.0,3.85,24.0,341.0,796.1,622.46
2017,1,12,16,0,670.0,75.0,3.6,24.0,297.0,746.27,586.42
2017,1,12,16,15,621.0,69.5,3.4,23.0,251.0,681.3,540.51
2017,1,12,16,30,572.0,64.0,3.2,22.0,205.0,616.26,492.52
2017,1,12,16,45,492.0,56.0,3.0,21.5,158.5,522.89,419.42
2017,1,12,17,0,412.0,48.0,2.8,21.0,112.0,432.48,345.29
2017,1,12,17,15,284.0,35.5,2.95,20.5,72.0,305.77,236.19
2017,1,12,17,30,156.0,23.0,3.1,20.0,32.0,173.53,45.14
2017,1,12,17,45,78.0,11.5,3.3,20.0,16.0,62.41,0.0
2017,1,12,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,13,7,45,54.0,16.0,3.65,18.5,21.0,12.76,0.0
2017,1,13,8,0,108.0,32.0,3.9,19.0,42.0,25.01,14.33
2017,1,13,8,15,140.5,51.0,4.0,19.0,72.5,39.03,27.79
2017,1,13,8,30,173.0,70.0,4.1,19.0,103.0,52.67,40.2
2017,1,13,8,45,188.5,89.5,4.2,19.5,134.5,79.51,55.31
2017,1,13,9,0,204.0,109.0,4.3,20.0,166.0,111.72,78.89
2017,1,13,9,15,212.5,128.5,4.4,20.5,197.0,145.03,105.82
2017,1,13,9,30,221.0,148.0,4.5,21.0,228.0,179.74,134.83
2017,1,13,9,45,224.0,167.0,4.6,21.5,256.0,213.74,163.59
2017,1,13,10,0,227.0,186.0,4.7,22.0,284.0,243.83,188.94
2017,1,13,10,15,189.0,205.5,4.7,22.0,292.0,261.28,204.6
2017,1,13,10,30,151.0,225.0,4.7,22.0,300.0,274.71,216.18
2017,1,13,10,45,152.5,238.5,4.75,22.5,318.0,299.49,235.77
2017,1,13,11,0,154.0,252.0,4.8,23.0,336.0,324.47,255.17
2017,1,13,11,15,518.0,165.0,4.8,23.0,465.0,500.7,396.01
2017,1,13,11,30,882.0,78.0,4.8,23.0,594.0,684.6,539.21
2017,1,13,11,45,876.0,83.5,4.8,23.5,607.5,726.46,568.69
2017,1,13,12,0,870.0,89.0,4.8,24.0,621.0,765.37,595.19
2017,1,13,12,15,873.0,89.5,4.75,24.0,628.0,802.91,621.43
2017,1,13,12,30,876.0,90.0,4.7,24.0,635.0,837.81,645.65
2017,1,13,12,45,463.5,180.0,4.7,24.5,468.5,615.87,480.9
2017,1,13,13,0,51.0,270.0,4.7,25.0,302.0,310.34,240.16
2017,1,13,13,15,55.5,268.5,4.65,25.0,302.5,317.14,246.41
2017,1,13,13,30,60.0,267.0,4.6,25.0,303.0,324.19,252.17
2017,1,13,13,45,287.5,233.5,4.55,25.0,399.0,545.24,426.93
2017,1,13,14,0,515.0,200.0,4.5,25.0,495.0,753.34,583.92
2017,1,13,14,15,508.0,193.0,4.35,24.5,473.5,746.33,579.24
2017,1,13,14,30,501.0,186.0,4.2,24.0,452.0,736.86,574.14
2017,1,13,14,45,275.5,192.5,4.1,24.0,337.5,507.27,400.77
2017,1,13,15,0,50.0,199.0,4.0,24.0,223.0,259.78,204.55
2017,1,13,15,15,167.0,182.5,3.65,23.5,253.0,375.6,300.74
2017,1,13,15,30,284.0,166.0,3.3,23.0,283.0,488.38,391.29
2017,1,13,15,45,272.5,149.5,3.0,23.0,251.5,456.13,366.24
2017,1,13,16,0,261.0,133.0,2.7,23.0,220.0,423.1,340.87
2017,1,13,16,15,244.5,114.5,2.55,22.0,186.5,382.07,310.06
2017,1,13,16,30,228.0,96.0,2.4,21.0,153.0,340.75,277.86
2017,1,13,16,45,341.0,70.0,2.3,20.5,134.0,412.97,335.53
2017,1,13,17,0,454.0,44.0,2.2,20.0,115.0,462.28,369.21
2017,1,13,17,15,333.5,33.0,2.35,19.5,74.5,341.52,265.38
2017,1,13,17,30,213.0,22.0,2.5,19.0,34.0,214.69,78.35
2017,1,13,17,45,106.5,11.0,2.65,19.0,17.0,81.35,0.0
2017,1,13,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,4.5,2.65,14.5,4.5,3.69,0.0
2017,1,14,8,0,0.0,9.0,2.8,15.0,9.0,7.39,0.36
2017,1,14,8,15,0.0,16.5,2.8,15.5,16.5,13.57,6.16
2017,1,14,8,30,0.0,24.0,2.8,16.0,24.0,19.77,11.82
2017,1,14,8,45,0.0,31.5,2.85,16.5,31.5,25.98,16.47
2017,1,14,9,0,0.0,39.0,2.9,17.0,39.0,32.21,21.78
2017,1,14,9,15,0.0,46.0,2.95,17.5,46.0,38.02,26.67
2017,1,14,9,30,0.0,53.0,3.0,18.0,53.0,43.85,31.48
2017,1,14,9,45,0.0,98.0,3.15,18.5,98.0,81.18,62.54
2017,1,14,10,0,0.0,143.0,3.3,19.0,143.0,118.9,93.36
2017,1,14,10,15,1.0,154.0,3.35,19.0,154.5,129.18,101.5
2017,1,14,10,30,2.0,165.0,3.4,19.0,166.0,139.68,109.83
2017,1,14,10,45,9.0,183.5,3.5,19.5,188.5,160.11,125.99
2017,1,14,11,0,16.0,202.0,3.6,20.0,211.0,181.63,142.94
2017,1,14,11,15,18.0,212.5,3.6,20.0,222.5,193.83,152.54
2017,1,14,11,30,20.0,223.0,3.6,20.0,234.0,206.37,162.43
2017,1,14,11,45,39.5,247.0,3.65,20.5,271.0,256.56,202.12
2017,1,14,12,0,59.0,271.0,3.7,21.0,308.0,299.62,235.7
2017,1,14,12,15,45.5,262.5,3.7,21.0,291.5,284.74,223.64
2017,1,14,12,30,32.0,254.0,3.7,21.0,275.0,268.56,210.67
2017,1,14,12,45,22.0,236.0,3.7,21.5,250.5,228.81,178.94
2017,1,14,13,0,12.0,218.0,3.7,22.0,226.0,203.97,158.85
2017,1,14,13,15,19.5,229.0,3.65,22.0,241.5,223.24,174.44
2017,1,14,13,30,27.0,240.0,3.6,22.0,257.0,243.45,190.68
2017,1,14,13,45,24.5,231.0,3.55,22.0,246.0,234.06,183.38
2017,1,14,14,0,22.0,222.0,3.5,22.0,235.0,224.56,176.06
2017,1,14,14,15,31.0,221.5,3.4,21.5,239.0,255.21,201.18
2017,1,14,14,30,40.0,221.0,3.3,21.0,243.0,267.61,211.95
2017,1,14,14,45,32.5,204.0,3.25,21.0,221.0,243.69,193.18
2017,1,14,15,0,25.0,187.0,3.2,21.0,199.0,200.6,159.07
2017,1,14,15,15,14.5,165.5,2.95,20.5,172.5,169.4,134.2
2017,1,14,15,30,4.0,144.0,2.7,20.0,146.0,138.24,108.98
2017,1,14,15,45,2.0,128.5,2.45,20.0,129.5,122.17,96.0
2017,1,14,16,0,0.0,113.0,2.2,20.0,113.0,106.18,82.93
2017,1,14,16,15,0.0,96.0,2.05,19.5,96.0,90.21,69.94
2017,1,14,16,30,0.0,79.0,1.9,19.0,79.0,74.1,56.58
2017,1,14,16,45,0.0,61.5,1.75,18.5,61.5,57.07,42.21
2017,1,14,17,0,0.0,44.0,1.6,18.0,44.0,39.53,27.21
2017,1,14,17,15,0.0,28.5,1.7,17.5,28.5,23.9,13.6
2017,1,14,17,30,0.0,13.0,1.8,17.0,13.0,10.71,0.0
2017,1,14,17,45,0.0,6.5,1.95,17.0,6.5,5.55,0.0
2017,1,14,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,15,7,45,0.0,4.0,2.8,14.5,4.0,3.28,0.0
2017,1,15,8,0,0.0,8.0,3.1,15.0,8.0,6.56,0.0
2017,1,15,8,15,0.0,14.0,3.2,15.5,14.0,11.51,4.37
2017,1,15,8,30,0.0,20.0,3.3,16.0,20.0,16.46,8.9
2017,1,15,8,45,0.0,26.5,3.4,16.5,26.5,21.84,12.95
2017,1,15,9,0,0.0,33.0,3.5,17.0,33.0,27.23,17.55
2017,1,15,9,15,0.0,39.0,3.8,17.5,39.0,32.21,21.73
2017,1,15,9,30,0.0,45.0,4.1,18.0,45.0,37.2,25.86
2017,1,15,9,45,0.0,66.5,4.4,18.5,66.5,55.12,40.77
2017,1,15,10,0,0.0,88.0,4.7,19.0,88.0,73.06,55.52
2017,1,15,10,15,0.0,104.5,4.85,19.5,104.5,86.95,66.74
2017,1,15,10,30,0.0,121.0,5.0,20.0,121.0,101.04,78.02
2017,1,15,10,45,0.0,135.5,5.2,20.5,135.5,113.65,87.99
2017,1,15,11,0,0.0,150.0,5.4,21.0,150.0,126.45,98.04
2017,1,15,11,15,0.0,97.0,5.55,21.5,97.0,80.8,60.65
2017,1,15,11,30,0.0,44.0,5.7,22.0,44.0,36.47,24.3
2017,1,15,11,45,2.5,118.5,5.9,22.5,120.5,101.24,76.91
2017,1,15,12,0,5.0,193.0,6.1,23.0,197.0,170.26,132.0
2017,1,15,12,15,23.5,230.0,6.25,23.0,245.0,220.53,172.35
2017,1,15,12,30,42.0,267.0,6.4,23.0,293.0,290.34,227.74
2017,1,15,12,45,23.0,229.0,6.6,23.0,243.5,222.65,174.0
2017,1,15,13,0,4.0,191.0,6.8,23.0,194.0,170.57,132.14
2017,1,15,13,15,18.5,220.0,6.8,23.0,231.5,213.14,166.67
2017,1,15,13,30,33.0,249.0,6.8,23.0,269.0,277.58,218.14
2017,1,15,13,45,42.0,249.5,6.85,23.0,274.5,290.52,228.85
2017,1,15,14,0,51.0,250.0,6.9,23.0,280.0,304.06,240.18
2017,1,15,14,15,25.5,197.0,6.8,22.5,212.0,220.71,174.05
2017,1,15,14,30,0.0,144.0,6.7,22.0,144.0,126.17,97.55
2017,1,15,14,45,0.0,121.5,6.6,22.0,121.5,104.9,80.51
2017,1,15,15,0,0.0,99.0,6.5,22.0,99.0,83.82,63.47
2017,1,15,15,15,88.5,140.0,6.35,22.0,176.5,244.15,197.83
2017,1,15,15,30,177.0,181.0,6.2,22.0,254.0,386.96,314.79
2017,1,15,15,45,158.5,164.0,6.1,22.0,224.5,350.39,285.5
2017,1,15,16,0,140.0,147.0,6.0,22.0,195.0,313.98,256.3
2017,1,15,16,15,124.5,126.5,5.95,21.5,164.5,275.18,225.24
2017,1,15,16,30,109.0,106.0,5.9,21.0,134.0,236.47,193.47
2017,1,15,16,45,194.5,84.0,5.85,20.5,121.0,295.48,243.12
2017,1,15,17,0,280.0,62.0,5.8,20.0,108.0,346.78,283.2
2017,1,15,17,15,182.0,44.0,5.8,19.5,70.0,241.63,190.5
2017,1,15,17,30,84.0,26.0,5.8,19.0,32.0,117.02,57.35
2017,1,15,17,45,42.0,13.0,5.85,19.0,16.0,39.59,0.0
2017,1,15,18,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,1,16,7,45,135.0,17.0,0.45,15.0,30.0,13.28,0.0
2017,1,16,8,0,270.0,34.0,0.4,15.0,60.0,28.18,17.46
2017,1,16,8,15,372.0,45.0,0.4,15.0,104.0,36.63,26.34
2017,1,16,8,30,474.0,56.0,0.4,15.0,148.0,44.99,34.24
2017,1,16,8,45,532.5,64.5,0.45,15.5,194.0,78.34,45.98
2017,1,16,9,0,591.0,73.0,0.5,16.0,240.0,128.62,77.35
2017,1,16,9,15,295.5,57.0,0.65,16.5,140.5,101.3,66.97
2017,1,16,9,30,0.0,41.0,0.8,17.0,41.0,33.88,23.15
2017,1,16,9,45,0.0,46.5,0.95,17.5,46.5,38.45,26.96
2017,1,16,10,0,0.0,52.0,1.1,18.0,52.0,43.04,30.67
2017,1,16,10,15,0.0,30.0,1.25,18.5,30.0,24.79,15.22
2017,1,16,10,30,0.0,8.0,1.4,19.0,8.0,6.6,0.0
2017,1,16,10,45,0.0,9.0,1.55,19.5,9.0,7.43,0.56
2017,1,16,11,0,0.0,10.0,1.7,20.0,10.0,8.26,1.23
2017,1,16,11,15,0.0,89.0,1.8,20.0,89.0,74.01,55.5
2017,1,16,11,30,0.0,168.0,1.9,20.0,168.0,142.89,111.1
2017,1,16,11,45,0.5,170.5,2.0,20.5,171.0,145.84,113.0
2017,1,16,12,0,1.0,173.0,2.1,21.0,174.0,148.87,115.13
2017,1,16,12,15,84.5,238.0,1.95,21.0,291.5,289.84,228.1
2017,1,16,12,30,168.0,303.0,1.8,21.0,409.0,449.04,349.63
2017,1,16,12,45,236.5,294.0,1.65,21.0,442.5,507.8,393.57
2017,1,16,13,0,305.0,285.0,1.5,21.0,476.0,587.68,452.11
2017,1,16,13,15,261.5,287.0,1.35,21.0,449.5,562.69,431.93
2017,1,16,13,30,218.0,289.0,1.2,21.0,423.0,515.38,396.69
2017,1,16,13,45,155.0,278.5,1.05,21.0,372.5,451.55,348.54
2017,1,16,14,0,92.0,268.0,0.9,21.0,322.0,364.85,282.83
2017,1,16,14,15,46.0,207.0,0.75,21.0,234.0,251.92,196.46
2017,1,16,14,30,0.0,146.0,0.6,21.0,146.0,128.05,98.28
2017,1,16,14,45,0.0,150.5,0.45,21.0,150.5,133.83,103.42
2017,1,16,15,0,0.0,155.0,0.3,21.0,155.0,140.36,108.7
2017,1,16,15,15,0.5,148.5,0.35,20.5,148.5,136.23,105.92
2017,1,16,15,30,1.0,142.0,0.4,20.0,142.0,132.47,103.47
2017,1,16,15,45,0.5,125.5,0.5,20.0,125.5,116.62,90.93
2017,1,16,16,0,0.0,109.0,0.6,20.0,109.0,100.73,78.2
2017,1,16,16,15,0.0,92.0,0.6,19.5,92.0,84.63,65.2
2017,1,16,16,30,0.0,75.0,0.6,19.0,75.0,68.38,51.8
2017,1,16,16,45,0.0,58.0,0.65,18.5,58.0,51.87,37.92
2017,1,16,17,0,0.0,41.0,0.7,18.0,41.0,34.95,23.5
2017,1,16,17,15,0.0,26.5,0.7,17.5,26.5,21.89,12.15
2017,1,16,17,30,0.0,12.0,0.7,17.0,12.0,9.87,0.13
2017,1,16,17,45,0.0,6.0,0.75,17.0,6.0,5.12,0.0
2017,1,16,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,3.5,5.1,11.0,3.5,2.87,0.0
2017,1,17,8,0,0.0,7.0,5.2,11.0,7.0,5.74,0.0
2017,1,17,8,15,0.0,12.5,5.25,11.0,12.5,10.27,3.43
2017,1,17,8,30,0.0,18.0,5.3,11.0,18.0,14.81,7.66
2017,1,17,8,45,0.0,24.0,5.4,11.0,24.0,19.77,11.51
2017,1,17,9,0,0.0,30.0,5.5,11.0,30.0,24.74,15.88
2017,1,17,9,15,0.0,36.0,5.5,11.0,36.0,29.72,20.2
2017,1,17,9,30,0.0,42.0,5.5,11.0,42.0,34.71,24.49
2017,1,17,9,45,0.0,68.0,5.5,11.0,68.0,56.37,43.11
2017,1,17,10,0,0.0,94.0,5.5,11.0,94.0,78.04,61.57
2017,1,17,10,15,10.0,143.0,5.4,11.0,148.0,123.43,99.9
2017,1,17,10,30,20.0,192.0,5.3,11.0,202.0,171.16,139.83
2017,1,17,10,45,10.0,159.5,5.2,11.0,164.5,139.5,113.04
2017,1,17,11,0,0.0,127.0,5.1,11.0,127.0,106.46,85.0
2017,1,17,11,15,0.0,107.5,5.0,11.0,107.5,89.78,70.81
2017,1,17,11,30,0.0,88.0,4.9,11.0,88.0,73.19,56.7
2017,1,17,11,45,0.0,110.0,4.85,11.5,110.0,92.04,72.42
2017,1,17,12,0,0.0,132.0,4.8,12.0,132.0,111.37,88.38
2017,1,17,12,15,1.0,157.0,4.7,12.0,158.0,134.69,107.77
2017,1,17,12,30,2.0,182.0,4.6,12.0,184.0,158.82,127.73
2017,1,17,12,45,1.0,176.0,4.6,12.0,177.5,152.94,122.8
2017,1,17,13,0,0.0,170.0,4.6,12.0,171.0,146.97,117.84
2017,1,17,13,15,3.5,185.0,4.6,12.0,187.5,164.97,132.96
2017,1,17,13,30,7.0,200.0,4.6,12.0,204.0,183.8,148.73
2017,1,17,13,45,4.5,189.0,4.6,12.0,191.5,171.74,138.78
2017,1,17,14,0,2.0,178.0,4.6,12.0,179.0,159.56,128.77
2017,1,17,14,15,1.0,128.0,4.6,11.5,128.5,110.76,88.39
2017,1,17,14,30,0.0,78.0,4.6,11.0,78.0,64.78,49.77
2017,1,17,14,45,9.5,131.0,4.65,11.0,136.0,123.32,100.02
2017,1,17,15,0,19.0,184.0,4.7,11.0,194.0,190.39,156.95
2017,1,17,15,15,9.5,148.0,4.7,11.0,153.0,144.1,117.91
2017,1,17,15,30,0.0,112.0,4.7,11.0,112.0,98.56,79.12
2017,1,17,15,45,0.0,99.0,4.75,11.0,99.0,86.67,69.17
2017,1,17,16,0,0.0,86.0,4.8,11.0,86.0,74.75,59.08
2017,1,17,16,15,0.0,73.0,4.75,10.5,73.0,62.81,48.94
2017,1,17,16,30,0.0,60.0,4.7,10.0,60.0,50.82,38.59
2017,1,17,16,45,0.0,47.0,4.7,10.0,47.0,38.89,28.08
2017,1,17,17,0,0.0,34.0,4.7,10.0,34.0,28.09,18.46
2017,1,17,17,15,0.0,22.0,4.6,9.5,22.0,18.14,9.54
2017,1,17,17,30,0.0,10.0,4.5,9.0,10.0,8.22,0.0
2017,1,17,17,45,0.0,5.0,4.45,9.0,5.0,4.27,0.0
2017,1,17,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,12.0,3.7,8.0,12.0,9.89,0.0
2017,1,18,8,0,0.0,24.0,3.8,8.0,24.0,19.83,11.07
2017,1,18,8,15,0.0,42.5,3.8,8.0,42.5,34.44,25.14
2017,1,18,8,30,0.0,61.0,3.8,8.0,61.0,48.74,38.57
2017,1,18,8,45,0.5,81.0,3.8,8.5,81.5,64.61,50.72
2017,1,18,9,0,1.0,101.0,3.8,9.0,102.0,81.19,65.09
2017,1,18,9,15,7.0,118.5,3.7,9.0,121.5,97.2,78.62
2017,1,18,9,30,13.0,136.0,3.6,9.0,141.0,114.14,92.83
2017,1,18,9,45,6.5,80.5,3.5,9.5,83.0,68.67,53.76
2017,1,18,10,0,0.0,25.0,3.4,10.0,25.0,20.64,12.28
2017,1,18,10,15,4.0,101.0,3.3,10.0,103.0,85.63,68.12
2017,1,18,10,30,8.0,177.0,3.2,10.0,181.0,152.52,124.44
2017,1,18,10,45,37.5,211.5,3.15,10.0,232.5,205.44,168.36
2017,1,18,11,0,67.0,246.0,3.1,10.0,284.0,258.3,211.91
2017,1,18,11,15,109.0,264.5,3.1,10.0,328.5,307.82,252.67
2017,1,18,11,30,151.0,283.0,3.1,10.0,373.0,372.82,305.51
2017,1,18,11,45,75.5,216.5,3.1,10.5,261.5,251.23,205.77
2017,1,18,12,0,0.0,150.0,3.1,11.0,150.0,127.31,101.69
2017,1,18,12,15,0.0,143.5,3.1,11.0,143.5,121.73,97.16
2017,1,18,12,30,0.0,137.0,3.1,11.0,137.0,116.11,92.45
2017,1,18,12,45,0.0,136.5,3.15,11.5,136.5,115.85,92.07
2017,1,18,13,0,0.0,136.0,3.2,12.0,136.0,115.6,91.71
2017,1,18,13,15,22.5,200.0,3.15,12.0,214.0,196.69,159.62
2017,1,18,13,30,45.0,264.0,3.1,12.0,292.0,304.78,247.81
2017,1,18,13,45,64.0,266.5,3.1,12.5,305.0,330.13,268.25
2017,1,18,14,0,83.0,269.0,3.1,13.0,318.0,356.47,289.67
2017,1,18,14,15,50.5,237.0,3.05,13.0,266.5,291.2,236.8
2017,1,18,14,30,18.0,205.0,3.0,13.0,215.0,206.45,167.39
2017,1,18,14,45,13.0,188.5,2.95,13.0,195.5,186.29,151.16
2017,1,18,15,0,8.0,172.0,2.9,13.0,176.0,166.06,134.59
2017,1,18,15,15,25.0,172.5,2.8,13.0,183.5,186.23,152.45
2017,1,18,15,30,42.0,173.0,2.7,13.0,191.0,226.39,186.61
2017,1,18,15,45,37.5,155.5,2.65,13.0,170.5,204.47,168.66
2017,1,18,16,0,33.0,138.0,2.6,13.0,150.0,182.58,150.67
2017,1,18,16,15,26.5,119.0,2.25,12.5,128.0,156.76,129.18
2017,1,18,16,30,20.0,100.0,1.9,12.0,106.0,117.54,95.95
2017,1,18,16,45,11.0,80.0,1.6,12.0,83.0,90.0,71.89
2017,1,18,17,0,2.0,60.0,1.3,12.0,60.0,62.43,47.53
2017,1,18,17,15,1.0,40.0,1.2,11.5,40.0,40.43,28.1
2017,1,18,17,30,0.0,20.0,1.1,11.0,20.0,16.52,5.55
2017,1,18,17,45,0.0,10.0,1.05,11.0,10.0,8.54,0.0
2017,1,18,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,19,7,45,117.5,18.5,1.6,10.5,30.0,14.4,0.0
2017,1,19,8,0,235.0,37.0,1.9,11.0,60.0,28.6,18.3
2017,1,19,8,15,331.0,50.5,2.05,11.5,104.0,38.76,28.6
2017,1,19,8,30,427.0,64.0,2.2,12.0,148.0,51.5,40.43
2017,1,19,8,45,505.5,71.0,2.4,12.5,197.0,79.56,49.43
2017,1,19,9,0,584.0,78.0,2.6,13.0,246.0,128.97,79.46
2017,1,19,9,15,292.0,76.5,2.8,13.5,160.5,115.37,79.96
2017,1,19,9,30,0.0,75.0,3.0,14.0,75.0,62.14,47.56
2017,1,19,9,45,0.0,85.0,3.2,14.5,85.0,70.46,54.44
2017,1,19,10,0,0.0,95.0,3.4,15.0,95.0,78.85,61.25
2017,1,19,10,15,136.0,161.0,3.55,15.5,230.0,198.38,158.7
2017,1,19,10,30,272.0,227.0,3.7,16.0,365.0,336.97,269.95
2017,1,19,10,45,283.0,237.0,3.9,16.5,388.5,371.27,297.55
2017,1,19,11,0,294.0,247.0,4.1,17.0,412.0,406.39,325.67
2017,1,19,11,15,573.5,177.0,4.1,17.0,515.0,543.72,436.19
2017,1,19,11,30,853.0,107.0,4.1,17.0,618.0,697.2,556.53
2017,1,19,11,45,864.5,106.0,4.2,17.5,635.0,745.37,592.3
2017,1,19,12,0,876.0,105.0,4.3,18.0,652.0,791.88,625.32
2017,1,19,12,15,879.0,105.5,4.35,18.0,660.0,831.37,653.69
2017,1,19,12,30,882.0,106.0,4.4,18.0,668.0,868.17,680.09
2017,1,19,12,45,885.5,104.5,4.45,18.5,668.0,900.27,701.77
2017,1,19,13,0,889.0,103.0,4.5,19.0,668.0,929.31,721.26
2017,1,19,13,15,886.0,102.5,4.55,19.0,659.0,950.35,736.6
2017,1,19,13,30,883.0,102.0,4.6,19.0,650.0,967.81,749.64
2017,1,19,13,45,879.0,100.0,4.65,19.5,633.0,978.89,756.91
2017,1,19,14,0,875.0,98.0,4.7,20.0,616.0,986.22,761.77
2017,1,19,14,15,865.5,96.0,4.65,20.0,590.5,984.46,761.12
2017,1,19,14,30,856.0,94.0,4.6,20.0,565.0,978.92,758.07
2017,1,19,14,45,848.5,90.0,4.6,20.0,533.5,969.16,752.67
2017,1,19,15,0,841.0,86.0,4.6,20.0,502.0,955.76,744.85
2017,1,19,15,15,821.0,83.0,4.35,19.5,463.0,928.03,726.4
2017,1,19,15,30,801.0,80.0,4.1,19.0,424.0,897.18,706.28
2017,1,19,15,45,776.0,75.5,3.9,19.0,380.0,856.89,677.97
2017,1,19,16,0,751.0,71.0,3.7,19.0,336.0,814.2,647.43
2017,1,19,16,15,710.0,66.0,3.25,18.0,288.0,754.44,604.55
2017,1,19,16,30,669.0,61.0,2.8,17.0,240.0,701.64,565.2
2017,1,19,16,45,610.0,53.5,2.4,16.5,191.5,623.18,503.44
2017,1,19,17,0,551.0,46.0,2.0,16.0,143.0,546.43,440.07
2017,1,19,17,15,440.5,36.0,2.05,15.5,97.5,429.59,342.89
2017,1,19,17,30,330.0,26.0,2.1,15.0,52.0,316.48,214.42
2017,1,19,17,45,165.0,13.0,2.15,14.5,26.0,123.93,0.0
2017,1,19,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,7,45,114.0,16.5,1.55,11.0,28.0,12.86,0.0
2017,1,20,8,0,228.0,33.0,1.6,12.0,56.0,25.55,15.75
2017,1,20,8,15,274.0,50.0,1.75,12.5,93.0,38.13,27.95
2017,1,20,8,30,320.0,67.0,1.9,13.0,130.0,50.33,39.25
2017,1,20,8,45,349.5,82.0,2.05,13.5,168.0,77.65,51.93
2017,1,20,9,0,379.0,97.0,2.2,14.0,206.0,118.56,79.19
2017,1,20,9,15,320.5,123.5,2.05,14.5,226.5,156.05,112.29
2017,1,20,9,30,262.0,150.0,1.9,15.0,247.0,187.28,141.67
2017,1,20,9,45,236.5,172.0,1.8,15.5,268.0,217.93,168.98
2017,1,20,10,0,211.0,194.0,1.7,16.0,289.0,241.72,189.94
2017,1,20,10,15,242.0,208.0,1.65,16.5,325.5,287.43,226.86
2017,1,20,10,30,273.0,222.0,1.6,17.0,362.0,332.44,262.65
2017,1,20,10,45,596.0,149.0,1.55,17.5,477.0,466.06,366.48
2017,1,20,11,0,919.0,76.0,1.5,18.0,592.0,611.44,476.75
2017,1,20,11,15,926.0,77.0,1.65,18.5,615.5,664.32,516.68
2017,1,20,11,30,933.0,78.0,1.8,19.0,639.0,715.52,555.13
2017,1,20,11,45,752.0,141.5,1.95,20.0,601.0,703.93,543.93
2017,1,20,12,0,571.0,205.0,2.1,21.0,563.0,659.88,509.31
2017,1,20,12,15,748.5,146.5,1.95,21.0,622.0,775.09,593.87
2017,1,20,12,30,926.0,88.0,1.8,21.0,681.0,876.66,660.9
2017,1,20,12,45,914.0,92.5,1.7,21.5,677.5,902.65,674.76
2017,1,20,13,0,902.0,97.0,1.6,22.0,674.0,924.77,686.71
2017,1,20,13,15,897.5,96.5,1.35,22.0,663.5,944.21,695.96
2017,1,20,13,30,893.0,96.0,1.1,22.0,653.0,960.04,702.31
2017,1,20,13,45,533.0,189.0,0.85,22.5,519.5,748.69,557.8
2017,1,20,14,0,173.0,282.0,0.6,23.0,386.0,478.5,360.9
2017,1,20,14,15,322.5,243.0,0.55,23.0,425.5,604.41,456.78
2017,1,20,14,30,472.0,204.0,0.5,23.0,465.0,731.05,545.43
2017,1,20,14,45,407.5,204.0,0.45,23.0,420.5,671.44,502.53
2017,1,20,15,0,343.0,204.0,0.4,23.0,376.0,590.59,447.06
2017,1,20,15,15,524.5,153.5,0.45,22.5,392.0,726.38,548.09
2017,1,20,15,30,706.0,103.0,0.5,22.0,408.0,843.42,627.81
2017,1,20,15,45,670.0,98.5,0.6,21.5,364.0,794.51,597.87
2017,1,20,16,0,634.0,94.0,0.7,21.0,320.0,743.83,567.88
2017,1,20,16,15,587.5,86.5,0.75,20.0,273.0,678.81,526.49
2017,1,20,16,30,541.0,79.0,0.8,19.0,226.0,613.43,482.57
2017,1,20,16,45,473.0,69.0,0.85,18.5,179.0,527.41,419.57
2017,1,20,17,0,405.0,59.0,0.9,18.0,132.0,443.43,354.45
2017,1,20,17,15,300.0,45.0,0.9,17.5,89.0,331.82,262.82
2017,1,20,17,30,195.0,31.0,0.9,17.0,46.0,227.4,156.32
2017,1,20,17,45,97.5,15.5,0.95,16.5,23.0,80.03,0.0
2017,1,20,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,21,7,45,26.0,18.0,1.75,11.5,20.5,14.59,0.0
2017,1,21,8,0,52.0,36.0,2.0,12.0,41.0,28.3,18.12
2017,1,21,8,15,77.0,57.0,2.0,12.5,70.0,43.7,32.85
2017,1,21,8,30,102.0,78.0,2.0,13.0,99.0,58.74,46.7
2017,1,21,8,45,119.5,99.5,2.05,13.5,130.0,80.65,60.4
2017,1,21,9,0,137.0,121.0,2.1,14.0,161.0,109.45,81.86
2017,1,21,9,15,149.5,140.0,2.45,15.0,190.5,138.24,104.81
2017,1,21,9,30,162.0,159.0,2.8,16.0,220.0,168.85,129.98
2017,1,21,9,45,154.0,179.0,3.15,17.0,242.5,196.1,153.17
2017,1,21,10,0,146.0,199.0,3.5,18.0,265.0,222.71,175.39
2017,1,21,10,15,252.5,204.0,3.55,18.5,329.0,287.74,226.85
2017,1,21,10,30,359.0,209.0,3.6,19.0,393.0,360.3,284.52
2017,1,21,10,45,629.5,144.0,3.7,19.5,490.0,478.3,377.7
2017,1,21,11,0,900.0,79.0,3.8,20.0,587.0,603.1,475.54
2017,1,21,11,15,908.0,80.0,3.75,20.5,611.0,655.81,515.92
2017,1,21,11,30,916.0,81.0,3.7,21.0,635.0,706.98,554.26
2017,1,21,11,45,921.0,82.0,3.7,21.5,651.0,754.24,588.04
2017,1,21,12,0,926.0,83.0,3.7,22.0,667.0,799.24,618.37
2017,1,21,12,15,927.0,83.0,3.8,22.0,673.5,837.51,645.32
2017,1,21,12,30,928.0,83.0,3.9,22.0,680.0,872.8,670.19
2017,1,21,12,45,925.5,83.5,4.0,22.5,678.5,902.53,689.86
2017,1,21,13,0,923.0,84.0,4.1,23.0,677.0,928.84,707.19
2017,1,21,13,15,919.5,83.5,4.15,23.0,667.5,949.55,721.86
2017,1,21,13,30,916.0,83.0,4.2,23.0,658.0,966.6,734.19
2017,1,21,13,45,910.5,82.0,4.3,23.0,640.0,977.45,742.74
2017,1,21,14,0,905.0,81.0,4.4,23.0,622.0,984.53,748.93
2017,1,21,14,15,896.0,79.5,4.25,23.0,597.0,983.8,748.57
2017,1,21,14,30,887.0,78.0,4.1,23.0,572.0,979.31,745.83
2017,1,21,14,45,825.0,87.0,4.0,23.0,526.0,943.92,722.23
2017,1,21,15,0,763.0,96.0,3.9,23.0,480.0,893.64,688.33
2017,1,21,15,15,783.5,82.5,3.65,22.5,450.0,892.84,689.66
2017,1,21,15,30,804.0,69.0,3.4,22.0,420.0,887.43,687.34
2017,1,21,15,45,768.5,69.0,3.15,21.5,376.5,843.31,657.47
2017,1,21,16,0,733.0,69.0,2.9,21.0,333.0,797.04,625.72
2017,1,21,16,15,694.0,64.0,2.65,20.0,286.0,739.57,585.99
2017,1,21,16,30,655.0,59.0,2.4,19.0,239.0,688.13,549.12
2017,1,21,16,45,589.0,53.0,2.15,18.5,191.0,606.24,486.29
2017,1,21,17,0,523.0,47.0,1.9,18.0,143.0,526.5,422.22
2017,1,21,17,15,419.0,37.0,1.8,17.5,98.0,415.31,330.43
2017,1,21,17,30,315.0,27.0,1.7,17.0,53.0,311.43,221.8
2017,1,21,17,45,157.5,13.5,1.65,16.5,26.5,119.64,0.0
2017,1,21,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
