Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,8.55,11.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,1,22,7,45,193.5,16.0,8.9,12.5,36.0,13.01,0.0
2017,1,22,8,0,387.0,32.0,9.1,13.0,72.0,26.5,16.54
2017,1,22,8,15,490.0,40.5,9.35,13.0,120.0,33.04,23.4
2017,1,22,8,30,593.0,49.0,9.6,13.0,168.0,39.6,29.68
2017,1,22,8,45,659.0,54.0,9.85,13.5,219.5,72.6,40.7
2017,1,22,9,0,725.0,59.0,10.1,14.0,271.0,127.83,72.8
2017,1,22,9,15,763.0,63.0,10.1,14.0,320.0,185.55,118.54
2017,1,22,9,30,801.0,67.0,10.1,14.0,369.0,247.55,173.4
2017,1,22,9,45,830.0,69.5,10.1,14.5,414.0,309.54,230.46
2017,1,22,10,0,859.0,72.0,10.1,15.0,459.0,374.06,289.79
2017,1,22,10,15,877.0,74.0,9.95,15.0,498.0,435.79,346.76
2017,1,22,10,30,895.0,76.0,9.8,15.0,537.0,497.45,402.5
2017,1,22,10,45,907.0,78.0,9.75,15.5,569.0,556.28,453.88
2017,1,22,11,0,919.0,80.0,9.7,16.0,601.0,614.48,503.29
2017,1,22,11,15,927.0,81.5,9.65,16.0,625.5,668.78,549.31
2017,1,22,11,30,935.0,83.0,9.6,16.0,650.0,721.51,593.1
2017,1,22,11,45,942.0,82.5,9.55,16.5,667.0,769.59,630.37
2017,1,22,12,0,949.0,82.0,9.5,17.0,684.0,815.47,664.03
2017,1,22,12,15,951.5,82.5,9.45,17.0,692.0,856.46,694.98
2017,1,22,12,30,954.0,83.0,9.4,17.0,700.0,894.52,723.62
2017,1,22,12,45,955.0,82.5,9.35,17.5,699.5,927.06,746.61
2017,1,22,13,0,956.0,82.0,9.3,18.0,699.0,956.24,767.03
2017,1,22,13,15,954.0,81.5,9.2,18.0,690.0,979.18,784.13
2017,1,22,13,30,952.0,81.0,9.1,18.0,681.0,998.41,798.59
2017,1,22,13,45,950.5,78.5,9.0,18.0,664.0,1011.88,808.91
2017,1,22,14,0,949.0,76.0,8.9,18.0,647.0,1021.46,816.53
2017,1,22,14,15,941.5,75.0,8.7,18.0,622.0,1023.18,818.13
2017,1,22,14,30,934.0,74.0,8.5,18.0,597.0,1020.99,817.02
2017,1,22,14,45,926.0,71.0,8.35,18.0,564.5,1011.82,811.12
2017,1,22,15,0,918.0,68.0,8.2,18.0,532.0,998.83,802.54
2017,1,22,15,15,901.0,66.0,7.9,17.5,492.5,974.8,786.71
2017,1,22,15,30,884.0,64.0,7.6,17.0,453.0,947.5,768.37
2017,1,22,15,45,862.5,60.5,7.3,17.0,408.0,910.82,741.25
2017,1,22,16,0,841.0,57.0,7.0,17.0,363.0,871.58,711.81
2017,1,22,16,15,804.5,53.5,6.55,16.5,313.5,825.93,677.46
2017,1,22,16,30,768.0,50.0,6.1,16.0,264.0,769.14,633.18
2017,1,22,16,45,710.0,45.0,5.65,15.5,212.5,691.32,570.5
2017,1,22,17,0,652.0,40.0,5.2,15.0,161.0,614.55,505.67
2017,1,22,17,15,548.5,32.5,5.0,14.5,112.5,501.35,408.5
2017,1,22,17,30,445.0,25.0,4.8,14.0,64.0,394.35,293.01
2017,1,22,17,45,222.5,12.5,4.6,13.5,32.0,163.69,0.0
2017,1,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,23,7,45,243.0,13.5,1.75,9.0,39.0,11.88,0.0
2017,1,23,8,0,486.0,27.0,1.9,10.0,78.0,24.39,15.13
2017,1,23,8,15,577.5,34.0,1.7,10.5,127.0,30.41,21.42
2017,1,23,8,30,669.0,41.0,1.5,11.0,176.0,36.45,27.21
2017,1,23,8,45,714.0,47.0,1.3,11.5,226.5,67.73,36.02
2017,1,23,9,0,759.0,53.0,1.1,12.0,277.0,125.03,69.28
2017,1,23,9,15,794.5,56.5,0.95,13.0,325.5,183.95,114.77
2017,1,23,9,30,830.0,60.0,0.8,14.0,374.0,246.78,168.13
2017,1,23,9,45,855.0,62.5,0.65,15.0,419.0,310.74,223.64
2017,1,23,10,0,880.0,65.0,0.5,16.0,464.0,374.64,277.79
2017,1,23,10,15,897.0,67.0,0.9,16.5,503.0,436.47,332.11
2017,1,23,10,30,914.0,69.0,1.3,17.0,542.0,498.74,385.4
2017,1,23,10,45,926.5,70.5,1.7,17.5,574.0,558.33,435.26
2017,1,23,11,0,939.0,72.0,2.1,18.0,606.0,617.29,483.27
2017,1,23,11,15,947.0,73.0,2.3,18.0,631.0,672.03,526.93
2017,1,23,11,30,955.0,74.0,2.5,18.0,656.0,725.14,568.47
2017,1,23,11,45,961.5,73.5,2.75,18.5,672.5,773.68,603.88
2017,1,23,12,0,968.0,73.0,3.0,19.0,689.0,819.91,636.25
2017,1,23,12,15,970.0,73.5,3.15,19.0,696.5,861.18,665.57
2017,1,23,12,30,972.0,74.0,3.3,19.0,704.0,899.43,692.78
2017,1,23,12,45,971.0,74.0,3.5,19.5,703.5,931.32,714.56
2017,1,23,13,0,970.0,74.0,3.7,20.0,703.0,959.69,733.95
2017,1,23,13,15,967.0,73.5,3.75,20.0,693.5,981.99,749.71
2017,1,23,13,30,964.0,73.0,3.8,20.0,684.0,1000.48,763.03
2017,1,23,13,45,958.0,72.5,3.9,20.5,666.0,1012.24,770.81
2017,1,23,14,0,952.0,72.0,4.0,21.0,648.0,1020.03,776.1
2017,1,23,14,15,943.5,71.0,3.85,21.0,622.0,1020.78,776.6
2017,1,23,14,30,935.0,70.0,3.7,21.0,596.0,1017.59,774.61
2017,1,23,14,45,920.0,69.0,3.6,21.0,562.5,1004.15,766.18
2017,1,23,15,0,905.0,68.0,3.5,21.0,529.0,987.04,755.42
2017,1,23,15,15,887.5,66.0,3.1,20.5,489.5,962.64,738.88
2017,1,23,15,30,870.0,64.0,2.7,20.0,450.0,935.03,719.89
2017,1,23,15,45,845.5,61.5,2.3,19.5,405.0,897.18,693.34
2017,1,23,16,0,821.0,59.0,1.9,19.0,360.0,866.82,671.36
2017,1,23,16,15,784.5,55.0,1.75,18.0,311.0,811.0,634.32
2017,1,23,16,30,748.0,51.0,1.6,17.0,262.0,753.99,594.99
2017,1,23,16,45,690.5,46.0,1.5,16.0,211.0,677.11,539.24
2017,1,23,17,0,633.0,41.0,1.4,15.0,160.0,601.26,480.83
2017,1,23,17,15,531.5,33.5,1.45,14.5,112.0,490.07,391.02
2017,1,23,17,30,430.0,26.0,1.5,14.0,64.0,384.77,286.01
2017,1,23,17,45,215.0,13.0,1.55,13.5,32.0,159.23,0.0
2017,1,23,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,24,7,45,131.0,18.0,3.55,11.0,32.0,14.03,0.0
2017,1,24,8,0,262.0,36.0,3.9,12.0,64.0,27.89,17.98
2017,1,24,8,15,326.5,51.0,4.0,12.5,105.0,39.06,28.83
2017,1,24,8,30,391.0,66.0,4.1,13.0,146.0,49.96,38.95
2017,1,24,8,45,446.5,74.5,4.2,14.0,189.0,73.39,47.0
2017,1,24,9,0,502.0,83.0,4.3,15.0,232.0,120.02,75.34
2017,1,24,9,15,634.0,77.5,4.65,16.0,297.5,172.08,111.48
2017,1,24,9,30,766.0,72.0,5.0,17.0,363.0,242.23,167.14
2017,1,24,9,45,791.5,75.0,5.4,18.0,406.5,301.74,220.34
2017,1,24,10,0,817.0,78.0,5.8,19.0,450.0,363.46,275.3
2017,1,24,10,15,835.0,80.5,5.85,19.5,488.0,423.57,328.42
2017,1,24,10,30,853.0,83.0,5.9,20.0,526.0,484.41,380.74
2017,1,24,10,45,865.0,85.0,6.0,20.5,557.5,542.09,429.23
2017,1,24,11,0,877.0,87.0,6.1,21.0,589.0,596.61,473.95
2017,1,24,11,15,885.5,88.5,6.1,21.5,613.5,649.43,515.88
2017,1,24,11,30,894.0,90.0,6.1,22.0,638.0,700.83,555.57
2017,1,24,11,45,912.5,85.0,6.15,22.5,656.5,750.9,593.05
2017,1,24,12,0,931.0,80.0,6.2,23.0,675.0,799.62,627.31
2017,1,24,12,15,933.0,80.5,6.15,23.0,683.0,839.67,655.81
2017,1,24,12,30,935.0,81.0,6.1,23.0,691.0,876.83,682.1
2017,1,24,12,45,934.5,81.0,6.1,23.5,690.5,908.19,703.03
2017,1,24,13,0,934.0,81.0,6.1,24.0,690.0,936.19,721.52
2017,1,24,13,15,931.5,81.0,6.0,24.0,681.0,958.89,737.17
2017,1,24,13,30,929.0,81.0,5.9,24.0,672.0,977.94,750.34
2017,1,24,13,45,922.5,80.5,5.8,24.0,654.5,988.86,757.93
2017,1,24,14,0,916.0,80.0,5.7,24.0,637.0,995.93,763.01
2017,1,24,14,15,908.0,78.5,5.5,24.0,612.0,996.44,763.01
2017,1,24,14,30,900.0,77.0,5.3,24.0,587.0,993.14,760.5
2017,1,24,14,45,890.0,75.0,5.15,24.0,555.0,983.47,754.09
2017,1,24,15,0,880.0,73.0,5.0,24.0,523.0,970.18,745.31
2017,1,24,15,15,862.5,70.5,4.6,23.5,484.5,945.43,728.13
2017,1,24,15,30,845.0,68.0,4.2,23.0,446.0,928.16,716.93
2017,1,24,15,45,816.0,66.5,3.85,23.0,401.0,887.55,688.25
2017,1,24,16,0,787.0,65.0,3.5,23.0,356.0,844.56,657.6
2017,1,24,16,15,749.0,61.0,3.2,22.0,307.5,788.08,619.19
2017,1,24,16,30,711.0,57.0,2.9,21.0,259.0,730.43,578.44
2017,1,24,16,45,645.0,52.0,2.65,20.5,208.5,647.04,515.62
2017,1,24,17,0,579.0,47.0,2.4,20.0,158.0,573.69,457.4
2017,1,24,17,15,475.5,38.0,2.4,19.5,111.0,461.62,366.6
2017,1,24,17,30,372.0,29.0,2.4,19.0,64.0,356.98,266.5
2017,1,24,17,45,186.0,14.5,2.45,18.5,32.0,173.12,0.0
2017,1,24,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,25,7,45,224.5,15.5,4.25,10.5,39.5,12.56,0.0
2017,1,25,8,0,449.0,31.0,4.4,11.0,79.0,25.7,16.27
2017,1,25,8,15,545.0,38.5,4.6,11.5,128.5,34.31,24.77
2017,1,25,8,30,641.0,46.0,4.8,12.0,178.0,40.64,30.8
2017,1,25,8,45,543.5,69.0,5.0,12.5,201.5,74.05,46.02
2017,1,25,9,0,446.0,92.0,5.2,13.0,225.0,118.2,76.86
2017,1,25,9,15,542.5,91.0,5.3,13.0,279.5,167.7,113.19
2017,1,25,9,30,639.0,90.0,5.4,13.0,334.0,225.97,161.06
2017,1,25,9,45,685.5,90.0,5.5,13.5,379.5,281.94,210.92
2017,1,25,10,0,732.0,90.0,5.6,14.0,425.0,342.63,265.11
2017,1,25,10,15,818.0,82.5,5.6,14.0,486.0,417.92,330.64
2017,1,25,10,30,904.0,75.0,5.6,14.0,547.0,498.83,400.14
2017,1,25,10,45,915.0,77.0,5.65,14.5,579.5,557.89,450.77
2017,1,25,11,0,926.0,79.0,5.7,15.0,612.0,616.21,499.31
2017,1,25,11,15,748.0,138.5,5.65,15.0,581.0,618.52,501.69
2017,1,25,11,30,570.0,198.0,5.6,15.0,550.0,591.29,479.74
2017,1,25,11,45,615.5,189.0,5.6,15.5,577.5,651.26,526.85
2017,1,25,12,0,661.0,180.0,5.6,16.0,605.0,708.34,570.76
2017,1,25,12,15,510.5,234.5,5.55,16.0,565.0,667.46,536.84
2017,1,25,12,30,360.0,289.0,5.5,16.0,525.0,606.42,487.2
2017,1,25,12,45,318.5,297.5,5.5,16.5,506.5,596.44,478.2
2017,1,25,13,0,277.0,306.0,5.5,17.0,488.0,583.09,466.35
2017,1,25,13,15,209.0,307.0,5.45,17.0,443.5,515.28,413.03
2017,1,25,13,30,141.0,308.0,5.4,17.0,399.0,461.82,370.0
2017,1,25,13,45,415.0,232.5,5.4,17.5,489.0,685.13,549.32
2017,1,25,14,0,689.0,157.0,5.4,18.0,579.0,885.08,700.81
2017,1,25,14,15,574.5,186.0,5.1,17.5,528.5,806.02,642.15
2017,1,25,14,30,460.0,215.0,4.8,17.0,478.0,733.03,586.27
2017,1,25,14,45,386.5,217.0,4.55,17.0,429.0,646.1,520.14
2017,1,25,15,0,313.0,219.0,4.3,17.0,380.0,579.99,468.49
2017,1,25,15,15,203.0,207.5,4.05,16.5,309.0,439.74,358.73
2017,1,25,15,30,93.0,196.0,3.8,16.0,238.0,302.56,247.66
2017,1,25,15,45,89.0,177.5,3.6,16.0,214.5,279.58,229.92
2017,1,25,16,0,85.0,159.0,3.4,16.0,191.0,256.45,211.5
2017,1,25,16,15,80.0,138.0,3.3,15.0,165.0,228.58,189.63
2017,1,25,16,30,75.0,117.0,3.2,14.0,139.0,200.47,166.95
2017,1,25,16,45,65.5,96.0,3.15,13.5,112.5,168.28,139.69
2017,1,25,17,0,56.0,75.0,3.1,13.0,86.0,135.97,111.6
2017,1,25,17,15,39.0,54.0,3.05,12.5,60.5,97.29,77.27
2017,1,25,17,30,22.0,33.0,3.0,12.0,35.0,57.35,40.47
2017,1,25,17,45,11.0,16.5,3.0,12.0,17.5,25.2,0.0
2017,1,25,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,26,7,45,0.0,16.5,2.65,4.5,16.5,13.62,0.0
2017,1,26,8,0,0.0,33.0,2.9,5.0,33.0,26.76,17.76
2017,1,26,8,15,1.0,53.0,3.05,5.5,53.5,42.16,32.56
2017,1,26,8,30,2.0,73.0,3.2,6.0,74.0,57.38,46.87
2017,1,26,8,45,8.5,92.0,3.35,7.0,95.0,72.75,58.0
2017,1,26,9,0,15.0,111.0,3.5,8.0,116.0,89.87,72.27
2017,1,26,9,15,64.0,137.5,3.65,8.5,161.5,120.37,96.06
2017,1,26,9,30,113.0,164.0,3.8,9.0,207.0,160.03,127.89
2017,1,26,9,45,113.0,184.0,4.0,9.5,231.5,186.67,150.81
2017,1,26,10,0,113.0,204.0,4.2,10.0,256.0,213.66,173.85
2017,1,26,10,15,517.0,139.0,4.1,10.0,407.0,341.64,275.5
2017,1,26,10,30,921.0,74.0,4.0,10.0,558.0,505.19,407.98
2017,1,26,10,45,932.5,75.5,3.9,10.5,590.5,565.03,458.43
2017,1,26,11,0,944.0,77.0,3.8,11.0,623.0,624.13,506.91
2017,1,26,11,15,952.0,78.5,3.65,11.0,648.0,680.03,552.08
2017,1,26,11,30,960.0,80.0,3.5,11.0,673.0,734.31,594.6
2017,1,26,11,45,964.0,81.0,3.4,11.0,690.0,783.34,631.18
2017,1,26,12,0,968.0,82.0,3.3,11.0,707.0,829.89,664.08
2017,1,26,12,15,970.5,82.5,3.15,11.0,715.5,872.02,693.05
2017,1,26,12,30,973.0,83.0,3.0,11.0,724.0,911.17,719.5
2017,1,26,12,45,973.0,83.0,2.95,11.5,723.5,944.42,740.93
2017,1,26,13,0,973.0,83.0,2.9,12.0,723.0,974.19,759.82
2017,1,26,13,15,970.0,82.5,2.85,12.0,713.5,997.02,775.25
2017,1,26,13,30,967.0,82.0,2.8,12.0,704.0,1016.01,788.17
2017,1,26,13,45,961.5,81.0,2.75,12.0,686.0,1028.1,796.48
2017,1,26,14,0,956.0,80.0,2.7,12.0,668.0,1036.18,802.27
2017,1,26,14,15,947.0,79.0,2.65,12.0,642.0,1036.83,803.19
2017,1,26,14,30,938.0,78.0,2.6,12.0,616.0,1033.49,801.64
2017,1,26,14,45,924.5,76.5,2.6,12.0,582.0,1021.17,794.68
2017,1,26,15,0,911.0,75.0,2.6,12.0,548.0,1005.09,785.33
2017,1,26,15,15,893.0,72.5,2.5,12.0,507.5,979.71,768.55
2017,1,26,15,30,875.0,70.0,2.4,12.0,467.0,951.06,749.52
2017,1,26,15,45,849.0,67.5,2.3,12.0,421.0,922.11,730.14
2017,1,26,16,0,823.0,65.0,2.2,12.0,375.0,879.9,700.93
2017,1,26,16,15,786.0,61.0,1.9,11.0,325.0,823.44,661.24
2017,1,26,16,30,749.0,57.0,1.6,10.0,275.0,765.66,619.1
2017,1,26,16,45,689.5,51.5,1.3,9.5,223.0,685.95,557.4
2017,1,26,17,0,630.0,46.0,1.0,9.0,171.0,607.17,493.58
2017,1,26,17,15,531.5,38.0,1.05,8.5,122.0,496.87,404.59
2017,1,26,17,30,433.0,30.0,1.1,8.0,73.0,403.72,315.78
2017,1,26,17,45,216.5,15.0,1.15,7.5,36.5,197.91,0.0
2017,1,26,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,27,7,45,194.5,18.0,3.2,3.0,39.5,14.62,0.84
2017,1,27,8,0,389.0,36.0,3.4,4.0,79.0,29.83,20.59
2017,1,27,8,15,484.5,45.5,3.35,4.5,127.5,37.06,28.09
2017,1,27,8,30,580.0,55.0,3.3,5.0,176.0,44.24,35.06
2017,1,27,8,45,303.0,85.0,3.3,6.0,149.5,73.81,52.87
2017,1,27,9,0,26.0,115.0,3.3,7.0,123.0,93.02,74.8
2017,1,27,9,15,64.0,139.5,3.7,7.5,163.5,121.71,97.55
2017,1,27,9,30,102.0,164.0,4.1,8.0,204.0,157.31,126.49
2017,1,27,9,45,98.5,185.5,4.5,9.0,227.5,180.98,146.81
2017,1,27,10,0,95.0,207.0,4.9,10.0,251.0,206.13,168.09
2017,1,27,10,15,281.5,203.0,4.8,10.0,348.5,295.86,240.92
2017,1,27,10,30,468.0,199.0,4.7,10.0,446.0,405.34,330.88
2017,1,27,10,45,485.0,203.0,4.6,10.5,472.5,448.99,367.35
2017,1,27,11,0,502.0,207.0,4.5,11.0,499.0,493.49,403.8
2017,1,27,11,15,315.0,251.0,4.35,11.0,437.0,439.22,359.71
2017,1,27,11,30,128.0,295.0,4.2,11.0,375.0,365.37,298.07
2017,1,27,11,45,166.5,303.0,4.1,11.5,410.0,410.88,334.71
2017,1,27,12,0,205.0,311.0,4.0,12.0,445.0,459.54,373.02
2017,1,27,12,15,234.0,311.5,3.95,12.0,465.5,495.69,401.89
2017,1,27,12,30,263.0,312.0,3.9,12.0,486.0,549.16,443.75
2017,1,27,12,45,256.0,313.0,3.85,12.5,482.5,558.33,449.73
2017,1,27,13,0,249.0,314.0,3.8,13.0,479.0,548.19,441.39
2017,1,27,13,15,150.5,299.0,3.7,13.0,398.5,451.82,364.58
2017,1,27,13,30,52.0,284.0,3.6,13.0,318.0,330.35,266.44
2017,1,27,13,45,119.5,289.0,3.55,13.0,364.0,425.64,344.65
2017,1,27,14,0,187.0,294.0,3.5,13.0,410.0,503.66,407.54
2017,1,27,14,15,168.0,282.0,3.45,12.5,383.5,477.57,387.71
2017,1,27,14,30,149.0,270.0,3.4,12.0,357.0,450.42,367.38
2017,1,27,14,45,455.0,197.5,3.4,12.0,440.0,712.49,579.41
2017,1,27,15,0,761.0,125.0,3.4,12.0,523.0,939.09,748.25
2017,1,27,15,15,429.5,162.5,3.3,12.0,384.0,647.47,529.3
2017,1,27,15,30,98.0,200.0,3.2,12.0,245.0,311.6,257.59
2017,1,27,15,45,88.5,183.0,3.15,12.0,220.5,285.51,237.75
2017,1,27,16,0,79.0,166.0,3.1,12.0,196.0,259.65,216.76
2017,1,27,16,15,72.5,144.5,2.7,11.0,169.0,230.08,193.05
2017,1,27,16,30,66.0,123.0,2.3,10.0,142.0,200.4,168.66
2017,1,27,16,45,55.5,100.5,1.95,9.5,115.0,165.49,138.78
2017,1,27,17,0,45.0,78.0,1.6,9.0,88.0,130.35,108.03
2017,1,27,17,15,27.5,56.5,1.55,8.5,62.0,90.99,72.89
2017,1,27,17,30,10.0,35.0,1.5,8.0,36.0,50.52,36.01
2017,1,27,17,45,5.0,17.5,1.45,7.5,18.0,18.97,0.0
2017,1,27,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,7,45,141.5,19.5,3.2,4.5,35.5,15.18,1.87
2017,1,28,8,0,283.0,39.0,3.4,5.0,71.0,30.19,20.89
2017,1,28,8,15,350.5,53.5,3.55,5.5,114.0,40.96,31.52
2017,1,28,8,30,418.0,68.0,3.7,6.0,157.0,51.49,41.54
2017,1,28,8,45,491.5,72.0,3.9,7.0,203.0,72.25,47.62
2017,1,28,9,0,565.0,76.0,4.1,8.0,249.0,117.38,72.77
2017,1,28,9,15,579.0,89.0,4.1,8.5,291.0,169.7,114.91
2017,1,28,9,30,593.0,102.0,4.1,9.0,333.0,223.74,162.71
2017,1,28,9,45,741.5,87.5,4.2,10.0,410.0,293.53,220.48
2017,1,28,10,0,890.0,73.0,4.3,11.0,487.0,382.08,295.29
2017,1,28,10,15,908.0,75.0,4.2,11.5,528.0,445.5,352.17
2017,1,28,10,30,926.0,77.0,4.1,12.0,569.0,509.46,407.73
2017,1,28,10,45,945.0,76.5,4.05,12.5,604.0,571.73,460.24
2017,1,28,11,0,964.0,76.0,4.0,13.0,639.0,633.96,510.97
2017,1,28,11,15,972.5,77.0,3.95,13.0,665.0,690.86,556.96
2017,1,28,11,30,981.0,78.0,3.9,13.0,691.0,746.12,600.45
2017,1,28,11,45,988.0,78.0,3.85,13.5,709.0,797.34,637.44
2017,1,28,12,0,995.0,78.0,3.8,14.0,727.0,846.24,670.9
2017,1,28,12,15,998.0,78.5,3.75,14.0,736.0,889.96,701.45
2017,1,28,12,30,1001.0,79.0,3.7,14.0,745.0,930.63,729.62
2017,1,28,12,45,1003.0,78.0,3.7,14.0,745.0,965.49,753.88
2017,1,28,13,0,1005.0,77.0,3.7,14.0,745.0,996.84,775.7
2017,1,28,13,15,1002.0,76.5,3.7,14.0,735.5,1020.52,792.24
2017,1,28,13,30,999.0,76.0,3.7,14.0,726.0,1040.22,806.2
2017,1,28,13,45,995.0,75.0,3.75,14.0,708.0,1054.32,816.87
2017,1,28,14,0,991.0,74.0,3.8,14.0,690.0,1064.3,824.94
2017,1,28,14,15,982.5,73.0,3.75,14.0,664.0,1065.75,826.58
2017,1,28,14,30,974.0,72.0,3.7,14.0,638.0,1063.05,825.62
2017,1,28,14,45,960.0,71.5,3.7,14.0,603.5,1051.52,819.17
2017,1,28,15,0,946.0,71.0,3.7,14.0,569.0,1036.11,810.24
2017,1,28,15,15,929.5,68.5,3.5,13.5,528.0,1011.86,795.14
2017,1,28,15,30,913.0,66.0,3.3,13.0,487.0,984.13,777.56
2017,1,28,15,45,889.5,63.5,3.1,13.0,440.5,946.54,751.37
2017,1,28,16,0,866.0,61.0,2.9,13.0,394.0,906.34,723.0
2017,1,28,16,15,831.0,57.5,2.5,12.0,343.0,861.39,691.46
2017,1,28,16,30,796.0,54.0,2.1,11.0,292.0,804.92,650.06
2017,1,28,16,45,742.0,49.0,1.75,10.0,238.5,729.14,592.67
2017,1,28,17,0,688.0,44.0,1.4,9.0,185.0,653.96,532.7
2017,1,28,17,15,594.5,36.5,1.4,8.5,133.5,546.14,445.49
2017,1,28,17,30,501.0,29.0,1.4,8.0,82.0,443.34,351.52
2017,1,28,17,45,250.5,14.5,1.4,7.5,41.0,218.92,48.18
2017,1,28,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,29,7,45,260.0,15.0,3.85,4.0,44.5,13.18,1.54
2017,1,29,8,0,520.0,30.0,4.0,5.0,89.0,27.13,18.27
2017,1,29,8,15,608.0,36.5,3.85,6.0,140.5,32.64,23.96
2017,1,29,8,30,696.0,43.0,3.7,7.0,192.0,38.21,29.31
2017,1,29,8,45,749.5,46.5,3.55,8.0,244.5,62.78,34.36
2017,1,29,9,0,803.0,50.0,3.4,9.0,297.0,124.25,68.5
2017,1,29,9,15,835.5,53.0,3.45,10.0,347.0,184.87,115.45
2017,1,29,9,30,868.0,56.0,3.5,11.0,397.0,248.87,171.36
2017,1,29,9,45,890.5,58.5,3.55,12.0,442.5,312.73,229.51
2017,1,29,10,0,913.0,61.0,3.6,13.0,488.0,378.23,288.67
2017,1,29,10,15,928.5,62.5,3.8,13.5,528.0,441.32,345.41
2017,1,29,10,30,944.0,64.0,4.0,14.0,568.0,504.64,400.72
2017,1,29,10,45,954.0,66.0,4.25,15.0,601.0,565.57,451.86
2017,1,29,11,0,964.0,68.0,4.5,16.0,634.0,625.58,500.69
2017,1,29,11,15,971.5,69.0,4.45,16.5,659.5,681.8,544.97
2017,1,29,11,30,979.0,70.0,4.4,17.0,685.0,736.3,586.5
2017,1,29,11,45,980.5,72.5,4.4,17.5,702.0,786.14,622.18
2017,1,29,12,0,982.0,75.0,4.4,18.0,719.0,833.29,654.42
2017,1,29,12,15,984.5,75.0,4.35,18.0,727.5,875.58,683.77
2017,1,29,12,30,987.0,75.0,4.3,18.0,736.0,914.81,710.87
2017,1,29,12,45,985.5,76.0,4.25,18.0,735.5,948.49,734.0
2017,1,29,13,0,984.0,77.0,4.2,18.0,735.0,978.58,754.62
2017,1,29,13,15,981.5,76.5,4.1,18.0,725.5,1002.27,770.52
2017,1,29,13,30,979.0,76.0,4.0,18.0,716.0,1022.07,783.83
2017,1,29,13,45,973.0,75.5,3.95,18.5,698.0,1034.58,791.09
2017,1,29,14,0,967.0,75.0,3.9,19.0,680.0,1043.02,795.76
2017,1,29,14,15,958.5,74.0,3.75,18.5,654.5,1044.31,798.06
2017,1,29,14,30,950.0,73.0,3.6,18.0,629.0,1041.55,797.8
2017,1,29,14,45,932.0,74.0,3.5,18.0,594.5,1028.04,789.26
2017,1,29,15,0,914.0,75.0,3.4,18.0,560.0,1010.82,778.39
2017,1,29,15,15,897.0,73.0,3.0,17.5,519.5,987.09,762.1
2017,1,29,15,30,880.0,71.0,2.6,17.0,479.0,960.05,743.28
2017,1,29,15,45,856.5,68.0,2.2,17.0,433.5,932.78,722.51
2017,1,29,16,0,833.0,65.0,1.8,17.0,388.0,892.05,691.81
2017,1,29,16,15,797.5,61.0,1.65,16.0,337.5,836.64,655.56
2017,1,29,16,30,762.0,57.0,1.5,15.0,287.0,779.81,616.92
2017,1,29,16,45,708.0,51.5,1.4,14.0,235.0,704.25,563.03
2017,1,29,17,0,654.0,46.0,1.3,13.0,183.0,629.33,506.45
2017,1,29,17,15,560.5,38.5,1.3,12.5,132.5,522.43,421.31
2017,1,29,17,30,467.0,31.0,1.3,12.0,82.0,420.21,330.79
2017,1,29,17,45,233.5,15.5,1.35,11.5,41.0,214.61,71.58
2017,1,29,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,30,7,45,268.0,15.0,3.2,9.0,46.0,13.17,1.98
2017,1,30,8,0,536.0,30.0,3.5,10.0,92.0,27.15,17.93
2017,1,30,8,15,622.5,36.5,3.35,10.5,144.0,32.68,23.56
2017,1,30,8,30,709.0,43.0,3.2,11.0,196.0,38.26,28.88
2017,1,30,8,45,760.0,47.0,3.05,12.0,249.0,62.67,33.97
2017,1,30,9,0,811.0,51.0,2.9,13.0,302.0,121.86,65.18
2017,1,30,9,15,844.0,54.0,2.65,14.0,353.0,186.35,114.4
2017,1,30,9,30,877.0,57.0,2.4,15.0,404.0,251.08,169.7
2017,1,30,9,45,899.5,59.0,2.2,16.0,450.0,315.13,226.56
2017,1,30,10,0,922.0,61.0,2.0,17.0,496.0,380.8,284.0
2017,1,30,10,15,937.5,63.0,2.15,18.0,536.5,444.99,339.36
2017,1,30,10,30,953.0,65.0,2.3,19.0,577.0,509.42,392.99
2017,1,30,10,45,964.0,66.0,2.45,20.0,610.0,570.47,442.16
2017,1,30,11,0,975.0,67.0,2.6,21.0,643.0,630.65,488.86
2017,1,30,11,15,982.5,68.0,2.6,21.5,668.5,687.52,531.81
2017,1,30,11,30,990.0,69.0,2.6,22.0,694.0,742.63,572.09
2017,1,30,11,45,994.5,69.5,2.65,22.5,711.0,793.04,606.65
2017,1,30,12,0,999.0,70.0,2.7,23.0,728.0,840.91,638.1
2017,1,30,12,15,1001.0,70.5,2.75,23.0,736.5,884.03,667.25
2017,1,30,12,30,1003.0,71.0,2.8,23.0,745.0,924.02,694.17
2017,1,30,12,45,1002.5,71.0,2.85,23.0,744.5,957.94,716.98
2017,1,30,13,0,1002.0,71.0,2.9,23.0,744.0,988.24,737.44
2017,1,30,13,15,999.0,70.5,2.9,23.0,735.0,1011.88,753.13
2017,1,30,13,30,996.0,70.0,2.9,23.0,726.0,1031.54,766.36
2017,1,30,13,45,990.0,70.0,2.9,23.0,708.0,1044.9,775.63
2017,1,30,14,0,984.0,70.0,2.9,23.0,690.0,1054.14,782.43
2017,1,30,14,15,976.0,69.0,2.85,23.0,664.0,1056.02,784.14
2017,1,30,14,30,968.0,68.0,2.8,23.0,638.0,1053.77,783.4
2017,1,30,14,45,951.5,69.0,2.75,23.0,603.5,1041.71,776.42
2017,1,30,15,0,935.0,70.0,2.7,23.0,569.0,1025.84,767.16
2017,1,30,15,15,918.5,68.0,2.45,22.5,528.5,1002.34,752.35
2017,1,30,15,30,902.0,66.0,2.2,22.0,488.0,975.4,735.18
2017,1,30,15,45,877.5,63.5,1.95,21.5,441.5,936.98,710.03
2017,1,30,16,0,853.0,61.0,1.7,21.0,395.0,896.0,682.75
2017,1,30,16,15,818.5,57.5,1.65,19.5,344.5,851.82,657.41
2017,1,30,16,30,784.0,54.0,1.6,18.0,294.0,796.06,622.48
2017,1,30,16,45,729.5,49.5,1.6,17.0,241.0,720.78,570.6
2017,1,30,17,0,675.0,45.0,1.6,16.0,188.0,646.14,515.78
2017,1,30,17,15,584.5,37.5,1.65,15.0,137.0,540.89,433.74
2017,1,30,17,30,494.0,30.0,1.7,14.0,86.0,440.49,346.62
2017,1,30,17,45,247.0,15.0,1.8,13.5,43.0,219.92,93.74
2017,1,30,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,31,7,45,257.5,16.0,3.0,8.0,47.0,14.05,3.09
2017,1,31,8,0,515.0,32.0,3.3,9.0,94.0,28.92,19.62
2017,1,31,8,15,603.0,39.5,3.15,9.5,146.0,35.25,25.99
2017,1,31,8,30,691.0,47.0,3.0,10.0,198.0,41.59,32.03
2017,1,31,8,45,742.0,52.0,2.95,11.0,251.5,65.51,37.34
2017,1,31,9,0,793.0,57.0,2.9,12.0,305.0,124.51,68.56
2017,1,31,9,15,826.5,60.5,3.15,13.0,355.5,185.66,115.07
2017,1,31,9,30,860.0,64.0,3.4,14.0,406.0,250.53,170.85
2017,1,31,9,45,881.5,67.0,3.7,15.0,452.5,316.74,230.25
2017,1,31,10,0,903.0,70.0,4.0,16.0,499.0,382.18,288.8
2017,1,31,10,15,919.0,72.5,4.25,16.5,539.0,446.21,345.73
2017,1,31,10,30,935.0,75.0,4.5,17.0,579.0,510.57,401.5
2017,1,31,10,45,944.5,77.0,4.8,18.0,612.5,571.13,452.07
2017,1,31,11,0,954.0,79.0,5.1,19.0,646.0,630.73,500.29
2017,1,31,11,15,961.5,80.0,5.1,19.5,671.0,686.84,544.44
2017,1,31,11,30,969.0,81.0,5.1,20.0,696.0,741.24,585.98
2017,1,31,11,45,973.5,82.0,5.2,20.5,713.5,791.53,622.8
2017,1,31,12,0,978.0,83.0,5.3,21.0,731.0,839.36,656.1
2017,1,31,12,15,979.5,83.0,5.2,21.0,739.0,881.04,684.89
2017,1,31,12,30,981.0,83.0,5.1,21.0,747.0,919.58,711.24
2017,1,31,12,45,977.5,84.5,5.05,21.5,746.0,952.19,732.15
2017,1,31,13,0,974.0,86.0,5.0,22.0,745.0,981.11,750.39
2017,1,31,13,15,971.0,85.5,4.85,22.0,735.5,1004.41,765.4
2017,1,31,13,30,968.0,85.0,4.7,22.0,726.0,1023.84,777.75
2017,1,31,13,45,959.5,85.0,4.6,22.0,707.0,1034.65,784.73
2017,1,31,14,0,951.0,85.0,4.5,22.0,688.0,1041.36,789.11
2017,1,31,14,15,942.5,84.0,4.35,22.0,662.0,1042.79,790.1
2017,1,31,14,30,934.0,83.0,4.2,22.0,636.0,1040.22,788.63
2017,1,31,14,45,920.0,81.5,4.05,22.0,601.5,1027.65,780.55
2017,1,31,15,0,906.0,80.0,3.9,22.0,567.0,1011.28,770.1
2017,1,31,15,15,888.5,77.5,3.5,21.5,526.5,986.58,753.75
2017,1,31,15,30,871.0,75.0,3.1,21.0,486.0,969.36,742.39
2017,1,31,15,45,844.5,72.5,2.75,20.5,439.5,929.26,715.29
2017,1,31,16,0,818.0,70.0,2.4,20.0,393.0,886.53,686.03
2017,1,31,16,15,781.5,66.0,2.2,19.0,342.5,830.41,649.14
2017,1,31,16,30,745.0,62.0,2.0,18.0,292.0,772.87,609.89
2017,1,31,16,45,689.0,56.0,1.85,17.0,239.5,695.16,554.29
2017,1,31,17,0,633.0,50.0,1.7,16.0,187.0,618.16,496.21
2017,1,31,17,15,541.0,42.0,1.75,15.5,136.0,521.15,419.21
2017,1,31,17,30,449.0,34.0,1.8,15.0,85.0,422.02,333.29
2017,1,31,17,45,224.5,17.0,1.85,14.5,42.5,213.72,106.35
2017,1,31,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
