Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,17,0,764.0,51.0,1.6,19.0,269.0,736.5,578.17
2017,2,21,17,15,699.5,45.5,1.55,18.0,212.5,649.13,515.25
2017,2,21,17,30,635.0,40.0,1.5,17.0,156.0,564.34,449.95
2017,2,21,17,45,518.5,31.0,1.5,16.5,104.0,441.86,349.54
2017,2,21,18,0,402.0,22.0,1.5,16.0,52.0,324.67,210.72
2017,2,21,18,15,201.0,11.0,1.5,15.5,26.0,132.84,0.0
2017,2,21,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,22,7,15,214.5,11.5,1.2,12.0,29.0,9.82,0.0
2017,2,22,7,30,429.0,23.0,1.4,13.0,58.0,20.83,10.28
2017,2,22,7,45,539.5,31.0,1.6,14.0,110.5,27.77,18.55
2017,2,22,8,0,650.0,39.0,1.8,15.0,163.0,34.75,25.13
2017,2,22,8,15,711.5,44.5,1.6,15.5,219.5,39.27,29.36
2017,2,22,8,30,773.0,50.0,1.4,16.0,276.0,43.79,33.4
2017,2,22,8,45,810.5,53.5,1.25,17.0,331.5,64.86,39.41
2017,2,22,9,0,848.0,57.0,1.1,18.0,387.0,126.63,67.18
2017,2,22,9,15,874.0,60.0,1.15,19.0,439.5,190.59,113.03
2017,2,22,9,30,900.0,63.0,1.2,20.0,492.0,257.23,168.0
2017,2,22,9,45,917.5,65.5,1.3,21.0,539.5,323.44,225.08
2017,2,22,10,0,935.0,68.0,1.4,22.0,587.0,390.71,282.52
2017,2,22,10,15,947.5,69.5,1.55,22.5,628.0,455.8,337.63
2017,2,22,10,30,960.0,71.0,1.7,23.0,669.0,520.76,390.86
2017,2,22,10,45,968.0,73.0,1.9,23.5,703.0,583.4,440.83
2017,2,22,11,0,976.0,75.0,2.1,24.0,737.0,644.84,488.28
2017,2,22,11,15,982.0,76.0,2.2,24.5,763.0,702.56,531.11
2017,2,22,11,30,988.0,77.0,2.3,25.0,789.0,758.31,571.27
2017,2,22,11,45,984.5,81.5,2.45,25.5,805.0,808.48,605.21
2017,2,22,12,0,981.0,86.0,2.6,26.0,821.0,855.45,635.97
2017,2,22,12,15,982.5,86.5,2.65,26.0,829.5,898.99,664.76
2017,2,22,12,30,984.0,87.0,2.7,26.0,838.0,939.32,691.3
2017,2,22,12,45,981.5,87.5,2.8,26.5,837.0,972.72,712.27
2017,2,22,13,0,979.0,88.0,2.9,27.0,836.0,1002.34,730.79
2017,2,22,13,15,976.5,88.0,2.9,27.0,826.5,1027.52,747.08
2017,2,22,13,30,974.0,88.0,2.9,27.0,817.0,1048.72,760.92
2017,2,22,13,45,968.0,87.5,2.9,27.0,798.0,1061.86,769.76
2017,2,22,14,0,962.0,87.0,2.9,27.0,779.0,1070.79,776.15
2017,2,22,14,15,954.5,86.0,2.85,27.0,752.0,1073.42,778.25
2017,2,22,14,30,947.0,85.0,2.8,27.0,725.0,1071.86,777.91
2017,2,22,14,45,932.0,85.0,2.8,27.0,689.5,1059.81,771.59
2017,2,22,15,0,917.0,85.0,2.8,27.0,654.0,1043.83,762.97
2017,2,22,15,15,902.5,83.0,2.6,26.5,612.5,1022.1,750.3
2017,2,22,15,30,888.0,81.0,2.4,26.0,571.0,996.8,735.34
2017,2,22,15,45,867.5,78.0,2.25,26.0,523.5,972.0,719.78
2017,2,22,16,0,847.0,75.0,2.1,26.0,476.0,932.92,694.7
2017,2,22,16,15,818.5,71.5,1.9,25.0,424.0,883.06,664.3
2017,2,22,16,30,790.0,68.0,1.7,24.0,372.0,831.27,631.81
2017,2,22,16,45,749.0,63.0,1.55,23.0,317.0,765.08,588.6
2017,2,22,17,0,708.0,58.0,1.4,22.0,262.0,698.62,543.28
2017,2,22,17,15,642.0,51.5,1.45,21.0,206.5,610.51,481.06
2017,2,22,17,30,576.0,45.0,1.5,20.0,151.0,532.89,422.22
2017,2,22,17,45,460.5,34.5,1.55,19.5,101.0,412.43,324.58
2017,2,22,18,0,345.0,24.0,1.6,19.0,51.0,298.91,199.12
2017,2,22,18,15,172.5,12.0,1.6,18.5,25.5,116.11,0.0
2017,2,22,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,23,7,15,155.5,14.5,2.3,13.0,28.0,12.38,0.0
2017,2,23,7,30,311.0,29.0,2.5,14.0,56.0,24.07,13.2
2017,2,23,7,45,427.0,40.5,2.75,15.0,106.5,33.08,23.1
2017,2,23,8,0,543.0,52.0,3.0,16.0,157.0,41.98,31.38
2017,2,23,8,15,610.5,59.5,3.1,16.5,212.5,47.18,36.21
2017,2,23,8,30,678.0,67.0,3.2,17.0,268.0,52.35,40.79
2017,2,23,8,45,724.5,72.0,3.3,18.0,324.0,67.98,42.82
2017,2,23,9,0,771.0,77.0,3.4,19.0,380.0,131.49,74.03
2017,2,23,9,15,800.5,81.0,3.6,20.0,432.0,192.63,118.03
2017,2,23,9,30,830.0,85.0,3.8,21.0,484.0,257.16,171.41
2017,2,23,9,45,853.5,87.5,4.05,22.0,532.0,321.77,227.36
2017,2,23,10,0,877.0,90.0,4.3,23.0,580.0,388.37,284.76
2017,2,23,10,15,892.0,92.0,4.45,23.5,621.5,453.6,340.62
2017,2,23,10,30,907.0,94.0,4.6,24.0,663.0,517.36,393.84
2017,2,23,10,45,920.0,95.0,4.85,24.5,698.0,579.12,444.24
2017,2,23,11,0,933.0,96.0,5.1,25.0,733.0,640.29,492.78
2017,2,23,11,15,940.0,97.5,5.2,25.5,759.5,697.24,536.41
2017,2,23,11,30,947.0,99.0,5.3,26.0,786.0,752.45,577.57
2017,2,23,11,45,958.0,96.5,5.4,26.5,805.0,804.68,614.75
2017,2,23,12,0,969.0,94.0,5.5,27.0,824.0,854.86,648.67
2017,2,23,12,15,970.5,94.5,5.55,27.0,832.5,898.07,678.52
2017,2,23,12,30,972.0,95.0,5.6,27.0,841.0,938.1,706.1
2017,2,23,12,45,969.5,96.0,5.65,27.5,840.0,971.76,727.8
2017,2,23,13,0,967.0,97.0,5.7,28.0,839.0,1001.7,746.95
2017,2,23,13,15,964.0,96.5,5.7,28.0,829.0,1025.71,763.31
2017,2,23,13,30,961.0,96.0,5.7,28.0,819.0,1045.74,777.12
2017,2,23,13,45,952.5,97.0,5.7,28.0,800.0,1058.01,785.89
2017,2,23,14,0,944.0,98.0,5.7,28.0,781.0,1066.1,792.07
2017,2,23,14,15,936.0,96.5,5.55,28.0,753.5,1067.65,792.92
2017,2,23,14,30,928.0,95.0,5.4,28.0,726.0,1065.06,791.19
2017,2,23,14,45,914.0,94.0,5.3,28.0,690.5,1052.91,783.66
2017,2,23,15,0,900.0,93.0,5.2,28.0,655.0,1036.86,773.73
2017,2,23,15,15,884.0,90.5,4.95,27.5,613.0,1013.24,759.18
2017,2,23,15,30,868.0,88.0,4.7,27.0,571.0,997.59,750.13
2017,2,23,15,45,843.5,86.0,4.45,26.5,522.5,959.16,725.85
2017,2,23,16,0,819.0,84.0,4.2,26.0,474.0,917.92,699.89
2017,2,23,16,15,789.0,80.0,3.95,25.0,422.0,866.55,667.72
2017,2,23,16,30,759.0,76.0,3.7,24.0,370.0,813.34,633.4
2017,2,23,16,45,713.0,70.5,3.5,23.5,315.0,749.09,588.93
2017,2,23,17,0,667.0,65.0,3.3,23.0,260.0,679.53,538.82
2017,2,23,17,15,598.0,57.5,3.4,22.0,205.0,589.82,472.92
2017,2,23,17,30,529.0,50.0,3.5,21.0,150.0,503.56,405.43
2017,2,23,17,45,410.0,38.5,3.6,20.5,100.0,381.2,303.89
2017,2,23,18,0,291.0,27.0,3.7,20.0,50.0,267.51,184.36
2017,2,23,18,15,145.5,13.5,3.8,19.5,25.0,100.75,0.0
2017,2,23,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,7,15,119.5,17.0,2.6,14.5,27.5,14.51,0.0
2017,2,24,7,30,239.0,34.0,2.9,15.0,55.0,26.38,15.38
2017,2,24,7,45,382.5,45.0,3.2,15.5,107.5,36.71,26.24
2017,2,24,8,0,526.0,56.0,3.5,16.0,160.0,45.13,34.17
2017,2,24,8,15,596.5,63.5,3.65,16.5,216.0,50.19,38.87
2017,2,24,8,30,667.0,71.0,3.8,17.0,272.0,55.24,43.33
2017,2,24,8,45,726.0,73.5,3.95,18.0,330.0,69.15,43.69
2017,2,24,9,0,785.0,76.0,4.1,19.0,388.0,132.0,73.88
2017,2,24,9,15,814.0,80.0,4.25,19.5,440.5,194.03,118.87
2017,2,24,9,30,843.0,84.0,4.4,20.0,493.0,259.36,173.52
2017,2,24,9,45,872.0,84.0,4.6,20.5,543.0,324.24,230.43
2017,2,24,10,0,901.0,84.0,4.8,21.0,593.0,393.64,291.14
2017,2,24,10,15,916.0,86.5,4.85,21.0,635.0,459.0,348.42
2017,2,24,10,30,931.0,89.0,4.9,21.0,677.0,524.57,404.4
2017,2,24,10,45,948.0,87.5,5.0,21.5,713.0,587.45,456.08
2017,2,24,11,0,965.0,86.0,5.1,22.0,749.0,650.03,505.95
2017,2,24,11,15,973.0,87.0,5.1,22.0,776.5,708.69,552.09
2017,2,24,11,30,981.0,88.0,5.1,22.0,804.0,765.6,595.76
2017,2,24,11,45,985.5,89.5,5.15,22.5,822.5,818.44,633.08
2017,2,24,12,0,990.0,91.0,5.2,23.0,841.0,868.72,667.12
2017,2,24,12,15,993.5,91.5,5.2,23.0,851.0,914.37,698.63
2017,2,24,12,30,997.0,92.0,5.2,23.0,861.0,956.92,727.82
2017,2,24,12,45,999.5,91.0,5.25,23.5,862.0,993.69,751.78
2017,2,24,13,0,1002.0,90.0,5.3,24.0,863.0,1026.86,773.22
2017,2,24,13,15,1001.0,89.5,5.25,23.5,854.5,1053.53,792.6
2017,2,24,13,30,1000.0,89.0,5.2,23.0,846.0,1076.16,809.4
2017,2,24,13,45,998.0,87.5,5.2,23.0,828.0,1092.54,820.97
2017,2,24,14,0,996.0,86.0,5.2,23.0,810.0,1104.66,829.88
2017,2,24,14,15,989.5,85.0,5.1,23.0,783.0,1108.54,832.53
2017,2,24,14,30,983.0,84.0,5.0,23.0,756.0,1108.08,832.51
2017,2,24,14,45,971.0,83.5,4.95,23.0,720.5,1098.39,826.98
2017,2,24,15,0,959.0,83.0,4.9,23.0,685.0,1084.56,818.92
2017,2,24,15,15,945.0,81.0,4.7,22.5,642.5,1062.86,805.88
2017,2,24,15,30,931.0,79.0,4.5,22.0,600.0,1037.4,790.37
2017,2,24,15,45,912.0,76.0,4.3,21.5,551.0,1002.21,768.75
2017,2,24,16,0,893.0,73.0,4.1,21.0,502.0,963.92,744.92
2017,2,24,16,15,865.5,69.5,3.75,20.0,448.0,924.33,720.31
2017,2,24,16,30,838.0,66.0,3.4,19.0,394.0,872.06,685.95
2017,2,24,16,45,797.5,61.5,3.05,18.5,337.0,805.36,638.81
2017,2,24,17,0,757.0,57.0,2.7,18.0,280.0,738.24,589.7
2017,2,24,17,15,692.0,51.0,2.7,17.0,222.0,649.65,524.85
2017,2,24,17,30,627.0,45.0,2.7,16.0,164.0,563.47,457.52
2017,2,24,17,45,510.0,35.5,2.7,15.5,111.5,439.76,354.83
2017,2,24,18,0,393.0,26.0,2.7,15.0,59.0,335.63,240.85
2017,2,24,18,15,196.5,13.0,2.9,14.5,29.5,131.5,0.0
2017,2,24,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,25,7,15,201.5,14.5,4.7,4.5,33.5,12.38,0.0
2017,2,25,7,30,403.0,29.0,5.0,5.0,67.0,24.1,14.6
2017,2,25,7,45,516.0,38.0,5.3,6.0,120.5,31.13,22.37
2017,2,25,8,0,629.0,47.0,5.6,7.0,174.0,41.55,32.23
2017,2,25,8,15,692.0,53.5,5.6,7.5,231.5,46.63,37.07
2017,2,25,8,30,755.0,60.0,5.6,8.0,289.0,51.68,41.68
2017,2,25,8,45,795.5,64.0,5.6,8.5,346.0,68.15,43.53
2017,2,25,9,0,836.0,68.0,5.6,9.0,403.0,130.24,73.25
2017,2,25,9,15,863.0,71.5,5.45,9.5,456.5,194.81,122.12
2017,2,25,9,30,890.0,75.0,5.3,10.0,510.0,265.9,184.14
2017,2,25,9,45,909.0,77.5,5.2,10.5,558.5,332.33,245.19
2017,2,25,10,0,928.0,80.0,5.1,11.0,607.0,399.99,307.21
2017,2,25,10,15,941.5,82.0,4.95,11.5,649.0,465.9,366.47
2017,2,25,10,30,955.0,84.0,4.8,12.0,691.0,531.79,423.71
2017,2,25,10,45,964.0,86.0,4.65,12.5,725.5,594.99,476.71
2017,2,25,11,0,973.0,88.0,4.5,13.0,760.0,657.1,526.76
2017,2,25,11,15,979.5,89.0,4.35,13.5,786.5,715.29,571.92
2017,2,25,11,30,986.0,90.0,4.2,14.0,813.0,771.56,613.91
2017,2,25,11,45,986.5,92.5,4.1,14.5,830.0,822.73,649.94
2017,2,25,12,0,987.0,95.0,4.0,15.0,847.0,871.01,682.24
2017,2,25,12,15,989.0,95.5,3.85,15.0,856.0,915.39,712.31
2017,2,25,12,30,991.0,96.0,3.7,15.0,865.0,956.56,739.77
2017,2,25,12,45,990.0,96.0,3.6,15.5,864.0,991.15,761.3
2017,2,25,13,0,989.0,96.0,3.5,16.0,863.0,1021.99,780.08
2017,2,25,13,15,986.0,95.5,3.35,16.0,853.0,1046.52,795.54
2017,2,25,13,30,983.0,95.0,3.2,16.0,843.0,1066.98,808.24
2017,2,25,13,45,977.0,95.0,3.1,16.0,823.5,1080.91,817.07
2017,2,25,14,0,971.0,95.0,3.0,16.0,804.0,1090.6,823.24
2017,2,25,14,15,963.0,93.5,2.9,16.0,776.5,1092.28,824.26
2017,2,25,14,30,955.0,92.0,2.8,16.0,749.0,1089.68,822.69
2017,2,25,14,45,937.5,93.5,2.7,16.0,712.0,1076.87,814.53
2017,2,25,15,0,920.0,95.0,2.6,16.0,675.0,1060.12,804.02
2017,2,25,15,15,904.5,92.5,2.5,16.0,632.5,1036.78,789.25
2017,2,25,15,30,889.0,90.0,2.4,16.0,590.0,1021.37,780.0
2017,2,25,15,45,866.0,87.5,2.3,16.0,541.0,983.31,755.36
2017,2,25,16,0,843.0,85.0,2.2,16.0,492.0,942.3,728.74
2017,2,25,16,15,813.5,80.5,1.95,15.5,439.0,890.07,693.68
2017,2,25,16,30,784.0,76.0,1.7,15.0,386.0,835.92,656.6
2017,2,25,16,45,738.0,71.5,1.45,14.5,329.0,765.77,606.97
2017,2,25,17,0,692.0,67.0,1.2,14.0,272.0,702.7,560.86
2017,2,25,17,15,623.0,59.5,1.15,13.0,215.5,611.87,494.64
2017,2,25,17,30,554.0,52.0,1.1,12.0,159.0,524.37,426.88
2017,2,25,17,45,435.0,40.5,1.1,11.0,107.5,400.72,325.89
2017,2,25,18,0,316.0,29.0,1.1,10.0,56.0,287.91,212.6
2017,2,25,18,15,158.0,14.5,1.1,9.5,28.0,109.11,0.0
2017,2,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,26,7,15,79.0,20.0,2.9,8.5,28.0,15.69,0.0
2017,2,26,7,30,158.0,40.0,3.0,9.0,56.0,30.81,20.24
2017,2,26,7,45,255.5,58.5,3.2,10.0,102.5,44.31,33.74
2017,2,26,8,0,353.0,77.0,3.4,11.0,149.0,57.66,46.18
2017,2,26,8,15,422.0,89.5,3.4,11.5,201.0,66.24,54.11
2017,2,26,8,30,491.0,102.0,3.4,12.0,253.0,74.62,61.58
2017,2,26,8,45,245.5,88.5,3.4,13.0,164.0,67.36,49.04
2017,2,26,9,0,0.0,75.0,3.4,14.0,75.0,62.22,47.56
2017,2,26,9,15,0.0,77.0,3.45,14.5,77.0,63.9,48.73
2017,2,26,9,30,0.0,79.0,3.5,15.0,79.0,65.59,49.89
2017,2,26,9,45,0.0,93.5,3.55,15.5,93.5,77.61,59.67
2017,2,26,10,0,0.0,108.0,3.6,16.0,108.0,89.56,69.26
2017,2,26,10,15,3.0,153.0,3.7,16.5,155.0,127.75,100.27
2017,2,26,10,30,6.0,198.0,3.8,17.0,202.0,166.8,131.5
2017,2,26,10,45,3.0,130.0,3.9,17.5,132.0,109.84,84.85
2017,2,26,11,0,0.0,62.0,4.0,18.0,62.0,51.55,36.95
2017,2,26,11,15,0.0,51.5,4.0,18.0,51.5,42.82,29.73
2017,2,26,11,30,0.0,41.0,4.0,18.0,41.0,34.08,22.5
2017,2,26,11,45,0.0,92.5,4.0,18.5,92.5,77.15,57.64
2017,2,26,12,0,0.0,144.0,4.0,19.0,144.0,121.06,92.9
2017,2,26,12,15,1.0,153.0,4.0,19.5,154.0,129.85,99.69
2017,2,26,12,30,2.0,162.0,4.0,20.0,164.0,138.81,106.64
2017,2,26,12,45,3.0,169.0,4.0,20.5,172.0,146.19,112.32
2017,2,26,13,0,4.0,176.0,4.0,21.0,180.0,153.72,118.11
2017,2,26,13,15,53.5,275.0,4.0,21.0,316.5,308.3,240.73
2017,2,26,13,30,103.0,374.0,4.0,21.0,453.0,464.45,360.15
2017,2,26,13,45,73.0,345.5,4.0,21.5,401.0,410.05,317.54
2017,2,26,14,0,43.0,317.0,4.0,22.0,349.0,353.8,273.91
2017,2,26,14,15,50.5,313.5,3.95,22.0,349.5,361.87,280.89
2017,2,26,14,30,58.0,310.0,3.9,22.0,350.0,370.15,287.89
2017,2,26,14,45,287.5,266.0,3.9,22.0,450.5,601.53,469.79
2017,2,26,15,0,517.0,222.0,3.9,22.0,551.0,809.09,625.49
2017,2,26,15,15,258.5,172.0,3.75,22.0,336.5,465.12,368.66
2017,2,26,15,30,0.0,122.0,3.6,22.0,122.0,104.25,79.16
2017,2,26,15,45,71.0,169.5,3.5,22.0,204.0,237.57,189.7
2017,2,26,16,0,142.0,217.0,3.4,22.0,286.0,388.26,309.84
2017,2,26,16,15,128.5,196.0,3.2,21.5,253.5,351.53,281.71
2017,2,26,16,30,115.0,175.0,3.0,21.0,221.0,314.95,253.88
2017,2,26,16,45,100.5,151.0,2.8,20.5,187.0,273.52,221.58
2017,2,26,17,0,86.0,127.0,2.6,20.0,153.0,216.46,175.95
2017,2,26,17,15,67.0,102.0,2.75,19.5,120.0,171.68,139.06
2017,2,26,17,30,48.0,77.0,2.9,19.0,87.0,127.36,101.51
2017,2,26,17,45,24.0,53.0,3.05,18.5,58.0,81.18,61.61
2017,2,26,18,0,0.0,29.0,3.2,18.0,29.0,28.41,15.74
2017,2,26,18,15,0.0,14.5,3.35,18.0,14.5,12.38,0.0
2017,2,26,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,27,7,15,62.0,21.0,2.4,18.0,27.0,16.44,0.0
2017,2,27,7,30,124.0,42.0,2.6,18.0,54.0,32.15,20.79
2017,2,27,7,45,223.0,61.0,2.8,18.5,100.5,46.4,34.41
2017,2,27,8,0,322.0,80.0,3.0,19.0,147.0,59.58,46.39
2017,2,27,8,15,219.0,103.5,3.15,19.5,155.0,75.65,60.58
2017,2,27,8,30,116.0,127.0,3.3,20.0,163.0,92.32,74.95
2017,2,27,8,45,238.5,139.5,3.5,20.5,231.5,104.38,78.19
2017,2,27,9,0,361.0,152.0,3.7,21.0,300.0,145.28,100.27
2017,2,27,9,15,263.5,187.5,3.8,21.0,303.0,183.43,133.21
2017,2,27,9,30,166.0,223.0,3.9,21.0,306.0,210.15,159.14
2017,2,27,9,45,241.5,235.5,4.0,21.5,369.0,257.58,195.07
2017,2,27,10,0,317.0,248.0,4.1,22.0,432.0,314.62,239.41
2017,2,27,10,15,222.0,277.0,4.1,22.5,410.0,321.02,246.96
2017,2,27,10,30,127.0,306.0,4.1,23.0,388.0,318.0,245.51
2017,2,27,10,45,74.5,285.5,4.15,23.5,334.5,280.84,216.77
2017,2,27,11,0,22.0,265.0,4.2,24.0,281.0,234.75,180.39
2017,2,27,11,15,12.0,215.5,4.15,24.0,224.0,188.63,144.4
2017,2,27,11,30,2.0,166.0,4.1,24.0,167.0,140.72,106.63
2017,2,27,11,45,3.0,172.5,4.1,24.0,175.0,147.45,111.9
2017,2,27,12,0,4.0,179.0,4.1,24.0,183.0,154.34,117.24
2017,2,27,12,15,2.0,135.0,4.05,24.0,137.0,115.13,86.31
2017,2,27,12,30,0.0,91.0,4.0,24.0,91.0,75.95,55.22
2017,2,27,12,45,0.5,124.5,4.0,24.5,125.5,105.13,78.24
2017,2,27,13,0,1.0,158.0,4.0,25.0,160.0,134.99,101.53
2017,2,27,13,15,5.5,195.5,3.95,25.0,200.5,173.1,131.42
2017,2,27,13,30,10.0,233.0,3.9,25.0,241.0,212.66,162.22
2017,2,27,13,45,89.0,299.5,3.85,25.5,366.0,375.95,288.87
2017,2,27,14,0,168.0,366.0,3.8,26.0,491.0,554.08,420.76
2017,2,27,14,15,204.5,349.5,3.75,26.0,496.0,579.48,440.1
2017,2,27,14,30,241.0,333.0,3.7,26.0,501.0,604.13,459.64
2017,2,27,14,45,493.0,239.5,3.65,26.0,561.5,802.57,607.91
2017,2,27,15,0,745.0,146.0,3.6,26.0,622.0,963.27,720.35
2017,2,27,15,15,726.5,142.0,3.4,25.5,582.0,936.6,702.78
2017,2,27,15,30,708.0,138.0,3.2,25.0,542.0,906.84,684.56
2017,2,27,15,45,684.0,132.5,3.05,25.0,496.5,867.09,658.42
2017,2,27,16,0,660.0,127.0,2.9,25.0,451.0,824.98,630.51
2017,2,27,16,15,626.0,120.5,2.6,24.5,401.0,770.29,593.67
2017,2,27,16,30,592.0,114.0,2.3,24.0,351.0,714.37,555.26
2017,2,27,16,45,545.5,104.5,2.0,24.0,299.0,643.43,503.93
2017,2,27,17,0,499.0,95.0,1.7,24.0,247.0,568.68,448.46
2017,2,27,17,15,429.0,83.0,1.7,23.0,195.0,480.4,383.53
2017,2,27,17,30,359.0,71.0,1.7,22.0,143.0,396.82,317.85
2017,2,27,17,45,257.0,53.5,1.75,21.5,96.5,288.44,228.54
2017,2,27,18,0,155.0,36.0,1.8,21.0,50.0,190.23,138.39
2017,2,27,18,15,77.5,18.0,2.05,21.0,25.0,62.7,0.0
2017,2,27,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,8.5,3.8,20.5,8.5,6.99,0.0
2017,2,28,7,30,0.0,17.0,4.0,21.0,17.0,14.0,5.84
2017,2,28,7,45,0.0,31.5,4.2,21.5,31.5,26.01,16.64
2017,2,28,8,0,0.0,46.0,4.4,22.0,46.0,38.06,27.33
2017,2,28,8,15,0.0,61.5,4.65,22.0,61.5,50.52,38.3
2017,2,28,8,30,0.0,77.0,4.9,22.0,77.0,62.78,48.95
2017,2,28,8,45,0.0,93.5,5.2,22.5,93.5,75.75,57.19
2017,2,28,9,0,0.0,110.0,5.5,23.0,110.0,89.12,67.86
2017,2,28,9,15,20.0,157.0,5.65,23.5,167.0,128.57,98.62
2017,2,28,9,30,40.0,204.0,5.8,24.0,224.0,169.26,130.02
2017,2,28,9,45,61.5,232.5,6.0,24.5,267.0,202.72,155.61
2017,2,28,10,0,83.0,261.0,6.2,25.0,310.0,239.64,184.03
2017,2,28,10,15,193.0,277.0,6.3,25.0,400.0,309.0,237.14
2017,2,28,10,30,303.0,293.0,6.4,25.0,490.0,394.13,303.16
2017,2,28,10,45,241.5,318.5,6.5,25.5,480.5,401.48,309.22
2017,2,28,11,0,180.0,344.0,6.6,26.0,471.0,405.97,312.2
2017,2,28,11,15,200.5,356.0,6.6,26.0,502.0,444.74,342.07
2017,2,28,11,30,221.0,368.0,6.6,26.0,533.0,485.4,373.09
2017,2,28,11,45,238.0,374.0,6.65,26.0,556.0,519.67,399.23
2017,2,28,12,0,255.0,380.0,6.7,26.0,579.0,566.76,434.58
2017,2,28,12,15,163.0,376.5,6.7,26.0,504.0,492.18,377.4
2017,2,28,12,30,71.0,373.0,6.7,26.0,429.0,406.61,311.09
2017,2,28,12,45,59.0,361.0,6.7,26.5,407.5,390.25,298.1
2017,2,28,13,0,47.0,349.0,6.7,27.0,386.0,372.51,283.96
2017,2,28,13,15,31.5,309.0,6.55,27.0,334.0,321.44,245.06
2017,2,28,13,30,16.0,269.0,6.4,27.0,282.0,252.2,191.96
2017,2,28,13,45,10.0,227.0,6.3,27.5,235.5,208.0,157.68
2017,2,28,14,0,4.0,185.0,6.2,28.0,189.0,163.73,123.14
2017,2,28,14,15,3.5,181.5,5.9,27.5,184.5,160.58,121.09
2017,2,28,14,30,3.0,178.0,5.6,27.0,180.0,157.43,119.02
2017,2,28,14,45,10.5,206.5,5.35,27.0,213.5,193.35,147.53
2017,2,28,15,0,18.0,235.0,5.1,27.0,247.0,231.33,177.47
2017,2,28,15,15,23.0,230.5,4.7,26.5,244.5,234.16,180.47
2017,2,28,15,30,28.0,226.0,4.3,26.0,242.0,237.29,183.79
2017,2,28,15,45,155.5,217.0,3.95,26.0,295.0,397.06,311.84
2017,2,28,16,0,283.0,208.0,3.6,26.0,348.0,531.21,416.13
2017,2,28,16,15,257.5,192.5,3.2,25.5,309.5,485.87,382.29
2017,2,28,16,30,232.0,177.0,2.8,25.0,271.0,440.99,349.05
2017,2,28,16,45,223.5,152.5,2.4,25.0,232.5,399.39,317.62
2017,2,28,17,0,215.0,128.0,2.0,25.0,194.0,357.1,284.89
2017,2,28,17,15,183.5,105.0,1.95,24.0,153.5,298.11,239.06
2017,2,28,17,30,152.0,82.0,1.9,23.0,113.0,240.73,192.65
2017,2,28,17,45,112.5,58.5,1.85,22.5,77.5,164.94,129.49
2017,2,28,18,0,73.0,35.0,1.8,22.0,42.0,104.65,74.9
2017,2,28,18,15,36.5,17.5,1.9,21.5,21.0,37.21,0.0
2017,2,28,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,1,7,15,81.5,19.5,4.2,15.5,28.5,15.48,0.0
2017,3,1,7,30,163.0,39.0,4.6,16.0,57.0,29.81,19.43
2017,3,1,7,45,212.5,59.5,5.1,16.5,97.0,45.47,34.01
2017,3,1,8,0,262.0,80.0,5.6,17.0,137.0,60.2,47.39
2017,3,1,8,15,299.5,97.0,5.9,17.0,179.5,72.17,58.18
2017,3,1,8,30,337.0,114.0,6.2,17.0,222.0,81.15,66.12
2017,3,1,8,45,276.0,144.5,6.55,17.5,244.0,108.73,82.22
2017,3,1,9,0,215.0,175.0,6.9,18.0,266.0,149.34,110.71
2017,3,1,9,15,533.0,127.5,6.85,18.0,389.0,182.01,122.2
2017,3,1,9,30,851.0,80.0,6.8,18.0,512.0,259.07,175.03
2017,3,1,9,45,872.0,82.0,6.8,18.5,559.5,327.06,235.63
2017,3,1,10,0,893.0,84.0,6.8,19.0,607.0,392.91,294.62
2017,3,1,10,15,907.0,86.5,6.75,19.0,648.5,457.52,352.3
2017,3,1,10,30,921.0,89.0,6.7,19.0,690.0,522.23,408.61
2017,3,1,10,45,933.0,89.5,6.7,19.5,725.0,583.88,460.24
2017,3,1,11,0,945.0,90.0,6.7,20.0,760.0,644.77,509.65
2017,3,1,11,15,952.0,91.5,6.65,20.0,786.5,702.37,555.99
2017,3,1,11,30,959.0,93.0,6.6,20.0,813.0,758.16,599.81
2017,3,1,11,45,951.0,101.0,6.55,20.0,828.0,807.17,636.33
2017,3,1,12,0,943.0,109.0,6.5,20.0,843.0,852.68,668.93
2017,3,1,12,15,945.5,109.5,6.45,20.0,852.0,895.9,699.64
2017,3,1,12,30,948.0,110.0,6.4,20.0,861.0,936.08,728.0
2017,3,1,12,45,950.5,109.0,6.35,20.5,861.5,971.52,751.37
2017,3,1,13,0,953.0,108.0,6.3,21.0,862.0,1003.52,772.19
2017,3,1,13,15,951.5,107.5,6.2,20.5,853.0,1028.68,790.93
2017,3,1,13,30,950.0,107.0,6.1,20.0,844.0,1049.94,807.08
2017,3,1,13,45,948.5,104.5,6.1,20.0,826.0,1065.04,818.17
2017,3,1,14,0,947.0,102.0,6.1,20.0,808.0,1076.04,826.6
2017,3,1,14,15,940.5,100.5,6.0,20.0,781.5,1078.97,828.9
2017,3,1,14,30,934.0,99.0,5.9,20.0,755.0,1077.73,828.53
2017,3,1,14,45,921.0,98.5,5.8,20.0,719.5,1066.95,821.72
2017,3,1,15,0,908.0,98.0,5.7,20.0,684.0,1052.22,812.39
2017,3,1,15,15,894.0,95.5,5.6,19.5,642.0,1030.29,799.76
2017,3,1,15,30,880.0,93.0,5.5,19.0,600.0,1016.39,792.93
2017,3,1,15,45,865.5,88.0,5.4,19.0,553.0,983.4,770.99
2017,3,1,16,0,851.0,83.0,5.3,19.0,506.0,947.14,746.73
2017,3,1,16,15,823.5,79.5,5.05,18.5,453.0,897.64,713.05
2017,3,1,16,30,796.0,76.0,4.8,18.0,400.0,846.09,677.33
2017,3,1,16,45,761.0,70.0,4.6,17.5,344.0,783.21,632.56
2017,3,1,17,0,726.0,64.0,4.4,17.0,288.0,719.61,585.75
2017,3,1,17,15,664.0,57.0,4.1,16.0,231.0,639.51,524.8
2017,3,1,17,30,602.0,50.0,3.8,15.0,174.0,556.4,458.37
2017,3,1,17,45,499.0,40.0,3.5,14.5,121.0,443.88,363.61
2017,3,1,18,0,396.0,30.0,3.2,14.0,68.0,340.38,263.04
2017,3,1,18,15,198.0,15.0,3.25,13.5,34.0,162.25,0.0
2017,3,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,7,15,218.0,17.0,3.2,6.5,42.0,13.81,0.07
2017,3,2,7,30,436.0,34.0,3.2,7.0,84.0,28.12,18.95
2017,3,2,7,45,528.5,44.0,3.25,7.5,138.0,35.8,26.7
2017,3,2,8,0,621.0,54.0,3.3,8.0,192.0,43.37,33.93
2017,3,2,8,15,594.5,67.5,3.5,9.0,229.0,52.63,42.37
2017,3,2,8,30,568.0,81.0,3.7,10.0,266.0,61.25,50.01
2017,3,2,8,45,597.0,91.0,3.9,11.0,316.0,79.28,54.46
2017,3,2,9,0,626.0,101.0,4.1,12.0,366.0,132.97,82.65
2017,3,2,9,15,745.5,93.0,4.25,12.5,446.5,190.83,122.26
2017,3,2,9,30,865.0,85.0,4.4,13.0,527.0,266.77,183.3
2017,3,2,9,45,676.0,148.0,4.55,13.5,512.5,319.33,238.24
2017,3,2,10,0,487.0,211.0,4.7,14.0,498.0,347.5,269.97
2017,3,2,10,15,709.0,152.5,4.65,14.0,602.5,429.99,336.72
2017,3,2,10,30,931.0,94.0,4.6,14.0,707.0,531.88,420.02
2017,3,2,10,45,942.0,95.5,4.55,14.5,741.5,594.59,472.01
2017,3,2,11,0,953.0,97.0,4.5,15.0,776.0,656.44,521.6
2017,3,2,11,15,959.5,98.0,4.45,15.0,802.5,713.8,567.2
2017,3,2,11,30,966.0,99.0,4.4,15.0,829.0,769.26,610.09
2017,3,2,11,45,967.5,101.5,4.35,15.5,845.5,820.33,646.25
2017,3,2,12,0,969.0,104.0,4.3,16.0,862.0,868.64,678.63
2017,3,2,12,15,971.0,104.0,4.2,16.0,871.0,911.91,708.21
2017,3,2,12,30,973.0,104.0,4.1,16.0,880.0,952.0,735.37
2017,3,2,12,45,971.0,105.0,4.05,16.5,878.5,986.18,757.11
2017,3,2,13,0,969.0,106.0,4.0,17.0,877.0,1016.63,776.17
2017,3,2,13,15,967.0,105.5,3.9,17.0,867.5,1041.66,792.62
2017,3,2,13,30,965.0,105.0,3.8,17.0,858.0,1062.71,806.42
2017,3,2,13,45,959.5,104.5,3.75,17.0,839.0,1076.25,815.64
2017,3,2,14,0,954.0,104.0,3.7,17.0,820.0,1085.59,822.25
2017,3,2,14,15,947.0,102.5,3.65,16.5,792.5,1088.08,826.02
2017,3,2,14,30,940.0,101.0,3.6,16.0,765.0,1086.35,827.22
2017,3,2,14,45,924.0,101.5,3.55,16.0,728.5,1073.66,819.67
2017,3,2,15,0,908.0,102.0,3.5,16.0,692.0,1057.04,809.71
2017,3,2,15,15,893.5,99.5,3.35,16.0,649.0,1046.69,803.39
2017,3,2,15,30,879.0,97.0,3.2,16.0,606.0,1020.31,786.16
2017,3,2,15,45,858.0,93.5,3.05,16.0,557.5,982.82,761.41
2017,3,2,16,0,837.0,90.0,2.9,16.0,509.0,942.31,734.53
2017,3,2,16,15,808.5,86.0,2.55,15.5,455.0,891.46,699.72
2017,3,2,16,30,780.0,82.0,2.2,15.0,401.0,838.61,662.86
2017,3,2,16,45,741.5,75.5,1.85,14.5,345.0,772.43,615.36
2017,3,2,17,0,703.0,69.0,1.5,14.0,289.0,712.6,571.06
2017,3,2,17,15,639.0,62.0,1.45,13.0,231.5,625.79,508.05
2017,3,2,17,30,575.0,55.0,1.4,12.0,174.0,541.86,443.44
2017,3,2,17,45,468.0,44.0,1.35,11.0,121.5,426.22,349.19
2017,3,2,18,0,361.0,33.0,1.3,10.0,69.0,319.68,250.0
2017,3,2,18,15,180.5,16.5,1.3,10.0,34.5,154.11,0.0
2017,3,2,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,3,7,15,225.5,17.5,2.55,7.5,44.0,14.19,1.88
2017,3,3,7,30,451.0,35.0,2.6,8.0,88.0,28.94,19.72
2017,3,3,7,45,541.5,44.5,2.65,9.0,142.5,36.19,26.93
2017,3,3,8,0,632.0,54.0,2.7,10.0,197.0,43.35,33.66
2017,3,3,8,15,689.0,60.5,2.9,11.0,255.0,52.07,41.54
2017,3,3,8,30,746.0,67.0,3.1,12.0,313.0,56.85,45.66
2017,3,3,8,45,777.0,73.5,3.3,13.0,369.0,76.33,48.78
2017,3,3,9,0,808.0,80.0,3.5,14.0,425.0,138.74,79.45
2017,3,3,9,15,834.0,83.5,3.8,14.5,478.0,201.76,126.32
2017,3,3,9,30,860.0,87.0,4.1,15.0,531.0,267.68,182.67
2017,3,3,9,45,748.5,123.5,4.4,16.0,535.0,320.55,234.76
2017,3,3,10,0,637.0,160.0,4.7,17.0,539.0,362.71,276.07
2017,3,3,10,15,774.0,131.5,4.7,17.0,622.5,439.27,339.5
2017,3,3,10,30,911.0,103.0,4.7,17.0,706.0,530.72,414.54
2017,3,3,10,45,915.0,107.0,4.7,17.5,738.5,590.92,464.13
2017,3,3,11,0,919.0,111.0,4.7,18.0,771.0,649.58,510.9
2017,3,3,11,15,532.0,243.5,4.65,18.0,628.5,573.23,451.54
2017,3,3,11,30,145.0,376.0,4.6,18.0,486.0,439.29,344.45
2017,3,3,11,45,141.0,385.0,4.6,18.5,494.0,457.37,357.98
2017,3,3,12,0,137.0,394.0,4.6,19.0,502.0,474.88,370.41
2017,3,3,12,15,115.5,392.0,4.55,19.0,483.5,453.76,353.95
2017,3,3,12,30,94.0,390.0,4.5,19.0,465.0,442.0,344.52
2017,3,3,12,45,172.5,392.5,4.5,19.0,530.5,538.25,419.28
2017,3,3,13,0,251.0,395.0,4.5,19.0,596.0,624.26,484.98
2017,3,3,13,15,466.5,312.5,4.4,19.0,680.5,791.41,611.78
2017,3,3,13,30,682.0,230.0,4.3,19.0,765.0,939.09,720.61
2017,3,3,13,45,404.5,300.5,4.25,19.0,616.0,747.86,578.12
2017,3,3,14,0,127.0,371.0,4.2,19.0,467.0,516.38,401.44
2017,3,3,14,15,176.5,356.5,4.1,19.0,484.5,556.96,434.96
2017,3,3,14,30,226.0,342.0,4.0,19.0,502.0,597.17,466.89
2017,3,3,14,45,122.0,290.0,3.95,19.0,376.0,436.32,343.88
2017,3,3,15,0,18.0,238.0,3.9,19.0,250.0,233.63,183.83
2017,3,3,15,15,195.0,238.0,3.75,18.5,353.0,456.25,365.81
2017,3,3,15,30,372.0,238.0,3.6,18.0,456.0,656.54,522.19
2017,3,3,15,45,330.5,224.5,3.5,18.0,406.0,597.73,477.36
2017,3,3,16,0,289.0,211.0,3.4,18.0,356.0,539.03,433.44
2017,3,3,16,15,328.5,181.0,3.05,17.5,329.5,535.41,433.8
2017,3,3,16,30,368.0,151.0,2.7,17.0,303.0,547.8,445.44
2017,3,3,16,45,324.5,139.0,2.35,16.5,259.5,466.86,383.06
2017,3,3,17,0,281.0,127.0,2.0,16.0,216.0,408.61,336.96
2017,3,3,17,15,343.5,100.5,1.95,15.0,188.0,432.9,358.34
2017,3,3,17,30,406.0,74.0,1.9,14.0,160.0,433.86,359.05
2017,3,3,17,45,308.5,57.0,1.9,13.5,111.0,327.18,268.49
2017,3,3,18,0,211.0,40.0,1.9,13.0,62.0,229.99,179.53
2017,3,3,18,15,105.5,20.0,1.95,13.0,31.0,112.36,0.0
2017,3,3,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
