Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,6.5,2.7,11.0,6.5,5.33,0.0
2017,3,4,7,30,0.0,13.0,2.7,11.0,13.0,10.68,3.67
2017,3,4,7,45,0.0,23.0,2.75,11.5,23.0,18.95,11.31
2017,3,4,8,0,0.0,33.0,2.8,12.0,33.0,27.23,18.92
2017,3,4,8,15,0.0,44.0,2.85,12.0,44.0,36.36,27.26
2017,3,4,8,30,0.0,55.0,2.9,12.0,55.0,45.52,35.49
2017,3,4,8,45,0.0,63.5,2.95,12.5,63.5,52.61,39.7
2017,3,4,9,0,0.0,72.0,3.0,13.0,72.0,59.72,45.54
2017,3,4,9,15,0.0,70.5,3.2,13.0,70.5,58.48,44.33
2017,3,4,9,30,0.0,69.0,3.4,13.0,69.0,57.25,43.13
2017,3,4,9,45,0.0,50.0,3.6,13.5,50.0,41.44,29.55
2017,3,4,10,0,0.0,31.0,3.8,14.0,31.0,25.67,16.09
2017,3,4,10,15,2.0,110.0,3.8,14.0,111.0,92.22,71.73
2017,3,4,10,30,4.0,189.0,3.8,14.0,191.0,158.34,125.91
2017,3,4,10,45,2.0,145.5,3.85,14.0,146.5,122.16,95.99
2017,3,4,11,0,0.0,102.0,3.9,14.0,102.0,85.04,65.28
2017,3,4,11,15,0.0,85.5,3.9,14.0,85.5,71.27,53.82
2017,3,4,11,30,0.0,69.0,3.9,14.0,69.0,57.49,42.33
2017,3,4,11,45,0.0,76.5,3.9,14.0,76.5,63.79,47.52
2017,3,4,12,0,0.0,84.0,3.9,14.0,84.0,70.09,52.69
2017,3,4,12,15,0.0,99.5,3.85,14.0,99.5,83.19,63.45
2017,3,4,12,30,0.0,115.0,3.8,14.0,115.0,96.45,74.32
2017,3,4,12,45,0.0,126.5,3.8,14.5,126.5,106.41,82.31
2017,3,4,13,0,0.0,138.0,3.8,15.0,138.0,116.49,90.37
2017,3,4,13,15,0.0,131.5,3.8,15.0,131.5,110.94,85.87
2017,3,4,13,30,0.0,125.0,3.8,15.0,125.0,105.36,81.37
2017,3,4,13,45,0.0,112.5,3.8,15.0,112.5,94.5,72.56
2017,3,4,14,0,0.0,100.0,3.8,15.0,100.0,83.64,63.73
2017,3,4,14,15,0.0,101.5,3.75,15.0,101.5,84.92,64.88
2017,3,4,14,30,0.0,103.0,3.7,15.0,103.0,86.21,66.05
2017,3,4,14,45,0.0,112.0,3.65,15.0,112.0,94.17,72.74
2017,3,4,15,0,0.0,121.0,3.6,15.0,121.0,102.38,79.66
2017,3,4,15,15,0.0,102.5,3.45,14.5,102.5,85.86,66.31
2017,3,4,15,30,0.0,84.0,3.3,14.0,84.0,69.83,53.25
2017,3,4,15,45,0.0,48.0,3.15,14.0,48.0,39.77,28.1
2017,3,4,16,0,0.0,12.0,3.0,14.0,12.0,9.9,2.8
2017,3,4,16,15,0.0,25.0,2.95,14.0,25.0,20.64,12.02
2017,3,4,16,30,0.0,38.0,2.9,14.0,38.0,31.4,21.29
2017,3,4,16,45,0.0,32.5,2.9,14.0,32.5,26.82,17.43
2017,3,4,17,0,0.0,27.0,2.9,14.0,27.0,22.26,13.54
2017,3,4,17,15,0.0,21.5,3.0,14.0,21.5,17.7,9.6
2017,3,4,17,30,0.0,16.0,3.1,14.0,16.0,13.16,5.63
2017,3,4,17,45,0.0,11.0,3.25,14.0,11.0,9.03,1.98
2017,3,4,18,0,0.0,6.0,3.4,14.0,6.0,4.92,0.0
2017,3,4,18,15,0.0,3.0,3.4,13.5,3.0,2.46,0.0
2017,3,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,5,7,15,159.5,21.0,1.95,13.5,41.5,16.34,5.27
2017,3,5,7,30,319.0,42.0,2.1,14.0,83.0,34.41,24.1
2017,3,5,7,45,422.5,52.0,2.3,14.5,134.5,41.67,31.21
2017,3,5,8,0,526.0,62.0,2.5,15.0,186.0,48.9,37.92
2017,3,5,8,15,584.5,69.5,2.5,15.5,240.5,53.73,42.26
2017,3,5,8,30,643.0,77.0,2.5,16.0,295.0,58.48,46.35
2017,3,5,8,45,673.5,85.0,2.55,16.5,347.0,77.44,50.03
2017,3,5,9,0,704.0,93.0,2.6,17.0,399.0,134.79,79.09
2017,3,5,9,15,352.0,104.5,2.7,17.5,257.5,136.33,92.29
2017,3,5,9,30,0.0,116.0,2.8,18.0,116.0,95.42,73.72
2017,3,5,9,45,4.5,158.5,2.9,18.5,161.5,130.81,102.13
2017,3,5,10,0,9.0,201.0,3.0,19.0,207.0,167.18,130.84
2017,3,5,10,15,17.0,230.0,3.15,19.5,241.5,195.48,152.76
2017,3,5,10,30,25.0,259.0,3.3,20.0,276.0,225.24,175.69
2017,3,5,10,45,19.0,252.0,3.5,20.5,266.0,219.3,170.5
2017,3,5,11,0,13.0,245.0,3.7,21.0,256.0,212.25,164.48
2017,3,5,11,15,8.5,212.5,3.8,21.0,220.0,183.59,141.79
2017,3,5,11,30,4.0,180.0,3.9,21.0,184.0,153.89,118.2
2017,3,5,11,45,4.5,181.5,4.0,21.5,186.0,156.14,119.71
2017,3,5,12,0,5.0,183.0,4.1,22.0,188.0,158.42,121.22
2017,3,5,12,15,11.0,233.0,4.1,22.0,242.5,207.72,159.94
2017,3,5,12,30,17.0,283.0,4.1,22.0,297.0,258.83,199.59
2017,3,5,12,45,37.5,327.0,4.2,22.5,358.0,335.49,258.37
2017,3,5,13,0,58.0,371.0,4.3,23.0,419.0,403.09,309.27
2017,3,5,13,15,95.5,383.5,4.3,23.0,460.5,457.33,350.91
2017,3,5,13,30,133.0,396.0,4.3,23.0,502.0,533.12,407.91
2017,3,5,13,45,72.5,319.0,4.3,23.0,376.5,378.2,291.58
2017,3,5,14,0,12.0,242.0,4.3,23.0,251.0,224.66,172.73
2017,3,5,14,15,40.5,286.0,4.2,23.0,315.0,318.58,246.7
2017,3,5,14,30,69.0,330.0,4.1,23.0,379.0,400.42,309.8
2017,3,5,14,45,34.5,248.5,4.05,23.0,273.0,277.89,215.64
2017,3,5,15,0,0.0,167.0,4.0,23.0,167.0,144.99,110.89
2017,3,5,15,15,351.5,156.0,3.85,23.0,363.0,562.13,444.92
2017,3,5,15,30,703.0,145.0,3.7,23.0,559.0,909.05,696.46
2017,3,5,15,45,418.5,186.5,3.55,23.0,427.5,659.34,514.53
2017,3,5,16,0,134.0,228.0,3.4,23.0,296.0,390.05,307.51
2017,3,5,16,15,355.5,175.5,3.1,22.5,330.5,552.33,439.88
2017,3,5,16,30,577.0,123.0,2.8,22.0,365.0,708.93,559.4
2017,3,5,16,45,525.0,115.0,2.5,21.5,311.5,629.45,500.72
2017,3,5,17,0,473.0,107.0,2.2,21.0,258.0,559.28,448.99
2017,3,5,17,15,405.5,94.0,2.05,20.5,206.0,472.71,382.34
2017,3,5,17,30,338.0,81.0,1.9,20.0,154.0,390.61,316.39
2017,3,5,17,45,239.0,62.5,1.75,19.5,107.0,284.31,228.22
2017,3,5,18,0,140.0,44.0,1.6,19.0,60.0,174.8,133.88
2017,3,5,18,15,70.0,22.0,1.7,18.5,30.0,84.88,5.49
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,6,6,45,17.0,5.0,3.2,17.5,5.5,0.0,0.0
2017,3,6,7,0,34.0,10.0,3.4,18.0,11.0,8.54,0.0
2017,3,6,7,15,172.0,27.5,3.55,18.5,48.5,21.32,9.31
2017,3,6,7,30,310.0,45.0,3.7,19.0,86.0,34.69,23.87
2017,3,6,7,45,417.5,54.5,3.85,19.5,138.0,43.63,32.26
2017,3,6,8,0,525.0,64.0,4.0,20.0,190.0,50.39,38.43
2017,3,6,8,15,583.5,71.5,4.4,20.5,244.5,55.15,42.62
2017,3,6,8,30,642.0,79.0,4.8,21.0,299.0,59.84,46.57
2017,3,6,8,45,321.0,85.5,5.2,21.5,195.5,67.78,46.0
2017,3,6,9,0,0.0,92.0,5.6,22.0,92.0,75.73,57.03
2017,3,6,9,15,10.5,145.5,5.8,22.5,151.0,118.93,91.44
2017,3,6,9,30,21.0,199.0,6.0,23.0,210.0,163.62,126.53
2017,3,6,9,45,29.0,224.0,6.25,23.5,240.5,186.91,144.37
2017,3,6,10,0,37.0,249.0,6.5,24.0,271.0,213.94,165.17
2017,3,6,10,15,38.0,265.5,6.55,24.5,290.0,232.99,179.66
2017,3,6,10,30,39.0,282.0,6.6,25.0,309.0,252.39,194.3
2017,3,6,10,45,22.0,237.5,6.65,25.5,253.0,208.9,159.98
2017,3,6,11,0,5.0,193.0,6.7,26.0,197.0,164.0,124.37
2017,3,6,11,15,23.5,263.5,6.7,26.0,282.0,236.38,180.79
2017,3,6,11,30,42.0,334.0,6.7,26.0,367.0,320.96,245.72
2017,3,6,11,45,142.0,365.5,6.7,26.0,479.0,439.35,337.23
2017,3,6,12,0,242.0,397.0,6.7,26.0,591.0,558.89,428.06
2017,3,6,12,15,569.0,256.0,6.65,26.0,717.5,736.9,566.29
2017,3,6,12,30,896.0,115.0,6.6,26.0,844.0,898.28,685.07
2017,3,6,12,45,892.0,117.5,6.6,26.5,842.0,929.62,705.0
2017,3,6,13,0,888.0,120.0,6.6,27.0,840.0,957.43,722.96
2017,3,6,13,15,885.0,119.5,6.5,27.0,830.0,979.52,737.91
2017,3,6,13,30,882.0,119.0,6.4,27.0,820.0,997.9,750.38
2017,3,6,13,45,871.0,121.0,6.35,27.0,800.0,1007.23,757.03
2017,3,6,14,0,860.0,123.0,6.3,27.0,780.0,1025.61,770.09
2017,3,6,14,15,601.0,224.5,6.2,27.0,676.0,891.64,676.74
2017,3,6,14,30,342.0,326.0,6.1,27.0,572.0,717.69,547.0
2017,3,6,14,45,578.0,221.5,6.0,27.0,614.5,867.76,662.55
2017,3,6,15,0,814.0,117.0,5.9,27.0,657.0,991.51,749.9
2017,3,6,15,15,573.0,185.5,5.7,26.5,554.0,820.49,630.88
2017,3,6,15,30,332.0,254.0,5.5,26.0,451.0,634.48,492.63
2017,3,6,15,45,442.5,204.5,5.3,26.0,445.0,703.19,547.76
2017,3,6,16,0,553.0,155.0,5.1,26.0,439.0,743.84,580.56
2017,3,6,16,15,605.5,127.0,4.95,25.5,408.0,756.51,591.96
2017,3,6,16,30,658.0,99.0,4.8,25.0,377.0,754.22,592.55
2017,3,6,16,45,600.5,95.0,4.65,24.5,322.0,678.4,538.54
2017,3,6,17,0,543.0,91.0,4.5,24.0,267.0,603.53,483.87
2017,3,6,17,15,476.5,81.0,4.5,23.5,214.0,516.48,418.01
2017,3,6,17,30,410.0,71.0,4.5,23.0,161.0,430.44,349.26
2017,3,6,17,45,289.5,57.5,4.5,23.0,112.0,312.08,250.37
2017,3,6,18,0,169.0,44.0,4.5,23.0,63.0,192.53,147.36
2017,3,6,18,15,84.5,22.0,4.6,22.5,31.5,93.5,16.98
2017,3,6,18,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,4.85,21.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,7,6,45,4.0,4.5,1.85,18.5,4.5,0.0,0.0
2017,3,7,7,0,8.0,9.0,2.0,19.0,9.0,7.68,0.0
2017,3,7,7,15,98.0,32.5,2.05,19.5,45.5,25.15,12.84
2017,3,7,7,30,188.0,56.0,2.1,20.0,82.0,42.51,30.5
2017,3,7,7,45,273.5,74.0,2.2,20.5,131.0,55.25,42.18
2017,3,7,8,0,359.0,92.0,2.3,21.0,180.0,67.8,53.35
2017,3,7,8,15,422.0,104.5,2.3,21.0,233.0,75.99,60.56
2017,3,7,8,30,485.0,117.0,2.3,21.0,286.0,83.95,67.36
2017,3,7,8,45,451.5,144.0,2.35,21.5,321.5,111.4,79.68
2017,3,7,9,0,418.0,171.0,2.4,22.0,357.0,162.37,110.71
2017,3,7,9,15,438.5,187.5,2.35,22.0,403.0,210.84,146.26
2017,3,7,9,30,459.0,204.0,2.3,22.0,449.0,262.1,187.37
2017,3,7,9,45,502.0,201.5,2.3,22.5,490.5,308.32,224.8
2017,3,7,10,0,545.0,199.0,2.3,23.0,532.0,359.06,266.13
2017,3,7,10,15,272.5,177.0,2.45,23.0,343.5,263.58,200.52
2017,3,7,10,30,0.0,155.0,2.6,23.0,155.0,128.56,97.55
2017,3,7,10,45,0.0,87.0,2.8,23.0,87.0,72.48,52.92
2017,3,7,11,0,0.0,19.0,3.0,23.0,19.0,15.77,7.15
2017,3,7,11,15,0.0,60.5,3.25,23.0,60.5,50.37,35.09
2017,3,7,11,30,0.0,102.0,3.5,23.0,102.0,85.17,62.88
2017,3,7,11,45,89.0,253.5,3.75,23.0,325.5,297.98,231.1
2017,3,7,12,0,178.0,405.0,4.0,23.0,549.0,515.77,395.05
2017,3,7,12,15,150.0,407.0,4.15,23.0,529.0,508.05,388.14
2017,3,7,12,30,122.0,409.0,4.3,23.0,509.0,497.58,380.03
2017,3,7,12,45,168.5,409.5,4.5,23.0,547.5,549.98,420.49
2017,3,7,13,0,215.0,410.0,4.7,23.0,586.0,604.63,462.24
2017,3,7,13,15,208.5,405.5,4.75,22.5,574.5,605.3,463.77
2017,3,7,13,30,202.0,401.0,4.8,22.0,563.0,604.62,464.6
2017,3,7,13,45,166.0,390.5,4.9,22.0,521.5,566.94,436.71
2017,3,7,14,0,130.0,380.0,5.0,22.0,480.0,527.1,407.03
2017,3,7,14,15,243.5,351.5,5.0,22.0,530.5,617.19,478.46
2017,3,7,14,30,357.0,323.0,5.0,22.0,581.0,729.11,563.75
2017,3,7,14,45,195.0,297.0,5.05,22.0,437.0,516.87,404.21
2017,3,7,15,0,33.0,271.0,5.1,22.0,293.0,304.06,237.43
2017,3,7,15,15,339.0,215.0,5.05,21.5,418.0,594.57,472.33
2017,3,7,15,30,645.0,159.0,5.0,21.0,543.0,866.51,678.27
2017,3,7,15,45,645.0,143.0,4.95,21.0,501.5,839.09,658.44
2017,3,7,16,0,645.0,127.0,4.9,21.0,460.0,808.3,637.88
2017,3,7,16,15,430.5,152.5,4.7,20.5,365.0,614.45,494.03
2017,3,7,16,30,216.0,178.0,4.5,20.0,270.0,403.75,328.32
2017,3,7,16,45,193.5,158.0,4.35,19.5,232.0,357.5,293.03
2017,3,7,17,0,171.0,138.0,4.2,19.0,194.0,312.24,257.09
2017,3,7,17,15,147.0,113.5,4.1,18.5,155.5,260.23,214.71
2017,3,7,17,30,123.0,89.0,4.0,18.0,117.0,209.19,171.82
2017,3,7,17,45,89.5,65.0,3.95,17.5,82.0,153.13,123.35
2017,3,7,18,0,56.0,41.0,3.9,17.0,47.0,98.09,74.45
2017,3,7,18,15,28.0,20.5,3.95,16.5,23.5,47.02,10.58
2017,3,7,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,6,45,23.5,6.0,2.45,11.5,7.0,0.0,0.0
2017,3,8,7,0,47.0,12.0,2.6,12.0,14.0,10.24,0.0
2017,3,8,7,15,169.5,31.0,2.6,12.5,52.5,23.94,13.07
2017,3,8,7,30,292.0,50.0,2.6,13.0,91.0,38.28,27.85
2017,3,8,7,45,381.5,63.0,2.6,13.5,142.0,47.81,36.9
2017,3,8,8,0,471.0,76.0,2.6,14.0,193.0,59.63,47.67
2017,3,8,8,15,235.5,91.5,2.55,14.5,150.0,68.15,55.25
2017,3,8,8,30,0.0,107.0,2.5,15.0,107.0,84.93,69.87
2017,3,8,8,45,0.0,126.5,2.45,15.5,126.5,100.01,79.01
2017,3,8,9,0,0.0,146.0,2.4,16.0,146.0,115.95,91.82
2017,3,8,9,15,3.0,162.0,2.3,16.5,164.0,130.05,102.76
2017,3,8,9,30,6.0,178.0,2.2,17.0,182.0,144.63,113.98
2017,3,8,9,45,44.0,228.5,2.15,17.5,256.0,194.58,152.52
2017,3,8,10,0,82.0,279.0,2.1,18.0,330.0,252.43,197.09
2017,3,8,10,15,90.5,300.5,2.1,18.0,360.0,281.95,220.1
2017,3,8,10,30,99.0,322.0,2.1,18.0,390.0,312.83,244.1
2017,3,8,10,45,101.0,337.0,2.15,18.5,409.0,336.25,261.72
2017,3,8,11,0,103.0,352.0,2.2,19.0,428.0,359.96,279.35
2017,3,8,11,15,470.5,245.5,2.2,19.5,611.0,535.56,415.24
2017,3,8,11,30,838.0,139.0,2.2,20.0,794.0,725.52,556.04
2017,3,8,11,45,572.5,263.0,2.25,20.5,714.5,685.25,521.66
2017,3,8,12,0,307.0,387.0,2.3,21.0,635.0,611.43,463.6
2017,3,8,12,15,286.5,396.0,2.35,21.5,629.5,622.84,471.33
2017,3,8,12,30,266.0,405.0,2.4,22.0,624.0,631.88,476.63
2017,3,8,12,45,523.0,295.0,2.45,22.5,724.0,785.89,590.36
2017,3,8,13,0,780.0,185.0,2.5,23.0,824.0,942.28,698.51
2017,3,8,13,15,776.5,184.0,2.5,23.0,814.0,962.76,710.78
2017,3,8,13,30,773.0,183.0,2.5,23.0,804.0,979.67,722.12
2017,3,8,13,45,449.5,282.0,2.5,23.5,641.5,772.5,577.48
2017,3,8,14,0,126.0,381.0,2.5,24.0,479.0,523.6,394.34
2017,3,8,14,15,124.5,367.0,2.45,24.0,461.0,513.18,388.75
2017,3,8,14,30,123.0,353.0,2.4,24.0,443.0,501.86,381.18
2017,3,8,14,45,63.0,269.0,2.4,24.0,315.5,328.46,252.52
2017,3,8,15,0,3.0,185.0,2.4,24.0,188.0,164.93,125.74
2017,3,8,15,15,2.5,180.0,2.35,23.5,182.5,160.67,123.24
2017,3,8,15,30,2.0,175.0,2.3,23.0,177.0,156.57,120.55
2017,3,8,15,45,17.0,189.5,2.3,23.0,199.0,187.93,146.41
2017,3,8,16,0,32.0,204.0,2.3,23.0,221.0,240.02,188.34
2017,3,8,16,15,16.0,149.5,2.05,22.5,158.0,149.54,116.77
2017,3,8,16,30,0.0,95.0,1.8,22.0,95.0,80.91,61.17
2017,3,8,16,45,0.0,81.5,1.55,22.0,81.5,68.81,51.49
2017,3,8,17,0,0.0,68.0,1.3,22.0,68.0,56.7,41.61
2017,3,8,17,15,183.5,74.0,1.25,21.5,115.0,247.04,202.3
2017,3,8,17,30,367.0,80.0,1.2,21.0,162.0,408.89,329.57
2017,3,8,17,45,276.5,62.5,1.2,20.5,114.5,308.49,246.34
2017,3,8,18,0,186.0,45.0,1.2,20.0,67.0,216.76,167.53
2017,3,8,18,15,93.0,22.5,1.25,19.5,33.5,99.34,35.8
2017,3,8,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.0,2.4,16.5,1.0,0.0,0.0
2017,3,9,7,0,0.0,2.0,2.7,17.0,2.0,1.71,0.0
2017,3,9,7,15,0.0,7.5,2.8,17.5,7.5,6.15,0.0
2017,3,9,7,30,0.0,13.0,2.9,18.0,13.0,10.68,3.57
2017,3,9,7,45,0.0,19.5,3.0,18.5,19.5,16.05,8.43
2017,3,9,8,0,0.0,26.0,3.1,19.0,26.0,21.42,13.25
2017,3,9,8,15,0.0,33.5,3.25,19.5,33.5,27.64,18.71
2017,3,9,8,30,0.0,41.0,3.4,20.0,41.0,33.87,24.1
2017,3,9,8,45,4.5,100.0,3.55,21.0,102.0,81.29,61.92
2017,3,9,9,0,9.0,159.0,3.7,22.0,163.0,126.14,97.66
2017,3,9,9,15,36.5,196.0,3.75,22.0,215.5,156.79,120.72
2017,3,9,9,30,64.0,233.0,3.8,22.0,268.0,195.36,150.18
2017,3,9,9,45,60.0,251.0,3.85,22.5,286.0,215.67,166.07
2017,3,9,10,0,56.0,269.0,3.9,23.0,304.0,235.63,181.51
2017,3,9,10,15,74.0,295.5,3.9,23.0,345.0,271.09,208.85
2017,3,9,10,30,92.0,322.0,3.9,23.0,386.0,309.36,238.26
2017,3,9,10,45,117.5,343.5,3.9,23.5,429.0,354.24,272.06
2017,3,9,11,0,143.0,365.0,3.9,24.0,472.0,399.65,305.92
2017,3,9,11,15,166.5,378.5,3.9,24.0,506.5,440.04,336.36
2017,3,9,11,30,190.0,392.0,3.9,24.0,541.0,482.76,368.32
2017,3,9,11,45,127.5,385.5,3.95,24.5,487.0,445.74,339.26
2017,3,9,12,0,65.0,379.0,4.0,25.0,433.0,390.67,296.65
2017,3,9,12,15,63.0,381.0,3.95,25.0,433.0,397.67,301.92
2017,3,9,12,30,61.0,383.0,3.9,25.0,433.0,404.31,306.74
2017,3,9,12,45,54.5,375.5,3.9,25.0,420.0,397.19,301.35
2017,3,9,13,0,48.0,368.0,3.9,25.0,407.0,389.18,295.36
2017,3,9,13,15,35.0,335.5,3.85,24.5,363.5,348.74,265.58
2017,3,9,13,30,22.0,303.0,3.8,24.0,320.0,288.74,220.68
2017,3,9,13,45,54.5,337.5,3.75,24.0,380.0,378.32,289.73
2017,3,9,14,0,87.0,372.0,3.7,24.0,440.0,452.95,346.17
2017,3,9,14,15,138.0,365.0,3.6,24.0,468.5,524.06,400.11
2017,3,9,14,30,189.0,358.0,3.5,24.0,497.0,574.26,438.43
2017,3,9,14,45,273.5,325.0,3.45,24.0,515.0,650.28,496.28
2017,3,9,15,0,358.0,292.0,3.4,24.0,533.0,701.9,536.34
2017,3,9,15,15,430.5,251.0,3.15,23.5,523.0,749.66,573.24
2017,3,9,15,30,503.0,210.0,2.9,23.0,513.0,773.36,593.39
2017,3,9,15,45,565.0,172.5,2.7,23.0,487.5,784.31,603.02
2017,3,9,16,0,627.0,135.0,2.5,23.0,462.0,799.34,614.07
2017,3,9,16,15,349.0,157.5,2.3,22.5,336.5,543.34,427.72
2017,3,9,16,30,71.0,180.0,2.1,22.0,211.0,255.54,202.75
2017,3,9,16,45,63.5,156.5,1.95,22.0,181.5,223.38,178.51
2017,3,9,17,0,56.0,133.0,1.8,22.0,152.0,191.31,152.99
2017,3,9,17,15,45.0,109.0,1.8,21.5,122.5,155.8,124.32
2017,3,9,17,30,34.0,85.0,1.8,21.0,93.0,120.51,95.05
2017,3,9,17,45,17.0,62.0,1.85,20.5,66.0,82.54,62.75
2017,3,9,18,0,0.0,39.0,1.9,20.0,39.0,38.23,25.05
2017,3,9,18,15,0.0,19.5,2.0,20.0,19.5,16.91,2.37
2017,3,9,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,8.0,1.1,17.5,8.0,0.0,0.0
2017,3,10,7,0,0.0,16.0,1.2,18.0,16.0,13.66,0.0
2017,3,10,7,15,107.0,35.0,1.35,18.5,51.0,27.12,16.09
2017,3,10,7,30,214.0,54.0,1.5,19.0,86.0,40.83,29.47
2017,3,10,7,45,270.0,72.5,1.65,19.5,130.5,53.93,41.37
2017,3,10,8,0,326.0,91.0,1.8,20.0,175.0,66.58,52.57
2017,3,10,8,15,366.5,105.5,1.65,20.5,221.5,75.88,60.58
2017,3,10,8,30,407.0,120.0,1.5,21.0,268.0,84.81,68.03
2017,3,10,8,45,568.5,105.5,1.4,21.5,346.5,90.51,60.11
2017,3,10,9,0,730.0,91.0,1.3,22.0,425.0,137.36,77.87
2017,3,10,9,15,631.5,133.0,1.3,22.5,445.5,205.33,132.89
2017,3,10,9,30,533.0,175.0,1.3,23.0,466.0,258.18,180.0
2017,3,10,9,45,535.5,190.5,1.35,23.5,504.5,310.23,223.21
2017,3,10,10,0,538.0,206.0,1.4,24.0,543.0,362.39,265.99
2017,3,10,10,15,408.5,263.5,1.45,24.0,529.0,389.73,291.17
2017,3,10,10,30,279.0,321.0,1.5,24.0,515.0,403.67,303.93
2017,3,10,10,45,339.5,322.0,1.6,24.5,568.5,459.89,345.86
2017,3,10,11,0,400.0,323.0,1.7,25.0,622.0,521.98,391.33
2017,3,10,11,15,285.5,359.0,1.75,25.0,576.5,506.68,379.75
2017,3,10,11,30,171.0,395.0,1.8,25.0,531.0,471.88,353.62
2017,3,10,11,45,359.0,349.5,1.9,25.0,640.5,594.59,445.24
2017,3,10,12,0,547.0,304.0,2.0,25.0,750.0,734.25,545.29
2017,3,10,12,15,570.0,288.0,2.05,25.0,756.5,767.82,568.46
2017,3,10,12,30,593.0,272.0,2.1,25.0,763.0,800.21,591.58
2017,3,10,12,45,571.0,291.5,2.15,25.0,764.0,825.39,608.25
2017,3,10,13,0,549.0,311.0,2.2,25.0,765.0,847.17,622.6
2017,3,10,13,15,424.5,350.5,2.25,25.0,699.0,786.99,579.92
2017,3,10,13,30,300.0,390.0,2.3,25.0,633.0,706.37,523.18
2017,3,10,13,45,254.5,388.5,2.35,25.0,591.5,671.17,499.19
2017,3,10,14,0,209.0,387.0,2.4,25.0,550.0,612.56,458.42
2017,3,10,14,15,327.5,341.5,2.4,24.5,587.0,711.49,533.12
2017,3,10,14,30,446.0,296.0,2.4,24.0,624.0,808.47,604.14
2017,3,10,14,45,355.0,305.5,2.4,24.0,558.5,710.63,535.23
2017,3,10,15,0,264.0,315.0,2.4,24.0,493.0,632.42,479.51
2017,3,10,15,15,213.5,299.0,2.4,23.5,437.5,543.56,417.37
2017,3,10,15,30,163.0,283.0,2.4,23.0,382.0,476.95,369.47
2017,3,10,15,45,210.0,255.0,2.45,23.0,372.0,491.59,383.73
2017,3,10,16,0,257.0,227.0,2.5,23.0,362.0,523.83,410.29
2017,3,10,16,15,200.5,207.0,2.4,22.5,305.5,424.62,336.29
2017,3,10,16,30,144.0,187.0,2.3,22.0,249.0,348.44,278.13
2017,3,10,16,45,133.5,163.5,2.25,22.0,215.0,310.47,249.36
2017,3,10,17,0,123.0,140.0,2.2,22.0,181.0,272.54,219.77
2017,3,10,17,15,107.0,115.0,2.1,21.5,146.0,228.1,184.37
2017,3,10,17,30,91.0,90.0,2.0,21.0,111.0,184.03,148.17
2017,3,10,17,45,68.0,66.5,1.9,20.5,79.5,137.71,108.88
2017,3,10,18,0,45.0,43.0,1.8,20.0,48.0,91.81,68.91
2017,3,10,18,15,22.5,21.5,1.75,19.5,24.0,44.75,18.21
2017,3,10,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,0.5,1.35,16.0,0.5,0.0,0.0
2017,3,11,7,0,0.0,1.0,1.5,16.0,1.0,0.82,0.0
2017,3,11,7,15,0.0,3.5,1.75,16.0,3.5,2.87,0.0
2017,3,11,7,30,0.0,6.0,2.0,16.0,6.0,4.92,0.0
2017,3,11,7,45,0.0,9.0,2.25,16.5,9.0,7.39,0.89
2017,3,11,8,0,0.0,12.0,2.5,17.0,12.0,9.86,3.13
2017,3,11,8,15,0.0,15.5,2.65,17.0,15.5,12.76,5.71
2017,3,11,8,30,0.0,19.0,2.8,17.0,19.0,15.66,8.27
2017,3,11,8,45,0.0,43.0,3.0,17.5,43.0,35.55,24.45
2017,3,11,9,0,0.0,67.0,3.2,18.0,67.0,55.55,41.04
2017,3,11,9,15,0.0,48.5,3.3,18.0,48.5,40.16,28.04
2017,3,11,9,30,0.0,30.0,3.4,18.0,30.0,24.82,15.14
2017,3,11,9,45,0.0,33.0,3.55,18.5,33.0,27.33,17.13
2017,3,11,10,0,0.0,36.0,3.7,19.0,36.0,29.84,19.1
2017,3,11,10,15,3.5,121.0,3.8,19.0,123.5,101.9,78.02
2017,3,11,10,30,7.0,206.0,3.9,19.0,211.0,173.51,135.38
2017,3,11,10,45,16.5,249.5,4.0,19.5,262.0,215.64,168.22
2017,3,11,11,0,26.0,293.0,4.1,20.0,313.0,259.63,202.16
2017,3,11,11,15,19.0,272.5,4.1,20.0,287.5,240.76,187.12
2017,3,11,11,30,12.0,252.0,4.1,20.0,262.0,220.55,171.1
2017,3,11,11,45,18.0,283.5,4.1,20.5,298.5,253.78,196.69
2017,3,11,12,0,24.0,315.0,4.1,21.0,335.0,288.2,222.84
2017,3,11,12,15,25.5,323.0,4.0,21.0,344.5,299.06,231.02
2017,3,11,12,30,27.0,331.0,3.9,21.0,354.0,324.18,250.15
2017,3,11,12,45,17.0,264.5,3.85,21.0,279.5,243.14,187.67
2017,3,11,13,0,7.0,198.0,3.8,21.0,205.0,175.58,134.9
2017,3,11,13,15,4.5,178.5,3.7,20.5,183.0,156.46,120.14
2017,3,11,13,30,2.0,159.0,3.6,20.0,161.0,137.12,105.02
2017,3,11,13,45,4.5,180.5,3.55,20.0,184.5,159.09,122.68
2017,3,11,14,0,7.0,202.0,3.5,20.0,208.0,181.67,140.74
2017,3,11,14,15,3.5,154.0,3.4,20.0,157.0,134.91,103.63
2017,3,11,14,30,0.0,106.0,3.3,20.0,106.0,88.85,66.71
2017,3,11,14,45,0.0,96.5,3.2,20.0,96.5,80.52,60.14
2017,3,11,15,0,0.0,87.0,3.1,20.0,87.0,72.44,53.71
2017,3,11,15,15,0.0,102.0,3.0,19.5,102.0,85.36,64.5
2017,3,11,15,30,0.0,117.0,2.9,19.0,117.0,99.05,75.97
2017,3,11,15,45,0.0,100.0,2.8,19.0,100.0,83.81,63.72
2017,3,11,16,0,0.0,83.0,2.7,19.0,83.0,68.95,51.7
2017,3,11,16,15,0.0,92.0,2.55,18.5,92.0,77.14,58.79
2017,3,11,16,30,0.0,101.0,2.4,18.0,101.0,86.55,66.93
2017,3,11,16,45,0.0,87.0,2.3,18.0,87.0,74.0,56.68
2017,3,11,17,0,0.0,73.0,2.2,18.0,73.0,61.44,46.29
2017,3,11,17,15,0.0,59.0,2.2,17.5,59.0,48.87,35.82
2017,3,11,17,30,0.0,45.0,2.2,17.0,45.0,37.21,25.92
2017,3,11,17,45,0.0,32.5,2.2,17.0,32.5,26.83,16.9
2017,3,11,18,0,0.0,20.0,2.2,17.0,20.0,16.48,7.83
2017,3,11,18,15,0.0,10.0,2.3,16.5,10.0,8.22,0.0
2017,3,11,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,45,28.5,9.0,5.5,8.0,10.5,7.68,0.0
2017,3,12,7,0,57.0,18.0,5.5,8.0,21.0,14.26,0.0
2017,3,12,7,15,158.0,40.0,5.45,8.0,62.0,30.9,20.71
2017,3,12,7,30,259.0,62.0,5.4,8.0,103.0,46.84,36.36
2017,3,12,7,45,348.5,76.5,5.4,8.5,155.5,57.17,46.25
2017,3,12,8,0,438.0,91.0,5.4,9.0,208.0,67.27,55.61
2017,3,12,8,15,219.0,76.0,5.35,9.0,134.5,54.04,43.65
2017,3,12,8,30,0.0,61.0,5.3,9.0,61.0,50.52,40.39
2017,3,12,8,45,0.0,71.5,5.3,9.0,71.5,59.3,45.95
2017,3,12,9,0,0.0,82.0,5.3,9.0,82.0,68.09,53.36
2017,3,12,9,15,0.0,115.0,5.25,9.0,115.0,94.27,75.58
2017,3,12,9,30,0.0,148.0,5.2,9.0,148.0,120.53,97.61
2017,3,12,9,45,0.5,160.5,5.2,9.5,161.0,131.31,106.17
2017,3,12,10,0,1.0,173.0,5.2,10.0,174.0,142.24,114.8
2017,3,12,10,15,0.5,155.5,5.15,10.0,156.0,128.71,103.21
2017,3,12,10,30,0.0,138.0,5.1,10.0,138.0,114.59,91.21
2017,3,12,10,45,0.0,134.0,5.05,10.5,134.0,111.54,88.32
2017,3,12,11,0,0.0,130.0,5.0,11.0,130.0,108.41,85.4
2017,3,12,11,15,0.0,134.5,4.95,11.0,134.5,112.36,88.55
2017,3,12,11,30,0.0,139.0,4.9,11.0,139.0,116.33,91.73
2017,3,12,11,45,9.0,216.0,4.9,11.5,223.5,188.84,151.22
2017,3,12,12,0,18.0,293.0,4.9,12.0,308.0,264.0,211.65
2017,3,12,12,15,31.5,331.5,4.8,12.0,358.0,323.96,259.57
2017,3,12,12,30,45.0,370.0,4.7,12.0,408.0,376.81,301.35
2017,3,12,12,45,27.0,294.5,4.65,12.5,317.5,292.75,233.98
2017,3,12,13,0,9.0,219.0,4.6,13.0,227.0,196.09,155.83
2017,3,12,13,15,11.5,241.5,4.45,13.0,251.5,219.65,175.07
2017,3,12,13,30,14.0,264.0,4.3,13.0,276.0,243.89,194.61
2017,3,12,13,45,34.5,309.5,4.2,13.5,337.0,328.19,261.93
2017,3,12,14,0,55.0,355.0,4.1,14.0,398.0,400.7,318.59
2017,3,12,14,15,176.5,351.0,3.95,14.0,483.0,545.95,434.4
2017,3,12,14,30,298.0,347.0,3.8,14.0,568.0,693.1,547.51
2017,3,12,14,45,184.0,328.5,3.65,14.0,463.0,538.93,429.01
2017,3,12,15,0,70.0,310.0,3.5,14.0,358.0,384.0,307.21
2017,3,12,15,15,77.5,293.5,3.3,14.0,343.5,376.87,303.12
2017,3,12,15,30,85.0,277.0,3.1,14.0,329.0,369.29,298.15
2017,3,12,15,45,139.0,257.0,2.9,14.0,334.5,423.2,343.06
2017,3,12,16,0,193.0,237.0,2.7,14.0,340.0,452.95,368.69
2017,3,12,16,15,129.5,210.0,2.55,13.5,276.0,360.87,295.68
2017,3,12,16,30,66.0,183.0,2.4,13.0,212.0,252.96,208.26
2017,3,12,16,45,55.5,160.5,2.25,13.0,183.0,219.8,181.57
2017,3,12,17,0,45.0,138.0,2.1,13.0,154.0,187.07,154.51
2017,3,12,17,15,35.0,113.5,1.85,12.5,124.5,152.34,125.46
2017,3,12,17,30,25.0,89.0,1.6,12.0,95.0,117.77,95.87
2017,3,12,17,45,12.5,65.0,1.4,11.5,68.0,73.36,57.29
2017,3,12,18,0,0.0,41.0,1.2,11.0,41.0,39.7,27.56
2017,3,12,18,15,0.0,20.5,1.15,11.0,20.5,17.41,5.28
2017,3,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,6,45,20.0,9.0,2.25,9.0,10.0,7.68,0.0
2017,3,13,7,0,40.0,18.0,2.4,9.0,20.0,14.63,0.0
2017,3,13,7,15,121.0,43.0,2.5,9.5,60.5,32.93,22.59
2017,3,13,7,30,202.0,68.0,2.6,10.0,101.0,51.07,39.92
2017,3,13,7,45,280.0,87.5,2.75,10.5,152.5,65.22,53.15
2017,3,13,8,0,358.0,107.0,2.9,11.0,204.0,77.8,64.61
2017,3,13,8,15,179.0,83.0,3.05,11.0,131.5,61.91,50.39
2017,3,13,8,30,0.0,59.0,3.2,11.0,59.0,48.86,38.56
2017,3,13,8,45,0.0,55.5,3.35,11.5,55.5,45.95,34.03
2017,3,13,9,0,0.0,52.0,3.5,12.0,52.0,43.06,31.36
2017,3,13,9,15,0.0,78.0,3.6,12.0,78.0,64.76,49.71
2017,3,13,9,30,0.0,104.0,3.7,12.0,104.0,86.05,67.49
2017,3,13,9,45,89.0,202.5,3.85,12.5,259.5,188.32,149.37
2017,3,13,10,0,178.0,301.0,4.0,13.0,415.0,303.22,240.49
2017,3,13,10,15,129.0,314.0,4.15,13.5,399.5,309.36,246.28
2017,3,13,10,30,80.0,327.0,4.3,14.0,384.0,307.04,244.65
2017,3,13,10,45,115.0,351.0,4.45,14.5,437.0,354.42,281.93
2017,3,13,11,0,150.0,375.0,4.6,15.0,490.0,411.07,326.09
2017,3,13,11,15,245.0,374.0,4.7,15.5,567.5,485.99,384.84
2017,3,13,11,30,340.0,373.0,4.8,16.0,645.0,577.61,455.52
2017,3,13,11,45,365.5,372.5,4.95,16.5,670.0,619.45,487.11
2017,3,13,12,0,391.0,372.0,5.1,17.0,695.0,662.31,519.35
2017,3,13,12,15,626.5,264.0,5.1,17.0,787.5,794.94,622.93
2017,3,13,12,30,862.0,156.0,5.1,17.0,880.0,920.33,716.29
2017,3,13,12,45,872.5,149.5,5.2,17.5,881.5,955.96,740.08
2017,3,13,13,0,883.0,143.0,5.3,18.0,883.0,988.54,762.21
2017,3,13,13,15,881.5,142.5,5.25,18.0,873.5,1012.67,778.82
2017,3,13,13,30,880.0,142.0,5.2,18.0,864.0,1033.02,792.91
2017,3,13,13,45,635.5,246.5,5.2,18.5,762.0,924.96,715.1
2017,3,13,14,0,391.0,351.0,5.2,19.0,660.0,776.05,601.7
2017,3,13,14,15,632.5,238.5,5.1,19.0,718.5,936.0,724.41
2017,3,13,14,30,874.0,126.0,5.0,19.0,777.0,1059.51,810.6
2017,3,13,14,45,875.0,118.5,4.9,19.5,744.0,1054.45,805.15
2017,3,13,15,0,876.0,111.0,4.8,20.0,711.0,1045.17,797.92
2017,3,13,15,15,862.0,108.0,4.6,19.5,669.0,1022.03,783.55
2017,3,13,15,30,848.0,105.0,4.4,19.0,627.0,995.26,766.81
2017,3,13,15,45,835.0,99.5,4.25,19.0,579.5,963.05,745.77
2017,3,13,16,0,822.0,94.0,4.1,19.0,532.0,927.6,722.44
2017,3,13,16,15,795.5,90.0,3.7,18.5,479.0,878.43,689.11
2017,3,13,16,30,769.0,86.0,3.3,18.0,426.0,827.25,653.88
2017,3,13,16,45,736.0,79.5,2.9,17.5,370.0,771.48,614.51
2017,3,13,17,0,703.0,73.0,2.5,17.0,314.0,709.76,569.62
2017,3,13,17,15,646.5,65.5,2.15,16.0,256.5,628.08,509.27
2017,3,13,17,30,590.0,58.0,1.8,15.0,199.0,548.86,448.01
2017,3,13,17,45,503.0,48.0,1.5,14.0,145.0,448.28,366.51
2017,3,13,18,0,416.0,38.0,1.2,13.0,91.0,354.73,284.71
2017,3,13,18,15,208.0,19.0,1.2,12.5,45.5,180.51,112.65
2017,3,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
