Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,8,30,764.0,91.0,4.6,19.0,447.0,72.22,57.32
2017,4,3,8,45,792.5,94.5,4.75,20.0,503.0,107.67,63.03
2017,4,3,9,0,821.0,98.0,4.9,21.0,559.0,168.97,97.73
2017,4,3,9,15,840.0,101.5,4.95,21.5,610.0,231.86,146.14
2017,4,3,9,30,859.0,105.0,5.0,22.0,661.0,296.57,201.08
2017,4,3,9,45,873.5,107.5,5.1,23.0,706.5,360.62,256.57
2017,4,3,10,0,888.0,110.0,5.2,24.0,752.0,428.16,313.99
2017,4,3,10,15,898.5,112.0,5.2,24.5,790.5,490.04,366.21
2017,4,3,10,30,909.0,114.0,5.2,25.0,829.0,551.43,416.4
2017,4,3,10,45,916.5,115.5,5.25,25.5,860.5,610.01,462.99
2017,4,3,11,0,924.0,117.0,5.3,26.0,892.0,667.25,507.1
2017,4,3,11,15,929.0,118.5,5.2,26.0,915.0,721.25,548.08
2017,4,3,11,30,934.0,120.0,5.1,26.0,938.0,773.19,586.45
2017,4,3,11,45,937.0,120.0,5.1,26.5,952.5,820.05,618.75
2017,4,3,12,0,940.0,120.0,5.1,27.0,967.0,864.21,647.57
2017,4,3,12,15,941.0,120.5,5.0,27.0,972.5,904.28,674.02
2017,4,3,12,30,942.0,121.0,4.9,27.0,978.0,941.17,698.08
2017,4,3,12,45,941.0,120.5,4.8,27.5,974.5,971.98,716.42
2017,4,3,13,0,940.0,120.0,4.7,28.0,971.0,999.14,732.18
2017,4,3,13,15,937.5,119.5,4.55,28.0,958.5,1021.12,745.74
2017,4,3,13,30,935.0,119.0,4.4,28.0,946.0,1039.17,757.02
2017,4,3,13,45,930.0,118.0,4.25,28.5,924.5,1050.23,762.29
2017,4,3,14,0,925.0,117.0,4.1,29.0,903.0,1057.17,764.99
2017,4,3,14,15,918.0,115.5,3.95,29.0,873.5,1057.44,765.05
2017,4,3,14,30,911.0,114.0,3.8,29.0,844.0,1053.59,762.63
2017,4,3,14,45,898.0,113.5,3.7,29.0,806.5,1040.73,754.92
2017,4,3,15,0,885.0,113.0,3.6,29.0,769.0,1024.03,744.94
2017,4,3,15,15,871.0,110.5,3.35,28.5,724.5,1000.44,730.97
2017,4,3,15,30,857.0,108.0,3.1,28.0,680.0,984.99,722.4
2017,4,3,15,45,838.0,104.5,2.9,28.0,630.5,948.21,698.71
2017,4,3,16,0,819.0,101.0,2.7,28.0,581.0,908.54,673.2
2017,4,3,16,15,794.0,97.0,2.5,27.5,526.5,860.23,643.01
2017,4,3,16,30,769.0,93.0,2.3,27.0,472.0,809.99,611.09
2017,4,3,16,45,734.5,88.0,2.1,27.0,415.0,753.9,573.36
2017,4,3,17,0,700.0,83.0,1.9,27.0,358.0,692.88,531.4
2017,4,3,17,15,649.5,76.0,1.75,25.5,299.5,617.29,480.97
2017,4,3,17,30,599.0,69.0,1.6,24.0,241.0,543.74,429.43
2017,4,3,17,45,521.0,60.0,1.5,23.0,185.0,452.0,359.18
2017,4,3,18,0,443.0,51.0,1.4,22.0,129.0,366.16,289.83
2017,4,3,18,15,314.0,37.0,1.45,21.5,82.0,253.27,195.1
2017,4,3,18,30,185.0,23.0,1.5,21.0,35.0,144.64,69.31
2017,4,3,18,45,92.5,11.5,1.55,20.5,17.5,51.7,0.0
2017,4,3,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,1.7,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,2.0,14.0,17.0,14.51,0.0
2017,4,4,6,45,155.0,35.0,2.3,15.0,58.0,26.88,16.21
2017,4,4,7,0,310.0,53.0,2.6,16.0,99.0,40.5,29.58
2017,4,4,7,15,397.5,66.0,2.55,16.5,152.5,49.98,38.43
2017,4,4,7,30,485.0,79.0,2.5,17.0,206.0,61.67,48.93
2017,4,4,7,45,481.5,94.0,2.45,17.5,245.5,68.91,55.24
2017,4,4,8,0,478.0,109.0,2.4,18.0,285.0,78.0,62.96
2017,4,4,8,15,507.5,123.5,2.65,18.5,338.0,86.63,70.1
2017,4,4,8,30,537.0,138.0,2.9,19.0,391.0,94.84,76.76
2017,4,4,8,45,558.0,150.0,3.2,20.0,440.0,127.75,85.09
2017,4,4,9,0,579.0,162.0,3.5,21.0,489.0,180.97,117.17
2017,4,4,9,15,678.0,149.0,3.65,21.5,565.5,232.04,152.61
2017,4,4,9,30,777.0,136.0,3.8,22.0,642.0,295.36,202.31
2017,4,4,9,45,795.0,138.5,4.0,23.0,687.0,360.63,257.53
2017,4,4,10,0,813.0,141.0,4.2,24.0,732.0,422.09,309.22
2017,4,4,10,15,647.0,223.0,4.35,24.5,708.5,463.99,346.91
2017,4,4,10,30,481.0,305.0,4.5,25.0,685.0,487.65,367.64
2017,4,4,10,45,667.5,227.0,4.65,25.5,776.5,564.33,426.73
2017,4,4,11,0,854.0,149.0,4.8,26.0,868.0,654.01,495.26
2017,4,4,11,15,859.0,150.5,4.85,26.5,890.0,706.14,533.8
2017,4,4,11,30,864.0,152.0,4.9,27.0,912.0,756.42,570.14
2017,4,4,11,45,870.5,150.5,5.0,27.5,926.5,795.33,598.21
2017,4,4,12,0,877.0,149.0,5.1,28.0,941.0,838.62,627.34
2017,4,4,12,15,878.0,149.5,5.1,28.0,946.0,876.61,653.05
2017,4,4,12,30,879.0,150.0,5.1,28.0,951.0,911.67,676.68
2017,4,4,12,45,876.5,150.5,5.1,28.5,947.0,940.48,694.62
2017,4,4,13,0,874.0,151.0,5.1,29.0,943.0,965.86,710.23
2017,4,4,13,15,871.0,150.0,5.05,29.0,931.0,985.85,723.36
2017,4,4,13,30,868.0,149.0,5.0,29.0,919.0,1002.13,734.12
2017,4,4,13,45,863.0,147.5,4.95,29.5,898.0,1026.51,748.8
2017,4,4,14,0,858.0,146.0,4.9,30.0,877.0,1032.81,751.58
2017,4,4,14,15,850.5,144.0,4.75,30.0,848.5,1032.07,750.7
2017,4,4,14,30,843.0,142.0,4.6,30.0,820.0,1027.32,747.63
2017,4,4,14,45,827.0,142.0,4.5,30.0,782.5,1012.27,738.5
2017,4,4,15,0,811.0,142.0,4.4,30.0,745.0,993.49,727.11
2017,4,4,15,15,796.0,138.5,4.15,29.5,702.0,968.38,712.27
2017,4,4,15,30,781.0,135.0,3.9,29.0,659.0,939.93,695.21
2017,4,4,15,45,600.5,180.0,3.65,29.0,565.0,811.32,608.52
2017,4,4,16,0,420.0,225.0,3.4,29.0,471.0,672.44,509.13
2017,4,4,16,15,559.5,169.0,3.05,28.5,464.5,726.2,552.88
2017,4,4,16,30,699.0,113.0,2.7,28.0,458.0,776.54,589.28
2017,4,4,16,45,670.0,104.5,2.4,27.5,403.5,718.53,549.61
2017,4,4,17,0,641.0,96.0,2.1,27.0,349.0,659.92,509.43
2017,4,4,17,15,589.5,88.0,1.95,26.0,292.0,584.62,457.55
2017,4,4,17,30,538.0,80.0,1.8,25.0,235.0,511.41,404.06
2017,4,4,17,45,463.5,68.5,1.65,24.0,180.5,421.77,335.0
2017,4,4,18,0,389.0,57.0,1.5,23.0,126.0,335.43,265.27
2017,4,4,18,15,268.0,41.0,1.55,22.5,80.5,229.14,176.19
2017,4,4,18,30,147.0,25.0,1.6,22.0,35.0,128.64,65.85
2017,4,4,18,45,73.5,12.5,1.65,21.5,17.5,43.79,0.0
2017,4,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.5,4.8,9.5,11.5,9.82,0.0
2017,4,5,6,30,0.0,23.0,5.0,10.0,23.0,17.93,0.0
2017,4,5,6,45,212.0,34.5,5.2,10.5,67.5,26.64,16.65
2017,4,5,7,0,424.0,46.0,5.4,11.0,112.0,37.41,27.52
2017,4,5,7,15,509.5,56.0,5.55,11.5,168.0,44.63,34.46
2017,4,5,7,30,595.0,66.0,5.7,12.0,224.0,51.73,41.01
2017,4,5,7,45,647.0,73.5,5.9,12.5,282.5,56.44,45.2
2017,4,5,8,0,699.0,81.0,6.1,13.0,341.0,61.04,49.13
2017,4,5,8,15,736.0,86.0,6.1,13.5,399.5,63.54,51.09
2017,4,5,8,30,773.0,91.0,6.1,14.0,458.0,72.07,58.32
2017,4,5,8,45,809.0,92.0,6.2,14.5,515.5,107.71,63.48
2017,4,5,9,0,845.0,93.0,6.3,15.0,573.0,169.05,99.03
2017,4,5,9,15,864.0,96.0,6.25,15.5,625.0,232.97,149.73
2017,4,5,9,30,883.0,99.0,6.2,16.0,677.0,303.67,211.17
2017,4,5,9,45,904.5,98.0,6.2,16.5,725.0,367.71,268.66
2017,4,5,10,0,926.0,97.0,6.2,17.0,773.0,432.99,326.79
2017,4,5,10,15,936.0,99.0,6.15,17.5,812.5,496.58,382.37
2017,4,5,10,30,946.0,101.0,6.1,18.0,852.0,559.56,435.7
2017,4,5,10,45,957.0,100.5,6.05,19.0,884.5,620.14,484.52
2017,4,5,11,0,968.0,100.0,6.0,20.0,917.0,679.6,530.65
2017,4,5,11,15,972.5,101.0,5.95,20.0,940.5,734.69,574.07
2017,4,5,11,30,977.0,102.0,5.9,20.0,964.0,787.51,614.73
2017,4,5,11,45,967.5,110.5,5.85,20.5,975.5,833.96,647.03
2017,4,5,12,0,958.0,119.0,5.8,21.0,987.0,876.68,675.61
2017,4,5,12,15,959.5,119.0,5.75,21.0,993.0,917.21,703.7
2017,4,5,12,30,961.0,119.0,5.7,21.0,999.0,954.52,729.36
2017,4,5,12,45,960.0,119.0,5.7,21.5,995.5,986.18,749.83
2017,4,5,13,0,959.0,119.0,5.7,22.0,992.0,1014.15,767.69
2017,4,5,13,15,956.5,118.5,5.65,22.0,979.5,1036.39,782.81
2017,4,5,13,30,954.0,118.0,5.6,22.0,967.0,1054.63,795.28
2017,4,5,13,45,949.0,117.5,5.6,22.0,945.5,1066.32,803.8
2017,4,5,14,0,944.0,117.0,5.6,22.0,924.0,1073.82,809.67
2017,4,5,14,15,937.5,115.5,5.55,22.0,894.5,1074.58,810.75
2017,4,5,14,30,931.0,114.0,5.5,22.0,865.0,1071.14,809.18
2017,4,5,14,45,919.0,113.5,5.45,22.0,827.0,1059.13,801.96
2017,4,5,15,0,907.0,113.0,5.4,22.0,789.0,1043.18,792.25
2017,4,5,15,15,894.0,110.5,5.25,22.0,744.5,1020.24,777.11
2017,4,5,15,30,881.0,108.0,5.1,22.0,700.0,1005.27,767.65
2017,4,5,15,45,867.0,103.5,4.95,22.0,650.5,971.57,745.24
2017,4,5,16,0,853.0,99.0,4.8,22.0,601.0,934.64,720.7
2017,4,5,16,15,829.5,95.0,4.5,21.5,546.0,886.78,688.6
2017,4,5,16,30,806.0,91.0,4.2,21.0,491.0,836.78,655.21
2017,4,5,16,45,775.0,85.5,3.9,20.5,433.0,776.97,614.29
2017,4,5,17,0,744.0,80.0,3.6,20.0,375.0,716.32,571.81
2017,4,5,17,15,696.0,74.0,3.15,19.0,315.5,646.93,521.89
2017,4,5,17,30,648.0,68.0,2.7,18.0,256.0,574.54,467.68
2017,4,5,17,45,574.5,59.0,2.25,17.0,198.5,483.78,395.05
2017,4,5,18,0,501.0,50.0,1.8,16.0,141.0,398.46,323.31
2017,4,5,18,15,371.0,37.0,1.75,15.5,91.0,283.49,224.55
2017,4,5,18,30,241.0,24.0,1.7,15.0,41.0,176.27,100.62
2017,4,5,18,45,120.5,12.0,1.65,14.5,20.5,64.3,0.0
2017,4,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,6,15,100.5,8.5,0.65,10.5,13.5,7.26,0.0
2017,4,6,6,30,201.0,17.0,0.6,11.0,27.0,14.0,0.0
2017,4,6,6,45,347.0,30.0,0.6,12.0,74.0,24.6,15.16
2017,4,6,7,0,493.0,43.0,0.6,13.0,121.0,35.02,25.35
2017,4,6,7,15,574.5,51.5,0.5,13.5,178.5,41.23,31.29
2017,4,6,7,30,656.0,60.0,0.4,14.0,236.0,47.36,36.9
2017,4,6,7,45,706.0,66.0,0.35,14.5,296.0,55.8,44.34
2017,4,6,8,0,756.0,72.0,0.3,15.0,356.0,59.93,47.78
2017,4,6,8,15,789.5,76.5,0.55,16.0,415.0,62.61,49.75
2017,4,6,8,30,823.0,81.0,0.8,17.0,474.0,65.22,51.62
2017,4,6,8,45,846.0,85.0,1.05,18.5,530.0,105.14,58.91
2017,4,6,9,0,869.0,89.0,1.3,20.0,586.0,169.47,95.66
2017,4,6,9,15,886.0,92.0,1.25,20.5,637.0,240.45,150.06
2017,4,6,9,30,903.0,95.0,1.2,21.0,688.0,306.16,204.85
2017,4,6,9,45,915.0,97.5,1.2,21.5,733.5,370.98,260.1
2017,4,6,10,0,927.0,100.0,1.2,22.0,779.0,435.96,314.49
2017,4,6,10,15,936.0,102.0,1.15,22.0,818.0,499.13,366.27
2017,4,6,10,30,945.0,104.0,1.1,22.0,857.0,561.57,415.54
2017,4,6,10,45,951.5,105.5,1.05,22.5,888.0,621.21,460.01
2017,4,6,11,0,958.0,107.0,1.0,23.0,919.0,679.31,501.45
2017,4,6,11,15,962.5,108.0,0.95,23.0,942.0,733.88,539.81
2017,4,6,11,30,967.0,109.0,0.9,23.0,965.0,786.22,575.34
2017,4,6,11,45,973.5,107.0,0.9,23.5,980.5,834.98,605.79
2017,4,6,12,0,980.0,105.0,0.9,24.0,996.0,881.16,633.27
2017,4,6,12,15,980.5,105.0,0.9,24.0,1001.0,921.38,657.86
2017,4,6,12,30,981.0,105.0,0.9,24.0,1006.0,958.2,680.22
2017,4,6,12,45,978.5,106.0,0.9,24.5,1001.5,989.75,697.88
2017,4,6,13,0,976.0,107.0,0.9,25.0,997.0,1017.48,713.16
2017,4,6,13,15,973.0,106.5,0.95,25.0,984.5,1039.32,727.34
2017,4,6,13,30,970.0,106.0,1.0,25.0,972.0,1057.07,739.24
2017,4,6,13,45,963.5,106.5,1.05,25.0,949.5,1068.24,747.36
2017,4,6,14,0,957.0,107.0,1.1,25.0,927.0,1075.17,753.18
2017,4,6,14,15,950.0,105.5,1.15,25.0,897.0,1075.25,755.07
2017,4,6,14,30,943.0,104.0,1.2,25.0,867.0,1071.07,754.62
2017,4,6,14,45,927.0,106.0,1.3,25.0,828.0,1057.55,749.58
2017,4,6,15,0,911.0,108.0,1.4,25.0,789.0,1040.17,742.24
2017,4,6,15,15,695.5,176.5,1.35,24.5,679.0,916.17,666.14
2017,4,6,15,30,480.0,245.0,1.3,24.0,569.0,764.24,566.44
2017,4,6,15,45,417.5,243.0,1.3,24.0,510.0,695.3,521.47
2017,4,6,16,0,355.0,241.0,1.3,24.0,451.0,608.59,462.33
2017,4,6,16,15,577.5,165.5,1.2,23.5,470.0,735.63,558.43
2017,4,6,16,30,800.0,90.0,1.1,23.0,489.0,828.71,622.28
2017,4,6,16,45,765.5,85.5,1.05,23.0,430.5,767.39,581.04
2017,4,6,17,0,731.0,81.0,1.0,23.0,372.0,710.25,543.54
2017,4,6,17,15,683.0,74.5,0.95,22.0,313.0,636.12,494.56
2017,4,6,17,30,635.0,68.0,0.9,21.0,254.0,563.76,444.47
2017,4,6,17,45,559.0,59.5,0.9,20.0,197.0,472.7,376.14
2017,4,6,18,0,483.0,51.0,0.9,19.0,140.0,387.32,308.08
2017,4,6,18,15,359.5,38.0,0.95,18.5,91.0,277.13,216.0
2017,4,6,18,30,236.0,25.0,1.0,18.0,42.0,174.87,103.15
2017,4,6,18,45,118.0,12.5,1.1,17.5,21.0,63.35,0.0
2017,4,6,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,7,6,15,73.5,9.5,1.05,11.5,13.5,8.11,0.0
2017,4,7,6,30,147.0,19.0,1.2,12.0,27.0,14.83,0.0
2017,4,7,6,45,279.0,34.5,1.4,13.0,72.0,28.25,18.32
2017,4,7,7,0,411.0,50.0,1.6,14.0,117.0,40.54,30.08
2017,4,7,7,15,492.5,60.5,1.55,14.5,172.5,48.0,37.12
2017,4,7,7,30,574.0,71.0,1.5,15.0,228.0,55.3,43.73
2017,4,7,7,45,628.0,78.0,1.45,16.0,286.5,59.46,47.24
2017,4,7,8,0,682.0,85.0,1.4,17.0,345.0,63.54,50.51
2017,4,7,8,15,718.0,91.0,1.75,18.0,402.5,66.58,52.78
2017,4,7,8,30,754.0,97.0,2.1,19.0,460.0,69.5,54.88
2017,4,7,8,45,781.0,101.0,2.5,20.0,515.5,113.74,67.12
2017,4,7,9,0,808.0,105.0,2.9,21.0,571.0,174.38,102.01
2017,4,7,9,15,827.0,108.5,2.95,21.5,621.5,236.28,149.52
2017,4,7,9,30,846.0,112.0,3.0,22.0,672.0,300.0,203.1
2017,4,7,9,45,859.5,115.5,3.1,22.5,717.0,363.53,257.86
2017,4,7,10,0,873.0,119.0,3.2,23.0,762.0,427.62,312.41
2017,4,7,10,15,883.5,121.0,3.25,23.5,800.0,490.97,364.93
2017,4,7,10,30,894.0,123.0,3.3,24.0,838.0,551.27,413.51
2017,4,7,10,45,901.0,125.0,3.35,24.5,869.0,608.89,458.52
2017,4,7,11,0,908.0,127.0,3.4,25.0,900.0,665.14,501.02
2017,4,7,11,15,913.0,128.5,3.4,25.0,922.5,718.07,540.71
2017,4,7,11,30,918.0,130.0,3.4,25.0,945.0,768.98,577.96
2017,4,7,11,45,920.0,131.0,3.45,25.0,958.5,814.97,610.8
2017,4,7,12,0,922.0,132.0,3.5,25.0,972.0,858.28,640.05
2017,4,7,12,15,922.5,132.0,3.5,25.0,977.0,896.62,665.5
2017,4,7,12,30,923.0,132.0,3.5,25.0,982.0,931.8,688.73
2017,4,7,12,45,920.5,133.0,3.5,25.5,977.5,961.89,707.15
2017,4,7,13,0,918.0,134.0,3.5,26.0,973.0,988.4,723.16
2017,4,7,13,15,915.0,133.0,3.45,26.0,960.0,1008.86,736.3
2017,4,7,13,30,912.0,132.0,3.4,26.0,947.0,1025.44,747.02
2017,4,7,13,45,904.5,132.0,3.4,26.0,925.0,1034.64,753.47
2017,4,7,14,0,897.0,132.0,3.4,26.0,903.0,1039.79,757.51
2017,4,7,14,15,889.5,130.5,3.4,26.0,873.5,1039.39,758.14
2017,4,7,14,30,882.0,129.0,3.4,26.0,844.0,1034.98,756.38
2017,4,7,14,45,868.0,128.0,3.4,26.0,806.0,1033.85,756.97
2017,4,7,15,0,854.0,127.0,3.4,26.0,768.0,1015.56,746.47
2017,4,7,15,15,840.0,124.0,3.35,26.0,724.0,991.36,731.92
2017,4,7,15,30,826.0,121.0,3.3,26.0,680.0,963.68,715.17
2017,4,7,15,45,805.5,118.0,3.3,26.0,630.5,926.56,692.43
2017,4,7,16,0,785.0,115.0,3.3,26.0,581.0,886.69,667.71
2017,4,7,16,15,759.5,110.0,3.1,25.5,527.0,843.24,640.34
2017,4,7,16,30,734.0,105.0,2.9,25.0,473.0,792.59,607.55
2017,4,7,16,45,698.0,99.5,2.7,24.5,416.0,731.26,566.55
2017,4,7,17,0,662.0,94.0,2.5,24.0,359.0,669.75,524.45
2017,4,7,17,15,612.0,86.0,2.3,23.0,301.5,595.03,472.14
2017,4,7,17,30,562.0,78.0,2.1,22.0,244.0,522.31,418.29
2017,4,7,17,45,487.0,67.5,1.95,21.0,188.5,432.85,348.55
2017,4,7,18,0,412.0,57.0,1.8,20.0,133.0,349.0,279.91
2017,4,7,18,15,295.5,41.5,2.0,19.5,86.0,241.85,189.54
2017,4,7,18,30,179.0,26.0,2.2,19.0,39.0,146.25,89.24
2017,4,7,18,45,89.5,13.0,2.45,18.5,19.5,50.87,0.0
2017,4,7,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,6,15,39.0,10.0,2.15,13.5,12.0,8.54,0.0
2017,4,8,6,30,78.0,20.0,2.4,14.0,24.0,15.85,0.0
2017,4,8,6,45,188.5,39.5,2.7,15.0,66.5,30.26,19.97
2017,4,8,7,0,299.0,59.0,3.0,16.0,109.0,44.72,33.49
2017,4,8,7,15,379.0,73.0,3.4,17.0,161.5,54.71,42.62
2017,4,8,7,30,459.0,87.0,3.8,18.0,214.0,64.46,51.21
2017,4,8,7,45,518.0,96.0,4.2,19.0,270.5,72.33,57.87
2017,4,8,8,0,577.0,105.0,4.6,20.0,327.0,77.22,61.75
2017,4,8,8,15,616.5,113.0,4.85,20.5,383.0,80.98,64.65
2017,4,8,8,30,656.0,121.0,5.1,21.0,439.0,84.55,67.33
2017,4,8,8,45,683.0,127.5,5.35,22.0,492.5,120.58,74.6
2017,4,8,9,0,710.0,134.0,5.6,23.0,546.0,177.51,108.05
2017,4,8,9,15,435.0,223.5,5.55,23.0,482.5,238.4,167.22
2017,4,8,9,30,160.0,313.0,5.5,23.0,419.0,270.59,204.15
2017,4,8,9,45,242.0,323.5,5.5,23.5,496.5,320.63,241.17
2017,4,8,10,0,324.0,334.0,5.5,24.0,574.0,377.79,284.53
2017,4,8,10,15,247.0,366.0,5.45,24.5,554.5,393.9,298.62
2017,4,8,10,30,170.0,398.0,5.4,25.0,535.0,401.91,305.15
2017,4,8,10,45,97.5,364.0,5.4,25.5,443.5,351.03,266.71
2017,4,8,11,0,25.0,330.0,5.4,26.0,352.0,287.52,217.74
2017,4,8,11,15,83.5,391.5,5.35,26.0,466.0,383.17,290.41
2017,4,8,11,30,142.0,453.0,5.3,26.0,580.0,489.81,369.67
2017,4,8,11,45,100.5,440.0,5.3,26.5,530.5,454.43,342.11
2017,4,8,12,0,59.0,427.0,5.3,27.0,481.0,419.32,314.85
2017,4,8,12,15,121.0,451.5,5.3,27.0,563.0,510.26,382.9
2017,4,8,12,30,183.0,476.0,5.3,27.0,645.0,597.39,446.92
2017,4,8,12,45,526.0,315.0,5.3,27.5,797.5,793.24,593.71
2017,4,8,13,0,869.0,154.0,5.3,28.0,950.0,960.2,711.2
2017,4,8,13,15,467.0,288.5,5.25,28.0,716.0,751.08,561.76
2017,4,8,13,30,65.0,423.0,5.2,28.0,482.0,458.21,342.01
2017,4,8,13,45,114.0,429.5,5.2,28.0,529.5,536.73,401.61
2017,4,8,14,0,163.0,436.0,5.2,28.0,577.0,598.66,447.7
2017,4,8,14,15,500.5,290.0,5.15,28.0,701.0,829.78,620.97
2017,4,8,14,30,838.0,144.0,5.1,28.0,825.0,1019.07,753.24
2017,4,8,14,45,575.5,244.0,5.1,28.0,702.5,863.82,646.39
2017,4,8,15,0,313.0,344.0,5.1,28.0,580.0,689.56,519.1
2017,4,8,15,15,549.0,238.5,5.1,27.5,622.5,827.51,626.46
2017,4,8,15,30,785.0,133.0,5.1,27.0,665.0,935.68,705.7
2017,4,8,15,45,549.5,193.0,5.1,27.0,552.5,763.3,585.2
2017,4,8,16,0,314.0,253.0,5.1,27.0,440.0,582.28,450.37
2017,4,8,16,15,501.0,184.0,5.05,26.5,450.5,685.2,533.81
2017,4,8,16,30,688.0,115.0,5.0,26.0,461.0,763.06,594.61
2017,4,8,16,45,651.0,108.5,4.95,26.0,405.5,701.23,550.76
2017,4,8,17,0,614.0,102.0,4.9,26.0,350.0,639.4,506.66
2017,4,8,17,15,562.5,93.5,4.75,25.0,293.5,564.86,452.76
2017,4,8,17,30,511.0,85.0,4.6,24.0,237.0,492.49,397.7
2017,4,8,17,45,435.5,73.5,4.45,23.5,183.5,399.68,323.36
2017,4,8,18,0,360.0,62.0,4.3,23.0,130.0,319.64,256.33
2017,4,8,18,15,248.0,45.5,4.35,22.5,84.5,220.24,171.63
2017,4,8,18,30,136.0,29.0,4.4,22.0,39.0,129.62,80.43
2017,4,8,18,45,68.0,14.5,4.5,21.5,19.5,42.45,0.0
2017,4,8,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,6,15,42.0,11.5,3.1,16.5,14.5,9.82,0.0
2017,4,9,6,30,84.0,23.0,3.3,17.0,29.0,18.08,1.87
2017,4,9,6,45,196.5,42.5,3.55,17.5,72.0,32.51,21.77
2017,4,9,7,0,309.0,62.0,3.8,18.0,115.0,46.93,35.16
2017,4,9,7,15,154.5,70.0,4.2,18.5,96.5,52.86,40.76
2017,4,9,7,30,0.0,78.0,4.6,19.0,78.0,62.85,49.61
2017,4,9,7,45,0.0,85.0,5.1,20.0,85.0,68.93,54.69
2017,4,9,8,0,0.0,92.0,5.6,21.0,92.0,74.89,59.48
2017,4,9,8,15,0.0,115.0,5.7,21.5,115.0,92.42,74.2
2017,4,9,8,30,0.0,138.0,5.8,22.0,138.0,109.68,88.45
2017,4,9,8,45,1.5,157.0,5.95,22.5,158.0,124.69,96.11
2017,4,9,9,0,3.0,176.0,6.1,23.0,178.0,140.37,108.08
2017,4,9,9,15,51.0,242.5,6.05,23.5,276.5,192.87,147.12
2017,4,9,9,30,99.0,309.0,6.0,24.0,375.0,257.07,195.18
2017,4,9,9,45,72.0,313.0,6.0,24.5,363.0,263.14,200.49
2017,4,9,10,0,45.0,317.0,6.0,25.0,351.0,265.13,202.25
2017,4,9,10,15,42.5,330.0,5.95,25.5,363.5,280.77,213.79
2017,4,9,10,30,40.0,343.0,5.9,26.0,376.0,296.17,224.96
2017,4,9,10,45,31.5,333.0,5.9,26.5,359.5,289.98,219.68
2017,4,9,11,0,23.0,323.0,5.9,27.0,343.0,280.55,211.92
2017,4,9,11,15,16.0,264.5,5.85,27.5,279.0,230.64,173.52
2017,4,9,11,30,9.0,206.0,5.8,28.0,215.0,178.63,133.39
2017,4,9,11,45,20.0,290.5,5.75,28.5,309.0,259.12,194.36
2017,4,9,12,0,31.0,375.0,5.7,29.0,403.0,350.9,262.31
2017,4,9,12,15,28.5,368.5,5.65,29.0,395.0,347.94,259.83
2017,4,9,12,30,26.0,362.0,5.6,29.0,387.0,344.37,257.12
2017,4,9,12,45,20.0,318.0,5.6,29.0,337.0,290.66,217.22
2017,4,9,13,0,14.0,274.0,5.6,29.0,287.0,247.8,185.15
2017,4,9,13,15,87.5,367.0,5.55,29.0,446.0,419.33,315.07
2017,4,9,13,30,161.0,460.0,5.5,29.0,605.0,604.76,450.07
2017,4,9,13,45,93.0,396.5,5.45,29.5,480.0,463.64,346.2
2017,4,9,14,0,25.0,333.0,5.4,30.0,355.0,336.64,251.06
2017,4,9,14,15,190.5,351.5,5.4,30.0,508.0,543.57,408.43
2017,4,9,14,30,356.0,370.0,5.4,30.0,661.0,753.28,560.67
2017,4,9,14,45,287.5,367.0,5.4,30.0,595.0,685.53,511.53
2017,4,9,15,0,219.0,364.0,5.4,30.0,529.0,596.42,447.87
2017,4,9,15,15,121.5,310.5,5.4,29.5,401.0,443.67,336.49
2017,4,9,15,30,24.0,257.0,5.4,29.0,273.0,253.74,192.55
2017,4,9,15,45,85.5,265.5,5.4,29.0,317.5,343.12,263.63
2017,4,9,16,0,147.0,274.0,5.4,29.0,362.0,431.76,332.71
2017,4,9,16,15,391.5,202.5,5.3,28.5,407.0,606.25,470.7
2017,4,9,16,30,636.0,131.0,5.2,28.0,452.0,734.72,570.51
2017,4,9,16,45,582.5,128.0,5.15,27.5,395.5,664.44,521.18
2017,4,9,17,0,529.0,125.0,5.1,27.0,339.0,589.44,467.07
2017,4,9,17,15,475.5,113.5,4.95,26.5,284.0,514.86,411.21
2017,4,9,17,30,422.0,102.0,4.8,26.0,229.0,443.41,355.87
2017,4,9,17,45,342.0,88.0,4.7,25.5,176.0,355.32,285.23
2017,4,9,18,0,262.0,74.0,4.6,25.0,123.0,262.73,208.98
2017,4,9,18,15,169.5,52.0,4.6,24.5,79.5,173.67,133.69
2017,4,9,18,30,77.0,30.0,4.6,24.0,36.0,91.0,56.08
2017,4,9,18,45,38.5,15.0,4.6,23.5,18.0,29.75,0.0
2017,4,9,19,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.35,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,6,15,15.5,11.0,2.95,20.0,12.0,9.39,0.0
2017,4,10,6,30,31.0,22.0,3.0,20.0,24.0,17.7,3.54
2017,4,10,6,45,115.0,47.5,3.15,20.5,66.0,36.2,24.68
2017,4,10,7,0,199.0,73.0,3.3,21.0,108.0,54.58,41.32
2017,4,10,7,15,99.5,49.5,3.4,21.5,67.0,38.16,27.56
2017,4,10,7,30,0.0,26.0,3.5,22.0,26.0,21.43,13.06
2017,4,10,7,45,0.0,42.0,3.6,22.5,42.0,34.7,24.55
2017,4,10,8,0,0.0,58.0,3.7,23.0,58.0,48.02,35.91
2017,4,10,8,15,0.0,79.5,3.8,23.5,79.5,65.99,51.06
2017,4,10,8,30,0.0,101.0,3.9,24.0,101.0,82.82,65.0
2017,4,10,8,45,0.0,97.5,4.05,24.5,97.5,80.58,59.87
2017,4,10,9,0,0.0,94.0,4.2,25.0,94.0,78.09,57.53
2017,4,10,9,15,4.0,150.5,4.15,25.5,153.5,123.13,92.84
2017,4,10,9,30,8.0,207.0,4.1,26.0,213.0,168.21,127.51
2017,4,10,9,45,4.0,134.0,4.1,26.5,137.0,111.82,83.05
2017,4,10,10,0,0.0,61.0,4.1,27.0,61.0,50.78,34.78
2017,4,10,10,15,0.0,42.5,3.95,27.0,42.5,35.37,22.51
2017,4,10,10,30,0.0,24.0,3.8,27.0,24.0,19.97,10.24
2017,4,10,10,45,5.0,124.5,3.7,27.0,129.0,106.46,78.31
2017,4,10,11,0,10.0,225.0,3.6,27.0,234.0,192.72,144.63
2017,4,10,11,15,17.5,284.5,3.45,27.0,300.5,248.08,186.33
2017,4,10,11,30,25.0,344.0,3.3,27.0,367.0,309.75,232.14
2017,4,10,11,45,19.0,303.5,3.2,27.5,321.0,269.28,201.26
2017,4,10,12,0,13.0,263.0,3.1,28.0,275.0,232.07,172.98
2017,4,10,12,15,14.0,277.5,3.0,28.0,291.0,246.75,184.0
2017,4,10,12,30,15.0,292.0,2.9,28.0,307.0,261.67,195.05
2017,4,10,12,45,15.5,295.5,2.8,28.0,310.5,266.7,198.74
2017,4,10,13,0,16.0,299.0,2.7,28.0,314.0,271.72,202.47
2017,4,10,13,15,121.0,378.0,2.65,27.5,487.5,477.42,356.01
2017,4,10,13,30,226.0,457.0,2.6,27.0,661.0,663.82,488.5
2017,4,10,13,45,330.0,409.5,2.6,27.0,699.5,744.96,546.13
2017,4,10,14,0,434.0,362.0,2.6,27.0,738.0,825.09,602.82
2017,4,10,14,15,277.5,382.5,2.6,27.0,620.0,681.42,502.19
2017,4,10,14,30,121.0,403.0,2.6,27.0,502.0,532.13,395.14
2017,4,10,14,45,257.0,363.5,2.65,27.0,561.5,650.32,484.21
2017,4,10,15,0,393.0,324.0,2.7,27.0,621.0,744.88,553.86
2017,4,10,15,15,286.5,323.5,2.75,26.5,533.5,639.65,480.05
2017,4,10,15,30,180.0,323.0,2.8,26.0,446.0,515.8,391.77
2017,4,10,15,45,257.5,286.5,2.85,26.0,448.5,568.66,434.26
2017,4,10,16,0,335.0,250.0,2.9,26.0,451.0,595.97,457.55
2017,4,10,16,15,375.0,216.5,2.85,25.5,422.0,587.08,454.51
2017,4,10,16,30,415.0,183.0,2.8,25.0,393.0,592.7,461.78
2017,4,10,16,45,377.5,170.0,2.8,25.0,344.5,515.75,406.0
2017,4,10,17,0,340.0,157.0,2.8,25.0,296.0,459.44,364.37
2017,4,10,17,15,303.0,138.0,2.8,24.5,247.5,398.01,318.32
2017,4,10,17,30,266.0,119.0,2.8,24.0,199.0,338.87,272.45
2017,4,10,17,45,210.5,98.0,2.85,24.0,153.0,267.67,214.68
2017,4,10,18,0,155.0,77.0,2.9,24.0,107.0,201.4,159.31
2017,4,10,18,15,94.5,52.5,3.05,23.5,69.0,121.71,92.56
2017,4,10,18,30,34.0,28.0,3.2,23.0,31.0,56.14,33.49
2017,4,10,18,45,17.0,14.0,3.4,23.0,15.5,19.4,0.0
2017,4,10,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,10.0,2.2,20.0,10.0,8.54,0.0
2017,4,11,6,30,0.0,20.0,2.3,20.0,20.0,16.47,4.21
2017,4,11,6,45,33.0,45.0,2.4,20.5,51.0,35.35,24.1
2017,4,11,7,0,66.0,70.0,2.5,21.0,82.0,52.87,39.92
2017,4,11,7,15,113.5,91.0,2.5,21.0,120.0,68.09,53.54
2017,4,11,7,30,161.0,112.0,2.5,21.0,158.0,83.05,66.65
2017,4,11,7,45,80.5,62.5,2.55,21.0,85.5,50.03,38.04
2017,4,11,8,0,0.0,13.0,2.6,21.0,13.0,10.71,3.71
2017,4,11,8,15,0.0,10.5,2.65,21.0,10.5,8.66,1.9
2017,4,11,8,30,0.0,8.0,2.7,21.0,8.0,6.6,0.08
2017,4,11,8,45,0.0,10.5,2.8,21.5,10.5,8.67,1.53
2017,4,11,9,0,0.0,13.0,2.9,22.0,13.0,10.75,3.2
2017,4,11,9,15,0.0,15.5,2.95,22.0,15.5,12.83,4.89
2017,4,11,9,30,0.0,18.0,3.0,22.0,18.0,14.92,6.56
2017,4,11,9,45,0.0,20.5,3.15,22.5,20.5,17.01,8.21
2017,4,11,10,0,0.0,23.0,3.3,23.0,23.0,19.1,9.85
2017,4,11,10,15,0.0,26.0,3.4,23.0,26.0,21.62,11.85
2017,4,11,10,30,0.0,29.0,3.5,23.0,29.0,24.14,13.85
2017,4,11,10,45,0.0,37.0,3.6,23.5,37.0,30.83,19.17
2017,4,11,11,0,0.0,45.0,3.7,24.0,45.0,37.55,24.45
2017,4,11,11,15,0.0,48.0,3.6,24.0,48.0,40.08,26.44
2017,4,11,11,30,0.0,51.0,3.5,24.0,51.0,42.62,28.44
2017,4,11,11,45,0.0,46.5,3.4,24.0,46.5,38.87,25.43
2017,4,11,12,0,0.0,42.0,3.3,24.0,42.0,35.12,22.42
2017,4,11,12,15,0.0,55.0,2.95,24.0,55.0,46.03,31.1
2017,4,11,12,30,0.0,68.0,2.6,24.0,68.0,56.95,39.76
2017,4,11,12,45,0.0,81.0,2.3,24.5,81.0,67.92,48.32
2017,4,11,13,0,0.0,94.0,2.0,25.0,94.0,78.93,56.86
2017,4,11,13,15,0.0,115.5,1.9,25.0,115.5,97.25,71.21
2017,4,11,13,30,0.0,137.0,1.8,25.0,137.0,115.75,85.63
2017,4,11,13,45,0.0,127.5,1.75,25.0,127.5,107.59,79.32
2017,4,11,14,0,0.0,118.0,1.7,25.0,118.0,99.39,73.01
2017,4,11,14,15,0.0,98.5,1.8,24.5,98.5,82.57,60.07
2017,4,11,14,30,0.0,79.0,1.9,24.0,79.0,65.95,47.15
2017,4,11,14,45,0.0,113.0,2.05,24.0,113.0,94.96,70.25
2017,4,11,15,0,0.0,147.0,2.2,24.0,147.0,124.94,94.01
2017,4,11,15,15,29.5,223.5,2.25,23.5,243.5,239.82,185.09
2017,4,11,15,30,59.0,300.0,2.3,23.0,340.0,352.47,272.29
2017,4,11,15,45,69.5,282.5,2.4,23.0,326.5,346.06,268.33
2017,4,11,16,0,80.0,265.0,2.5,23.0,313.0,338.96,264.35
2017,4,11,16,15,58.5,233.0,2.55,22.5,266.5,285.5,224.01
2017,4,11,16,30,37.0,201.0,2.6,22.0,220.0,232.72,183.39
2017,4,11,16,45,30.0,179.0,2.65,22.0,193.5,204.7,161.76
2017,4,11,17,0,23.0,157.0,2.7,22.0,167.0,163.38,129.01
2017,4,11,17,15,16.5,133.0,2.55,21.5,139.5,135.64,106.92
2017,4,11,17,30,10.0,109.0,2.4,21.0,112.0,108.2,84.59
2017,4,11,17,45,5.0,85.0,2.3,21.0,86.5,81.99,62.73
2017,4,11,18,0,0.0,61.0,2.2,21.0,61.0,55.73,40.51
2017,4,11,18,15,0.0,39.0,2.0,20.5,39.0,34.36,22.36
2017,4,11,18,30,0.0,17.0,1.8,20.0,17.0,14.01,4.41
2017,4,11,18,45,0.0,8.5,1.6,20.0,8.5,7.26,0.0
2017,4,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,7.0,2.6,16.0,7.0,5.97,0.0
2017,4,12,6,30,0.0,14.0,2.7,16.0,14.0,11.53,2.04
2017,4,12,6,45,0.0,32.5,2.8,16.5,32.5,26.76,17.3
2017,4,12,7,0,0.0,51.0,2.9,17.0,51.0,41.36,30.62
2017,4,12,7,15,0.0,73.0,2.9,17.5,73.0,58.31,45.79
2017,4,12,7,30,0.0,95.0,2.9,18.0,95.0,75.05,60.5
2017,4,12,7,45,4.5,117.0,2.95,18.5,118.5,91.67,74.77
2017,4,12,8,0,9.0,139.0,3.0,19.0,142.0,108.13,88.61
2017,4,12,8,15,87.0,178.5,3.0,19.0,221.0,130.38,107.31
2017,4,12,8,30,165.0,218.0,3.0,19.0,300.0,149.03,122.69
2017,4,12,8,45,109.0,234.0,3.0,19.5,291.0,167.41,128.32
2017,4,12,9,0,53.0,250.0,3.0,20.0,282.0,189.65,146.13
2017,4,12,9,15,65.0,278.0,2.95,20.5,320.0,218.56,167.63
2017,4,12,9,30,77.0,306.0,2.9,21.0,358.0,249.61,190.96
2017,4,12,9,45,87.0,331.0,2.9,21.5,393.5,280.1,213.95
2017,4,12,10,0,97.0,356.0,2.9,22.0,429.0,312.26,238.11
2017,4,12,10,15,147.0,379.5,2.9,22.0,496.5,360.41,274.3
2017,4,12,10,30,197.0,403.0,2.9,22.0,564.0,417.91,317.52
2017,4,12,10,45,237.5,412.5,2.95,22.5,613.0,465.57,352.75
2017,4,12,11,0,278.0,422.0,3.0,23.0,662.0,518.57,391.55
2017,4,12,11,15,283.0,432.0,3.05,23.5,682.5,552.27,415.58
2017,4,12,11,30,288.0,442.0,3.1,24.0,703.0,585.99,439.32
2017,4,12,11,45,546.0,320.0,3.15,24.5,822.5,703.94,527.32
2017,4,12,12,0,804.0,198.0,3.2,25.0,942.0,827.22,616.83
2017,4,12,12,15,805.0,198.5,3.2,25.0,946.5,863.74,641.37
2017,4,12,12,30,806.0,199.0,3.2,25.0,951.0,897.49,663.73
2017,4,12,12,45,812.0,193.5,3.2,25.0,948.5,927.43,683.5
2017,4,12,13,0,818.0,188.0,3.2,25.0,946.0,954.3,701.25
2017,4,12,13,15,814.5,187.0,3.2,25.0,933.0,973.14,713.76
2017,4,12,13,30,811.0,186.0,3.2,25.0,920.0,988.3,724.01
2017,4,12,13,45,811.5,179.5,3.25,25.5,900.0,998.32,730.0
2017,4,12,14,0,812.0,173.0,3.3,26.0,880.0,1004.47,733.62
2017,4,12,14,15,803.5,171.0,3.3,26.0,851.0,1002.28,733.04
2017,4,12,14,30,795.0,169.0,3.3,26.0,822.0,996.23,730.16
2017,4,12,14,45,563.5,255.5,3.35,26.0,708.5,858.91,638.1
2017,4,12,15,0,332.0,342.0,3.4,26.0,595.0,701.8,526.01
2017,4,12,15,15,258.0,333.0,3.35,25.5,523.0,620.13,469.43
2017,4,12,15,30,184.0,324.0,3.3,25.0,451.0,519.0,396.94
2017,4,12,15,45,391.5,246.5,3.3,25.0,490.5,647.57,498.15
2017,4,12,16,0,599.0,169.0,3.3,25.0,530.0,773.9,593.43
2017,4,12,16,15,388.5,196.0,3.15,24.5,422.0,592.88,460.67
2017,4,12,16,30,178.0,223.0,3.0,24.0,314.0,396.91,311.99
2017,4,12,16,45,166.0,199.5,2.9,24.0,277.0,357.61,283.34
2017,4,12,17,0,154.0,176.0,2.8,24.0,240.0,318.45,253.62
2017,4,12,17,15,141.5,150.5,2.55,23.5,202.0,276.63,221.49
2017,4,12,17,30,129.0,125.0,2.3,23.0,164.0,235.12,188.75
2017,4,12,17,45,105.0,100.0,2.05,22.5,127.5,187.17,149.61
2017,4,12,18,0,81.0,75.0,1.8,22.0,91.0,140.68,110.69
2017,4,12,18,15,47.0,51.5,1.85,21.5,60.0,82.86,61.91
2017,4,12,18,30,13.0,28.0,1.9,21.0,29.0,36.79,21.13
2017,4,12,18,45,6.5,14.0,2.0,21.0,14.5,14.77,0.0
2017,4,12,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,6,15,0.5,12.5,2.1,18.5,12.5,10.67,0.0
2017,4,13,6,30,1.0,25.0,2.4,19.0,25.0,20.28,8.61
2017,4,13,6,45,36.5,47.0,2.75,19.5,54.0,36.97,25.78
2017,4,13,7,0,72.0,69.0,3.1,20.0,83.0,52.54,39.9
2017,4,13,7,15,94.5,92.5,3.15,20.5,117.0,69.14,54.62
2017,4,13,7,30,117.0,116.0,3.2,21.0,151.0,85.32,68.63
2017,4,13,7,45,58.5,61.0,3.3,21.5,78.5,48.72,36.81
2017,4,13,8,0,0.0,6.0,3.4,22.0,6.0,4.94,0.0
2017,4,13,8,15,0.0,6.5,3.45,22.5,6.5,5.36,0.0
2017,4,13,8,30,0.0,7.0,3.5,23.0,7.0,5.77,0.0
2017,4,13,8,45,272.0,95.5,3.6,23.5,258.0,77.98,50.31
2017,4,13,9,0,544.0,184.0,3.7,24.0,509.0,192.09,125.52
2017,4,13,9,15,546.5,202.0,3.7,24.0,552.0,245.29,166.58
2017,4,13,9,30,549.0,220.0,3.7,24.0,595.0,298.84,210.86
2017,4,13,9,45,431.0,282.0,3.75,24.5,588.0,345.01,252.58
2017,4,13,10,0,313.0,344.0,3.8,25.0,581.0,379.54,282.89
2017,4,13,10,15,573.0,242.5,3.85,25.0,702.0,444.19,331.25
2017,4,13,10,30,833.0,141.0,3.9,25.0,823.0,534.41,400.77
2017,4,13,10,45,615.0,260.5,3.95,25.5,774.0,558.03,419.37
2017,4,13,11,0,397.0,380.0,4.0,26.0,725.0,557.33,417.71
2017,4,13,11,15,319.0,417.5,4.0,26.0,699.0,563.72,422.17
2017,4,13,11,30,241.0,455.0,4.0,26.0,673.0,558.83,417.78
