Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,11,45,223.0,465.0,4.05,26.5,669.0,571.83,426.29
2017,4,13,12,0,205.0,475.0,4.1,27.0,665.0,582.82,433.09
2017,4,13,12,15,210.5,477.0,4.1,27.0,673.0,604.34,448.58
2017,4,13,12,30,216.0,479.0,4.1,27.0,681.0,625.37,463.64
2017,4,13,12,45,328.0,437.5,4.15,27.0,743.0,712.86,528.02
2017,4,13,13,0,440.0,396.0,4.2,27.0,805.0,804.44,593.93
2017,4,13,13,15,432.0,392.5,4.2,27.0,789.5,811.17,598.35
2017,4,13,13,30,424.0,389.0,4.2,27.0,774.0,815.15,601.45
2017,4,13,13,45,439.5,373.0,4.25,27.0,763.5,827.67,611.39
2017,4,13,14,0,455.0,357.0,4.3,27.0,753.0,837.68,619.67
2017,4,13,14,15,483.0,334.0,4.3,26.5,742.0,850.59,631.5
2017,4,13,14,30,511.0,311.0,4.3,26.0,731.0,860.49,641.42
2017,4,13,14,45,466.0,311.5,4.3,26.0,682.0,818.52,612.67
2017,4,13,15,0,421.0,312.0,4.3,26.0,633.0,774.46,582.51
2017,4,13,15,15,437.0,286.5,4.2,25.5,603.0,761.97,576.89
2017,4,13,15,30,453.0,261.0,4.1,25.0,573.0,746.28,568.87
2017,4,13,15,45,368.5,262.0,4.0,25.0,504.0,642.25,494.16
2017,4,13,16,0,284.0,263.0,3.9,25.0,435.0,560.67,434.14
2017,4,13,16,15,204.5,243.5,3.7,24.5,362.0,444.62,348.14
2017,4,13,16,30,125.0,224.0,3.5,24.0,289.0,351.75,277.04
2017,4,13,16,45,110.5,202.0,3.3,24.0,254.0,314.14,248.6
2017,4,13,17,0,96.0,180.0,3.1,24.0,219.0,261.93,208.17
2017,4,13,17,15,83.5,153.5,2.95,23.5,184.0,222.53,177.55
2017,4,13,17,30,71.0,127.0,2.8,23.0,149.0,183.63,146.52
2017,4,13,17,45,56.5,101.0,2.7,22.5,116.5,144.59,114.55
2017,4,13,18,0,42.0,75.0,2.6,22.0,84.0,106.08,82.25
2017,4,13,18,15,21.0,50.5,2.6,21.5,55.0,66.39,48.47
2017,4,13,18,30,0.0,26.0,2.6,21.0,26.0,23.06,11.33
2017,4,13,18,45,0.0,13.0,2.6,21.0,13.0,11.1,0.0
2017,4,13,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,6,15,62.5,15.0,1.6,16.5,20.0,12.8,0.0
2017,4,14,6,30,125.0,30.0,1.9,17.0,40.0,23.45,11.75
2017,4,14,6,45,228.5,48.5,2.2,18.0,85.0,36.94,26.02
2017,4,14,7,0,332.0,67.0,2.5,19.0,130.0,50.47,38.33
2017,4,14,7,15,406.5,80.0,2.65,19.5,183.5,59.58,46.55
2017,4,14,7,30,481.0,93.0,2.8,20.0,237.0,68.45,54.28
2017,4,14,7,45,240.5,109.0,2.95,20.5,181.0,79.62,63.77
2017,4,14,8,0,0.0,125.0,3.1,21.0,125.0,98.77,79.88
2017,4,14,8,15,10.0,155.5,3.15,21.5,160.5,121.0,98.3
2017,4,14,8,30,20.0,186.0,3.2,22.0,196.0,142.8,116.03
2017,4,14,8,45,60.0,227.5,3.3,22.5,262.5,167.6,128.32
2017,4,14,9,0,100.0,269.0,3.4,23.0,329.0,207.21,156.26
2017,4,14,9,15,433.0,206.0,3.35,23.0,498.0,226.21,156.87
2017,4,14,9,30,766.0,143.0,3.3,23.0,667.0,299.15,204.47
2017,4,14,9,45,533.5,246.0,3.3,23.5,622.5,352.36,256.26
2017,4,14,10,0,301.0,349.0,3.3,24.0,578.0,378.2,282.61
2017,4,14,10,15,263.5,376.0,3.25,24.5,583.5,406.37,304.96
2017,4,14,10,30,226.0,403.0,3.2,25.0,589.0,431.75,324.12
2017,4,14,10,45,534.5,279.0,3.2,25.5,739.0,527.73,396.06
2017,4,14,11,0,843.0,155.0,3.2,26.0,889.0,648.98,486.21
2017,4,14,11,15,848.5,156.5,3.15,26.0,911.0,700.02,523.59
2017,4,14,11,30,854.0,158.0,3.1,26.0,933.0,749.3,559.14
2017,4,14,11,45,630.0,283.5,3.05,26.5,860.0,733.99,543.86
2017,4,14,12,0,406.0,409.0,3.0,27.0,787.0,691.11,508.98
2017,4,14,12,15,619.0,295.0,2.95,27.0,874.0,798.62,587.84
2017,4,14,12,30,832.0,181.0,2.9,27.0,961.0,901.93,659.88
2017,4,14,12,45,829.0,181.5,2.9,27.0,956.0,929.56,677.24
2017,4,14,13,0,826.0,182.0,2.9,27.0,951.0,953.77,693.01
2017,4,14,13,15,822.5,181.5,2.85,27.0,938.0,973.04,705.23
2017,4,14,13,30,819.0,181.0,2.8,27.0,925.0,988.63,715.16
2017,4,14,13,45,811.0,180.5,2.8,27.5,903.5,996.07,718.98
2017,4,14,14,0,803.0,180.0,2.8,28.0,882.0,999.63,720.5
2017,4,14,14,15,794.0,177.5,2.8,28.0,852.5,996.36,719.26
2017,4,14,14,30,785.0,175.0,2.8,28.0,823.0,989.26,715.75
2017,4,14,14,45,774.5,171.0,2.8,28.0,786.5,975.43,708.07
2017,4,14,15,0,764.0,167.0,2.8,28.0,750.0,966.61,703.82
2017,4,14,15,15,748.0,163.0,2.75,27.5,707.5,940.38,689.23
2017,4,14,15,30,732.0,159.0,2.7,27.0,665.0,911.06,672.7
2017,4,14,15,45,709.0,155.0,2.7,27.0,616.0,872.31,648.84
2017,4,14,16,0,686.0,151.0,2.7,27.0,567.0,831.26,623.25
2017,4,14,16,15,658.5,144.5,2.55,26.5,515.0,781.5,591.57
2017,4,14,16,30,631.0,138.0,2.4,26.0,463.0,730.37,558.45
2017,4,14,16,45,589.0,131.5,2.25,26.0,407.5,666.29,514.32
2017,4,14,17,0,547.0,125.0,2.1,26.0,352.0,596.39,464.45
2017,4,14,17,15,497.0,114.0,2.0,25.0,296.5,524.69,413.54
2017,4,14,17,30,447.0,103.0,1.9,24.0,241.0,455.74,362.53
2017,4,14,17,45,378.5,88.0,1.8,23.5,188.0,373.39,298.13
2017,4,14,18,0,310.0,73.0,1.7,23.0,135.0,296.93,235.86
2017,4,14,18,15,216.5,53.5,1.95,22.5,90.0,207.95,161.79
2017,4,14,18,30,123.0,34.0,2.2,22.0,45.0,118.16,81.71
2017,4,14,18,45,61.5,17.0,2.45,22.0,22.5,40.96,0.0
2017,4,14,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,15,6,15,53.0,16.0,2.3,18.5,20.5,13.66,0.0
2017,4,15,6,30,106.0,32.0,2.5,19.0,41.0,24.88,13.27
2017,4,15,6,45,206.0,51.5,2.7,19.5,86.0,39.04,27.7
2017,4,15,7,0,306.0,71.0,2.9,20.0,131.0,53.18,40.54
2017,4,15,7,15,156.0,88.0,3.0,20.5,119.0,65.04,51.1
2017,4,15,7,30,6.0,105.0,3.1,21.0,107.0,82.24,65.97
2017,4,15,7,45,287.5,110.0,3.25,21.5,227.5,80.75,64.46
2017,4,15,8,0,569.0,115.0,3.4,22.0,348.0,83.31,66.33
2017,4,15,8,15,455.0,157.5,3.45,22.5,361.0,106.46,85.63
2017,4,15,8,30,341.0,200.0,3.5,23.0,374.0,134.89,108.98
2017,4,15,8,45,282.5,235.5,3.55,23.5,390.0,172.47,125.36
2017,4,15,9,0,224.0,271.0,3.6,24.0,406.0,218.01,158.89
2017,4,15,9,15,254.0,290.5,3.65,24.0,456.0,251.5,183.15
2017,4,15,9,30,284.0,310.0,3.7,24.0,506.0,295.23,216.86
2017,4,15,9,45,228.5,340.0,3.75,24.5,504.0,326.86,243.68
2017,4,15,10,0,173.0,370.0,3.8,25.0,502.0,347.05,260.67
2017,4,15,10,15,228.0,382.0,3.8,25.5,564.5,397.1,297.83
2017,4,15,10,30,283.0,394.0,3.8,26.0,627.0,451.83,338.32
2017,4,15,10,45,180.5,406.0,3.8,26.5,556.5,428.1,320.79
2017,4,15,11,0,78.0,418.0,3.8,27.0,486.0,390.21,291.87
2017,4,15,11,15,245.0,406.5,3.8,27.0,628.0,505.1,378.0
2017,4,15,11,30,412.0,395.0,3.8,27.0,770.0,635.62,473.24
2017,4,15,11,45,626.0,281.0,3.8,27.5,860.0,728.09,541.27
2017,4,15,12,0,840.0,167.0,3.8,28.0,950.0,826.33,612.31
2017,4,15,12,15,544.0,321.5,3.8,28.0,829.5,759.29,560.2
2017,4,15,12,30,248.0,476.0,3.8,28.0,709.0,648.85,477.28
2017,4,15,12,45,301.0,457.5,3.8,28.0,739.0,705.44,518.58
2017,4,15,13,0,354.0,439.0,3.8,28.0,769.0,752.62,552.4
2017,4,15,13,15,405.5,410.0,3.8,28.0,783.5,788.38,578.49
2017,4,15,13,30,457.0,381.0,3.8,28.0,798.0,837.28,613.15
2017,4,15,13,45,427.5,382.0,3.85,28.0,765.0,822.13,602.85
2017,4,15,14,0,398.0,383.0,3.9,28.0,732.0,789.05,581.06
2017,4,15,14,15,489.0,336.0,3.9,27.5,750.5,856.01,631.16
2017,4,15,14,30,580.0,289.0,3.9,27.0,769.0,904.1,668.06
2017,4,15,14,45,677.0,222.5,3.9,27.0,759.0,940.12,695.79
2017,4,15,15,0,774.0,156.0,3.9,27.0,749.0,955.05,706.87
2017,4,15,15,15,518.0,236.5,3.9,27.0,624.0,785.66,590.37
2017,4,15,15,30,262.0,317.0,3.9,27.0,499.0,603.1,456.84
2017,4,15,15,45,211.0,298.0,3.9,27.0,437.5,513.16,392.82
2017,4,15,16,0,160.0,279.0,3.9,27.0,376.0,444.42,342.22
2017,4,15,16,15,237.5,243.5,3.85,26.5,373.0,472.05,367.35
2017,4,15,16,30,315.0,208.0,3.8,26.0,370.0,511.43,400.5
2017,4,15,16,45,447.5,156.5,3.75,25.5,358.5,569.88,448.99
2017,4,15,17,0,580.0,105.0,3.7,25.0,347.0,605.71,480.1
2017,4,15,17,15,513.5,102.0,3.65,24.5,293.0,528.12,421.93
2017,4,15,17,30,447.0,99.0,3.6,24.0,239.0,449.63,361.67
2017,4,15,17,45,393.5,84.0,3.55,24.0,188.5,376.99,303.38
2017,4,15,18,0,340.0,69.0,3.5,24.0,138.0,308.68,246.37
2017,4,15,18,15,241.5,51.5,3.4,23.5,92.5,217.87,169.89
2017,4,15,18,30,143.0,34.0,3.3,23.0,47.0,138.04,96.96
2017,4,15,18,45,71.5,17.0,3.25,22.5,23.5,45.12,0.0
2017,4,15,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,7.0,2.4,20.0,7.0,5.97,0.0
2017,4,16,6,30,0.0,14.0,2.6,20.0,14.0,11.52,3.3
2017,4,16,6,45,0.0,29.0,2.85,20.5,29.0,23.94,14.8
2017,4,16,7,0,0.0,44.0,3.1,21.0,44.0,36.4,25.94
2017,4,16,7,15,0.0,61.5,3.15,21.5,61.5,50.34,38.2
2017,4,16,7,30,0.0,79.0,3.2,22.0,79.0,64.09,50.09
2017,4,16,7,45,0.0,97.5,3.3,22.5,97.5,78.44,62.23
2017,4,16,8,0,0.0,116.0,3.4,23.0,116.0,92.65,74.01
2017,4,16,8,15,55.5,170.0,3.3,23.0,198.5,125.54,101.5
2017,4,16,8,30,111.0,224.0,3.2,23.0,281.0,151.7,122.92
2017,4,16,8,45,205.5,242.0,3.15,23.5,361.5,178.48,132.13
2017,4,16,9,0,300.0,260.0,3.1,24.0,442.0,214.88,153.07
2017,4,16,9,15,274.0,289.5,3.05,24.5,466.0,254.65,184.13
2017,4,16,9,30,248.0,319.0,3.0,25.0,490.0,291.69,214.05
2017,4,16,9,45,245.0,342.0,3.0,25.5,520.0,333.34,246.57
2017,4,16,10,0,242.0,365.0,3.0,26.0,550.0,369.72,274.63
2017,4,16,10,15,214.5,387.5,3.0,26.0,557.5,394.78,294.58
2017,4,16,10,30,187.0,410.0,3.0,26.0,565.0,416.81,311.58
2017,4,16,10,45,256.0,412.5,3.05,26.0,632.0,473.96,354.08
2017,4,16,11,0,325.0,415.0,3.1,26.0,699.0,539.38,402.26
2017,4,16,11,15,168.0,325.5,3.15,26.0,472.5,386.28,290.99
2017,4,16,11,30,11.0,236.0,3.2,26.0,246.0,204.86,153.51
2017,4,16,11,45,55.0,351.5,3.25,26.5,403.0,341.79,256.94
2017,4,16,12,0,99.0,467.0,3.3,27.0,560.0,483.0,359.09
2017,4,16,12,15,101.0,470.5,3.3,27.0,565.5,496.95,368.55
2017,4,16,12,30,103.0,474.0,3.3,27.0,571.0,510.66,378.41
2017,4,16,12,45,205.0,465.5,3.35,27.0,658.0,614.58,454.66
2017,4,16,13,0,307.0,457.0,3.4,27.0,745.0,725.42,533.63
2017,4,16,13,15,315.0,448.0,3.45,27.0,739.5,738.74,542.97
2017,4,16,13,30,323.0,439.0,3.5,27.0,734.0,750.39,551.85
2017,4,16,13,45,279.0,438.5,3.55,27.0,689.0,718.13,529.34
2017,4,16,14,0,235.0,438.0,3.6,27.0,644.0,665.17,492.76
2017,4,16,14,15,221.5,424.0,3.55,26.5,613.5,643.88,479.45
2017,4,16,14,30,208.0,410.0,3.5,26.0,583.0,621.11,464.84
2017,4,16,14,45,184.5,392.0,3.45,26.0,540.5,582.96,438.06
2017,4,16,15,0,161.0,374.0,3.4,26.0,498.0,543.84,410.43
2017,4,16,15,15,291.0,326.0,3.35,26.0,534.0,640.3,484.48
2017,4,16,15,30,421.0,278.0,3.3,26.0,570.0,729.4,551.25
2017,4,16,15,45,412.5,258.0,3.25,26.0,527.0,694.13,527.24
2017,4,16,16,0,404.0,238.0,3.2,26.0,484.0,638.34,489.53
2017,4,16,16,15,463.0,198.5,3.1,25.5,457.0,656.7,506.62
2017,4,16,16,30,522.0,159.0,3.0,25.0,430.0,649.46,505.23
2017,4,16,16,45,485.0,150.5,2.95,25.0,380.0,592.39,464.24
2017,4,16,17,0,448.0,142.0,2.9,25.0,330.0,536.17,423.22
2017,4,16,17,15,409.5,126.5,2.85,24.5,278.5,472.15,376.07
2017,4,16,17,30,371.0,111.0,2.8,24.0,227.0,410.05,328.74
2017,4,16,17,45,346.5,91.5,2.75,23.5,182.0,354.69,285.02
2017,4,16,18,0,322.0,72.0,2.7,23.0,137.0,300.68,240.28
2017,4,16,18,15,227.5,53.5,2.7,22.5,92.0,212.01,165.7
2017,4,16,18,30,133.0,35.0,2.7,22.0,47.0,122.66,86.79
2017,4,16,18,45,66.5,17.5,2.7,22.0,23.5,43.27,0.0
2017,4,16,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,17,6,15,5.5,15.0,1.85,19.0,16.0,12.8,0.0
2017,4,17,6,30,11.0,30.0,2.1,19.0,32.0,24.19,13.58
2017,4,17,6,45,44.0,55.5,2.35,19.5,64.0,43.09,31.3
2017,4,17,7,0,77.0,81.0,2.6,20.0,96.0,60.58,47.01
2017,4,17,7,15,119.0,101.5,2.6,20.0,134.0,75.31,60.14
2017,4,17,7,30,161.0,122.0,2.6,20.0,172.0,89.76,72.72
2017,4,17,7,45,148.0,148.0,2.6,20.5,201.5,106.5,86.82
2017,4,17,8,0,135.0,174.0,2.6,21.0,231.0,122.59,100.06
2017,4,17,8,15,123.5,200.0,2.6,21.0,257.5,138.04,112.73
2017,4,17,8,30,112.0,226.0,2.6,21.0,284.0,152.83,124.69
2017,4,17,8,45,91.5,246.0,2.6,21.5,296.5,180.6,137.94
2017,4,17,9,0,71.0,266.0,2.6,22.0,309.0,202.1,153.68
2017,4,17,9,15,72.0,289.0,2.6,22.5,335.5,227.09,172.31
2017,4,17,9,30,73.0,312.0,2.6,23.0,362.0,252.53,191.48
2017,4,17,9,45,40.0,258.0,2.6,23.5,286.0,214.12,162.61
2017,4,17,10,0,7.0,204.0,2.6,24.0,210.0,169.03,128.1
2017,4,17,10,15,95.0,308.0,2.6,24.0,387.0,285.01,216.15
2017,4,17,10,30,183.0,412.0,2.6,24.0,564.0,415.95,313.19
2017,4,17,10,45,138.5,421.0,2.65,24.5,538.0,415.41,312.07
2017,4,17,11,0,94.0,430.0,2.7,25.0,512.0,408.8,306.52
2017,4,17,11,15,86.5,436.5,2.7,25.0,513.5,419.26,314.12
2017,4,17,11,30,79.0,443.0,2.7,25.0,515.0,428.78,320.85
2017,4,17,11,45,44.5,328.5,2.7,25.0,369.0,314.06,236.41
2017,4,17,12,0,10.0,214.0,2.7,25.0,223.0,187.84,141.0
2017,4,17,12,15,9.5,208.0,2.65,25.0,217.0,183.24,137.71
2017,4,17,12,30,9.0,202.0,2.6,25.0,211.0,178.48,134.06
2017,4,17,12,45,15.5,273.5,2.55,25.0,288.0,246.88,186.19
2017,4,17,13,0,22.0,345.0,2.5,25.0,365.0,317.3,238.73
2017,4,17,13,15,11.5,244.5,2.45,25.0,255.5,219.89,165.43
2017,4,17,13,30,1.0,144.0,2.4,25.0,146.0,122.72,90.92
2017,4,17,13,45,1.0,144.5,2.35,25.0,146.0,123.23,91.53
2017,4,17,14,0,1.0,145.0,2.3,25.0,146.0,123.73,92.01
2017,4,17,14,15,0.5,141.0,2.2,24.5,141.5,119.8,89.22
2017,4,17,14,30,0.0,137.0,2.1,24.0,137.0,115.85,86.42
2017,4,17,14,45,0.0,94.5,2.05,24.0,94.5,79.0,57.53
2017,4,17,15,0,0.0,52.0,2.0,24.0,52.0,43.29,29.21
2017,4,17,15,15,0.0,69.0,1.9,23.5,69.0,57.45,40.75
2017,4,17,15,30,0.0,86.0,1.8,23.0,86.0,71.62,52.33
2017,4,17,15,45,0.0,113.0,1.75,23.0,113.0,94.99,71.2
2017,4,17,16,0,0.0,140.0,1.7,23.0,140.0,119.71,91.14
2017,4,17,16,15,18.0,172.0,1.6,22.5,181.5,166.96,129.88
2017,4,17,16,30,36.0,204.0,1.5,22.0,223.0,232.6,182.71
2017,4,17,16,45,98.5,189.5,1.45,22.0,233.0,270.27,214.58
2017,4,17,17,0,161.0,175.0,1.4,22.0,243.0,318.48,254.05
2017,4,17,17,15,128.5,155.0,1.3,21.5,204.5,268.73,215.0
2017,4,17,17,30,96.0,135.0,1.2,21.0,166.0,221.59,177.54
2017,4,17,17,45,77.5,108.5,1.15,21.0,130.0,165.87,132.31
2017,4,17,18,0,59.0,82.0,1.1,21.0,94.0,123.82,97.11
2017,4,17,18,15,29.5,56.0,1.05,20.5,62.0,77.15,57.61
2017,4,17,18,30,0.0,30.0,1.0,20.0,30.0,27.42,15.44
2017,4,17,18,45,0.0,15.0,0.95,19.5,15.0,12.8,0.0
2017,4,17,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,18,6,15,6.5,16.0,1.9,16.5,16.5,13.1,0.0
2017,4,18,6,30,13.0,32.0,2.1,17.0,33.0,25.68,15.21
2017,4,18,6,45,46.5,56.0,2.3,17.5,65.0,43.58,32.06
2017,4,18,7,0,80.0,80.0,2.5,18.0,97.0,60.12,47.03
2017,4,18,7,15,113.0,102.0,2.5,18.5,133.5,75.69,60.85
2017,4,18,7,30,146.0,124.0,2.5,19.0,170.0,90.92,74.02
2017,4,18,7,45,95.5,144.5,2.5,19.5,177.0,104.01,85.01
2017,4,18,8,0,45.0,165.0,2.5,20.0,184.0,120.88,98.98
2017,4,18,8,15,52.0,190.5,2.5,20.5,215.5,137.54,112.5
2017,4,18,8,30,59.0,216.0,2.5,21.0,247.0,153.76,125.42
2017,4,18,8,45,110.5,248.5,2.5,21.5,313.5,183.39,139.53
2017,4,18,9,0,162.0,281.0,2.5,22.0,380.0,216.07,160.69
2017,4,18,9,15,141.5,304.0,2.45,22.5,396.0,243.72,182.16
2017,4,18,9,30,121.0,327.0,2.4,23.0,412.0,269.06,202.28
2017,4,18,9,45,173.0,348.5,2.4,23.5,478.0,314.35,235.38
2017,4,18,10,0,225.0,370.0,2.4,24.0,544.0,366.26,273.7
2017,4,18,10,15,343.5,349.5,2.35,24.0,629.0,421.13,314.36
2017,4,18,10,30,462.0,329.0,2.3,24.0,714.0,490.6,366.3
2017,4,18,10,45,367.5,380.5,2.3,24.5,693.0,510.37,380.84
2017,4,18,11,0,273.0,432.0,2.3,25.0,672.0,519.83,386.84
2017,4,18,11,15,210.5,450.0,2.25,25.0,638.0,513.33,381.8
2017,4,18,11,30,148.0,468.0,2.2,25.0,604.0,501.28,372.32
2017,4,18,11,45,237.5,460.5,2.2,25.5,682.0,575.93,426.14
2017,4,18,12,0,327.0,453.0,2.2,26.0,760.0,663.42,487.19
2017,4,18,12,15,424.0,422.5,2.2,26.0,823.0,743.25,543.12
2017,4,18,12,30,521.0,392.0,2.2,26.0,886.0,824.17,598.91
2017,4,18,12,45,688.5,275.0,2.2,26.5,924.0,892.86,647.36
2017,4,18,13,0,856.0,158.0,2.2,27.0,962.0,953.62,686.81
2017,4,18,13,15,852.5,157.0,2.2,27.0,948.0,972.43,698.55
2017,4,18,13,30,849.0,156.0,2.2,27.0,934.0,987.47,708.38
2017,4,18,13,45,526.5,300.0,2.2,27.0,779.0,836.15,607.01
2017,4,18,14,0,204.0,444.0,2.2,27.0,624.0,639.02,467.35
2017,4,18,14,15,515.0,295.0,2.15,26.5,728.5,837.11,613.0
2017,4,18,14,30,826.0,146.0,2.1,26.0,833.0,993.91,718.84
2017,4,18,14,45,801.5,150.5,2.1,26.0,793.5,974.75,706.09
2017,4,18,15,0,777.0,155.0,2.1,26.0,754.0,952.06,692.99
2017,4,18,15,15,724.5,169.0,2.05,26.0,703.0,917.54,671.71
2017,4,18,15,30,672.0,183.0,2.0,26.0,652.0,873.21,643.97
2017,4,18,15,45,687.0,161.5,2.0,26.0,611.5,852.26,632.19
2017,4,18,16,0,702.0,140.0,2.0,26.0,571.0,826.88,617.2
2017,4,18,16,15,675.0,134.5,1.95,25.5,519.0,778.46,587.18
2017,4,18,16,30,648.0,129.0,1.9,25.0,467.0,728.69,555.83
2017,4,18,16,45,609.5,122.5,1.9,25.0,412.0,667.44,514.9
2017,4,18,17,0,571.0,116.0,1.9,25.0,357.0,606.4,472.49
2017,4,18,17,15,522.5,106.5,1.75,24.5,302.0,528.89,416.51
2017,4,18,17,30,474.0,97.0,1.6,24.0,247.0,461.94,366.37
2017,4,18,17,45,394.0,86.0,1.45,23.5,193.5,376.22,299.53
2017,4,18,18,0,314.0,75.0,1.3,23.0,140.0,297.55,235.81
2017,4,18,18,15,225.5,56.0,1.25,22.5,95.0,212.34,165.18
2017,4,18,18,30,137.0,37.0,1.2,22.0,50.0,126.05,90.35
2017,4,18,18,45,68.5,18.5,1.2,21.5,25.0,57.88,0.0
2017,4,18,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,19,6,15,85.0,18.0,1.3,18.5,26.5,13.98,0.0
2017,4,19,6,30,170.0,36.0,1.5,19.0,53.0,27.64,16.9
2017,4,19,6,45,265.0,52.5,1.7,19.5,99.0,39.89,28.69
2017,4,19,7,0,360.0,69.0,1.9,20.0,145.0,51.86,39.54
2017,4,19,7,15,427.0,81.5,1.95,20.5,198.0,60.53,47.25
2017,4,19,7,30,494.0,94.0,2.0,21.0,251.0,68.96,54.49
2017,4,19,7,45,551.0,100.5,2.05,21.5,308.0,74.1,58.68
2017,4,19,8,0,608.0,107.0,2.1,22.0,365.0,77.05,60.89
2017,4,19,8,15,309.0,142.5,2.1,22.5,274.0,100.74,80.63
2017,4,19,8,30,10.0,178.0,2.1,23.0,183.0,137.96,111.27
2017,4,19,8,45,5.5,172.0,2.1,23.5,175.0,136.21,104.16
2017,4,19,9,0,1.0,166.0,2.1,24.0,167.0,133.31,101.43
2017,4,19,9,15,25.0,232.0,2.15,24.5,249.5,181.21,137.35
2017,4,19,9,30,49.0,298.0,2.2,25.0,332.0,237.17,178.91
2017,4,19,9,45,79.0,334.0,2.25,25.5,393.5,279.23,209.45
2017,4,19,10,0,109.0,370.0,2.3,26.0,455.0,325.85,243.45
2017,4,19,10,15,158.0,391.5,2.35,26.0,520.5,371.94,277.34
2017,4,19,10,30,207.0,413.0,2.4,26.0,586.0,427.92,318.57
2017,4,19,10,45,240.5,422.5,2.45,26.5,630.5,472.09,350.44
2017,4,19,11,0,274.0,432.0,2.5,27.0,675.0,519.82,384.55
2017,4,19,11,15,288.0,440.0,2.6,27.0,700.0,557.41,411.86
2017,4,19,11,30,302.0,448.0,2.7,27.0,725.0,595.81,439.51
2017,4,19,11,45,573.0,306.0,2.8,27.5,841.0,706.64,521.53
2017,4,19,12,0,844.0,164.0,2.9,28.0,957.0,822.91,605.36
2017,4,19,12,15,844.5,164.0,2.95,28.0,961.0,858.94,628.67
2017,4,19,12,30,845.0,164.0,3.0,28.0,965.0,892.05,650.6
2017,4,19,12,45,564.0,315.5,3.1,28.5,849.5,816.79,595.41
2017,4,19,13,0,283.0,467.0,3.2,29.0,734.0,709.87,515.95
2017,4,19,13,15,562.5,312.5,3.25,29.0,832.5,852.77,621.39
2017,4,19,13,30,842.0,158.0,3.3,29.0,931.0,981.29,709.35
2017,4,19,13,45,536.5,299.5,3.4,29.0,788.5,844.1,615.58
2017,4,19,14,0,231.0,441.0,3.5,29.0,646.0,661.55,485.04
2017,4,19,14,15,271.5,416.5,3.5,29.0,649.0,701.34,515.25
2017,4,19,14,30,312.0,392.0,3.5,29.0,652.0,721.46,530.99
2017,4,19,14,45,556.0,266.5,3.55,29.0,705.5,853.33,628.91
2017,4,19,15,0,800.0,141.0,3.6,29.0,759.0,958.16,701.89
2017,4,19,15,15,785.5,138.0,3.6,28.5,716.0,933.86,687.86
2017,4,19,15,30,771.0,135.0,3.6,28.0,673.0,906.35,672.63
2017,4,19,15,45,492.5,207.0,3.6,28.0,541.5,710.28,537.23
2017,4,19,16,0,214.0,279.0,3.6,28.0,410.0,489.95,374.41
2017,4,19,16,15,229.0,251.0,3.5,27.5,380.5,469.45,362.63
2017,4,19,16,30,244.0,223.0,3.4,27.0,351.0,464.32,360.99
2017,4,19,16,45,430.0,163.0,3.35,27.0,357.5,557.8,435.92
2017,4,19,17,0,616.0,103.0,3.3,27.0,364.0,625.45,489.67
2017,4,19,17,15,569.5,95.0,3.05,26.5,308.5,556.23,438.55
2017,4,19,17,30,523.0,87.0,2.8,26.0,253.0,488.86,387.75
2017,4,19,17,45,459.5,75.5,2.6,25.5,200.0,409.29,325.66
2017,4,19,18,0,396.0,64.0,2.4,25.0,147.0,330.75,262.09
2017,4,19,18,15,298.0,49.0,2.45,24.0,100.5,240.78,187.76
2017,4,19,18,30,200.0,34.0,2.5,23.0,54.0,161.55,117.52
2017,4,19,18,45,100.0,17.0,2.55,22.5,27.0,75.3,0.0
2017,4,19,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,20,6,15,111.5,17.5,2.6,20.5,29.0,13.63,0.0
2017,4,20,6,30,223.0,35.0,2.8,21.0,58.0,27.03,16.42
2017,4,20,6,45,325.0,49.0,3.0,21.5,106.0,37.56,26.48
2017,4,20,7,0,427.0,63.0,3.2,22.0,154.0,49.86,37.5
2017,4,20,7,15,213.5,55.0,3.3,22.5,100.5,40.19,29.3
2017,4,20,7,30,0.0,47.0,3.4,23.0,47.0,38.86,28.1
2017,4,20,7,45,0.0,82.5,3.5,23.5,82.5,67.67,52.74
2017,4,20,8,0,0.0,118.0,3.6,24.0,118.0,94.34,75.09
2017,4,20,8,15,0.0,105.0,3.55,24.0,105.0,85.66,67.44
2017,4,20,8,30,0.0,92.0,3.5,24.0,92.0,76.21,59.23
2017,4,20,8,45,0.0,125.5,3.5,24.5,125.5,102.15,77.01
2017,4,20,9,0,0.0,159.0,3.5,25.0,159.0,128.05,97.1
2017,4,20,9,15,0.0,146.0,3.45,25.5,146.0,119.11,89.53
2017,4,20,9,30,0.0,133.0,3.4,26.0,133.0,109.47,81.53
2017,4,20,9,45,2.5,160.5,3.35,26.5,163.0,132.36,98.97
2017,4,20,10,0,5.0,188.0,3.3,27.0,193.0,155.72,116.57
2017,4,20,10,15,28.5,280.5,3.25,27.0,305.0,236.44,177.77
2017,4,20,10,30,52.0,373.0,3.2,27.0,417.0,322.93,242.08
2017,4,20,10,45,100.5,410.0,3.15,27.5,498.0,385.61,287.52
2017,4,20,11,0,149.0,447.0,3.1,28.0,579.0,454.85,337.19
2017,4,20,11,15,82.0,365.0,3.1,28.0,437.5,357.38,266.12
2017,4,20,11,30,15.0,283.0,3.1,28.0,296.0,246.54,183.5
2017,4,20,11,45,181.5,364.5,3.1,28.5,535.5,452.4,337.47
2017,4,20,12,0,348.0,446.0,3.1,29.0,775.0,672.24,492.31
2017,4,20,12,15,608.5,298.0,3.1,29.0,874.5,786.05,575.04
2017,4,20,12,30,869.0,150.0,3.1,29.0,974.0,887.47,646.16
2017,4,20,12,45,570.5,310.5,3.1,29.5,851.0,816.84,593.25
2017,4,20,13,0,272.0,471.0,3.1,30.0,728.0,702.56,508.19
2017,4,20,13,15,562.5,311.5,3.1,30.0,832.5,850.59,616.65
2017,4,20,13,30,853.0,152.0,3.1,30.0,937.0,970.35,697.97
2017,4,20,13,45,843.5,153.0,3.1,30.0,914.5,991.66,711.24
2017,4,20,14,0,834.0,154.0,3.1,30.0,892.0,995.02,713.94
2017,4,20,14,15,826.0,152.0,3.05,29.5,863.0,992.89,714.45
2017,4,20,14,30,818.0,150.0,3.0,29.0,834.0,986.9,712.66
2017,4,20,14,45,594.0,244.0,3.0,29.0,729.0,871.92,637.17
2017,4,20,15,0,370.0,338.0,3.0,29.0,624.0,725.38,534.62
2017,4,20,15,15,564.5,240.0,3.0,29.0,649.0,827.26,611.48
2017,4,20,15,30,759.0,142.0,3.0,29.0,674.0,900.69,663.19
2017,4,20,15,45,741.0,137.0,3.05,29.0,626.0,871.51,645.18
2017,4,20,16,0,723.0,132.0,3.1,29.0,578.0,833.31,621.75
2017,4,20,16,15,381.5,170.5,3.05,28.5,404.0,548.8,420.95
2017,4,20,16,30,40.0,209.0,3.0,28.0,230.0,240.39,184.36
2017,4,20,16,45,321.0,158.5,3.0,28.0,297.5,444.69,349.04
2017,4,20,17,0,602.0,108.0,3.0,28.0,365.0,618.76,482.34
2017,4,20,17,15,555.5,99.5,2.75,27.5,309.5,549.57,430.68
2017,4,20,17,30,509.0,91.0,2.5,27.0,254.0,482.23,380.21
2017,4,20,17,45,442.5,79.5,2.3,26.5,201.0,396.69,314.06
2017,4,20,18,0,376.0,68.0,2.1,26.0,148.0,323.03,254.55
2017,4,20,18,15,280.0,52.0,2.1,25.0,101.5,234.25,181.71
2017,4,20,18,30,184.0,36.0,2.1,24.0,55.0,155.93,113.33
2017,4,20,18,45,92.0,18.0,2.15,23.5,27.5,73.48,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,21,6,15,94.5,19.0,3.2,20.5,29.0,14.74,0.0
2017,4,21,6,30,189.0,38.0,3.5,21.0,58.0,29.16,18.32
2017,4,21,6,45,290.0,53.5,3.8,21.5,106.0,40.68,29.18
2017,4,21,7,0,391.0,69.0,4.1,22.0,154.0,51.98,39.34
2017,4,21,7,15,195.5,87.0,4.25,22.5,129.5,64.77,50.53
2017,4,21,7,30,0.0,105.0,4.4,23.0,105.0,82.84,65.96
2017,4,21,7,45,2.0,124.0,4.55,23.5,125.0,97.35,78.05
2017,4,21,8,0,4.0,143.0,4.7,24.0,145.0,111.73,89.8
2017,4,21,8,15,178.0,175.0,4.7,24.5,269.0,125.09,100.48
2017,4,21,8,30,352.0,207.0,4.7,25.0,393.0,138.7,111.21
2017,4,21,8,45,540.5,169.5,4.75,25.5,489.0,142.58,93.01
2017,4,21,9,0,729.0,132.0,4.8,26.0,585.0,180.5,107.47
2017,4,21,9,15,408.0,228.0,4.75,26.0,485.0,235.34,163.33
2017,4,21,9,30,87.0,324.0,4.7,26.0,385.0,263.82,198.16
2017,4,21,9,45,158.0,349.0,4.7,26.5,469.0,309.43,230.81
2017,4,21,10,0,229.0,374.0,4.7,27.0,553.0,369.83,275.22
2017,4,21,10,15,522.0,263.0,4.7,27.5,694.5,433.94,321.44
2017,4,21,10,30,815.0,152.0,4.7,28.0,836.0,531.12,394.53
2017,4,21,10,45,562.0,289.0,4.75,28.5,768.5,546.77,407.04
2017,4,21,11,0,309.0,426.0,4.8,29.0,701.0,535.1,397.0
2017,4,21,11,15,166.0,384.5,4.8,29.0,533.0,430.72,321.2
2017,4,21,11,30,23.0,343.0,4.8,29.0,365.0,301.76,224.54
2017,4,21,11,45,87.5,414.5,4.85,29.5,497.5,418.17,310.96
2017,4,21,12,0,152.0,486.0,4.9,30.0,630.0,545.43,402.29
2017,4,21,12,15,497.5,326.0,4.85,30.0,799.0,719.02,532.22
2017,4,21,12,30,843.0,166.0,4.8,30.0,968.0,889.66,654.13
2017,4,21,12,45,844.0,164.5,4.8,30.0,964.0,918.57,672.54
2017,4,21,13,0,845.0,163.0,4.8,30.0,960.0,944.21,689.63
2017,4,21,13,15,493.5,317.0,4.8,30.0,781.0,790.06,580.88
2017,4,21,13,30,142.0,471.0,4.8,30.0,602.0,588.25,432.11
2017,4,21,13,45,137.5,459.0,4.8,30.5,583.5,579.78,426.48
2017,4,21,14,0,133.0,447.0,4.8,31.0,565.0,570.07,419.28
2017,4,21,14,15,237.0,416.0,4.7,31.0,618.0,646.35,476.45
2017,4,21,14,30,341.0,385.0,4.6,31.0,671.0,740.45,544.27
2017,4,21,14,45,571.5,263.5,4.6,31.0,717.5,862.53,634.69
2017,4,21,15,0,802.0,142.0,4.6,31.0,764.0,957.75,701.21
2017,4,21,15,15,788.0,138.5,4.55,30.5,721.5,933.37,686.97
2017,4,21,15,30,774.0,135.0,4.5,30.0,679.0,905.76,671.32
2017,4,21,15,45,756.5,130.5,4.45,30.0,631.0,870.82,649.3
2017,4,21,16,0,739.0,126.0,4.4,30.0,583.0,839.02,629.38
2017,4,21,16,15,714.0,121.0,4.2,29.5,531.0,792.08,599.39
2017,4,21,16,30,689.0,116.0,4.0,29.0,479.0,743.62,567.97
2017,4,21,16,45,655.5,109.5,3.85,29.0,424.0,685.4,528.06
2017,4,21,17,0,622.0,103.0,3.7,29.0,369.0,627.03,487.31
2017,4,21,17,15,576.0,95.0,3.4,28.5,313.5,558.14,437.31
2017,4,21,17,30,530.0,87.0,3.1,28.0,258.0,491.07,386.95
2017,4,21,17,45,462.5,76.5,2.8,27.5,204.5,409.98,323.92
2017,4,21,18,0,395.0,66.0,2.5,27.0,151.0,330.44,259.91
2017,4,21,18,15,298.0,51.0,2.55,26.0,104.0,241.46,187.05
2017,4,21,18,30,201.0,36.0,2.6,25.0,57.0,163.06,118.89
2017,4,21,18,45,100.5,18.0,2.65,24.5,28.5,77.02,0.0
2017,4,21,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,22,6,15,57.5,21.5,3.8,16.5,28.0,16.91,0.0
2017,4,22,6,30,115.0,43.0,4.2,16.0,56.0,32.97,22.11
2017,4,22,6,45,189.5,65.5,4.65,16.0,101.5,49.41,37.54
2017,4,22,7,0,264.0,88.0,5.1,16.0,147.0,65.49,52.26
2017,4,22,7,15,132.0,90.0,5.2,16.0,119.5,68.74,55.4
2017,4,22,7,30,0.0,92.0,5.3,16.0,92.0,73.85,59.93
2017,4,22,7,45,0.0,93.5,5.45,16.0,93.5,75.9,61.6
2017,4,22,8,0,0.0,95.0,5.6,16.0,95.0,77.7,62.97
2017,4,22,8,15,3.0,133.5,5.55,16.0,135.5,106.45,87.79
2017,4,22,8,30,6.0,172.0,5.5,16.0,176.0,134.15,111.36
2017,4,22,8,45,3.5,168.5,5.5,16.5,171.0,133.79,105.45
2017,4,22,9,0,1.0,165.0,5.5,17.0,166.0,132.67,104.04
2017,4,22,9,15,1.0,164.5,5.45,17.0,165.5,133.44,104.35
2017,4,22,9,30,1.0,164.0,5.4,17.0,165.0,133.93,104.46
2017,4,22,9,45,1.5,161.5,5.35,17.5,163.0,132.83,103.1
2017,4,22,10,0,2.0,159.0,5.3,18.0,161.0,131.63,101.7
2017,4,22,10,15,9.5,224.0,5.2,18.5,232.5,187.15,145.6
2017,4,22,10,30,17.0,289.0,5.1,19.0,304.0,243.75,189.6
2017,4,22,10,45,53.5,361.5,5.1,19.5,409.0,321.98,249.84
2017,4,22,11,0,90.0,434.0,5.1,20.0,514.0,407.97,314.98
2017,4,22,11,15,51.0,342.5,5.05,20.0,388.5,318.32,246.2
2017,4,22,11,30,12.0,251.0,5.0,20.0,263.0,217.78,167.87
2017,4,22,11,45,13.0,265.5,5.0,20.5,278.5,232.06,178.75
2017,4,22,12,0,14.0,280.0,5.0,21.0,294.0,246.56,189.58
2017,4,22,12,15,32.0,356.5,5.0,21.0,387.5,336.73,259.1
2017,4,22,12,30,50.0,433.0,5.0,21.0,481.0,425.25,326.0
2017,4,22,12,45,64.0,447.0,5.0,21.0,508.0,456.44,349.54
2017,4,22,13,0,78.0,461.0,5.0,21.0,535.0,488.55,373.85
2017,4,22,13,15,110.0,466.0,5.0,21.0,568.5,529.59,405.35
2017,4,22,13,30,142.0,471.0,5.0,21.0,602.0,587.49,448.87
2017,4,22,13,45,87.5,418.0,5.05,21.5,498.5,473.04,362.84
2017,4,22,14,0,33.0,365.0,5.1,22.0,395.0,371.76,285.31
2017,4,22,14,15,63.5,384.5,5.1,21.5,439.0,424.54,327.45
2017,4,22,14,30,94.0,404.0,5.1,21.0,483.0,478.35,369.86
2017,4,22,14,45,97.0,387.0,5.15,21.0,465.0,467.31,362.34
2017,4,22,15,0,100.0,370.0,5.2,21.0,447.0,455.63,354.57
2017,4,22,15,15,56.0,299.0,5.2,21.0,342.0,340.34,266.13
2017,4,22,15,30,12.0,228.0,5.2,21.0,237.0,211.5,164.79
2017,4,22,15,45,6.0,178.0,5.25,21.0,182.5,159.57,123.91
2017,4,22,16,0,0.0,128.0,5.3,21.0,128.0,108.56,83.03
2017,4,22,16,15,8.0,158.0,5.2,20.5,162.5,144.07,112.64
2017,4,22,16,30,16.0,188.0,5.1,20.0,197.0,181.84,144.09
2017,4,22,16,45,8.0,149.5,5.1,20.0,154.0,138.36,108.93
2017,4,22,17,0,0.0,111.0,5.1,20.0,111.0,95.67,73.99
2017,4,22,17,15,241.5,105.5,4.95,19.5,184.0,301.04,249.13
2017,4,22,17,30,483.0,100.0,4.8,19.0,257.0,466.5,384.82
2017,4,22,17,45,421.0,86.5,4.65,18.5,204.0,389.29,321.03
2017,4,22,18,0,359.0,73.0,4.5,18.0,151.0,317.19,260.04
2017,4,22,18,15,267.5,56.0,4.35,17.5,104.0,230.95,185.64
2017,4,22,18,30,176.0,39.0,4.2,17.0,57.0,154.61,116.88
2017,4,22,18,45,88.0,19.5,4.1,16.5,28.5,74.15,0.14
2017,4,22,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,6,15,151.0,19.0,3.35,9.5,36.5,14.82,0.49
2017,4,23,6,30,302.0,38.0,3.5,10.0,73.0,31.23,21.37
2017,4,23,6,45,404.5,50.5,3.7,11.0,125.0,40.71,30.67
2017,4,23,7,0,507.0,63.0,3.9,12.0,177.0,49.98,39.28
2017,4,23,7,15,573.0,71.5,4.1,13.0,235.0,55.51,44.27
2017,4,23,7,30,639.0,80.0,4.3,14.0,293.0,60.93,48.92
2017,4,23,7,45,684.0,86.5,4.5,15.0,352.0,64.5,51.76
2017,4,23,8,0,729.0,93.0,4.7,16.0,411.0,67.96,54.41
2017,4,23,8,15,760.0,98.0,4.75,16.5,469.0,70.07,55.93
2017,4,23,8,30,791.0,103.0,4.8,17.0,527.0,78.93,63.28
2017,4,23,8,45,815.0,107.0,4.9,17.5,582.0,124.89,73.17
2017,4,23,9,0,839.0,111.0,5.0,18.0,637.0,186.41,110.97
2017,4,23,9,15,856.0,114.0,4.95,18.5,687.0,248.44,160.01
2017,4,23,9,30,873.0,117.0,4.9,19.0,737.0,311.91,214.57
2017,4,23,9,45,887.5,119.0,4.85,19.5,781.5,379.16,273.13
2017,4,23,10,0,902.0,121.0,4.8,20.0,826.0,441.72,327.38
2017,4,23,10,15,911.0,123.0,4.7,20.5,863.5,502.01,378.47
2017,4,23,10,30,920.0,125.0,4.6,21.0,901.0,561.52,427.22
2017,4,23,10,45,928.5,125.5,4.55,21.5,931.0,618.61,472.58
