Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,11,0,937.0,126.0,4.5,22.0,961.0,674.34,515.37
2017,4,23,11,15,941.0,127.0,4.45,22.0,982.5,725.94,554.84
2017,4,23,11,30,945.0,128.0,4.4,22.0,1004.0,775.32,591.66
2017,4,23,11,45,947.5,129.0,4.35,22.5,1017.0,821.17,623.81
2017,4,23,12,0,950.0,130.0,4.3,23.0,1030.0,864.33,651.85
2017,4,23,12,15,950.5,130.0,4.25,23.0,1034.0,902.15,677.21
2017,4,23,12,30,951.0,130.0,4.2,23.0,1038.0,936.81,700.29
2017,4,23,12,45,951.5,129.0,4.2,23.5,1033.5,967.26,719.32
2017,4,23,13,0,952.0,128.0,4.2,24.0,1029.0,994.2,735.93
2017,4,23,13,15,949.0,127.0,4.15,24.0,1015.5,1014.18,749.08
2017,4,23,13,30,946.0,126.0,4.1,24.0,1002.0,1030.19,759.7
2017,4,23,13,45,942.5,124.5,4.1,24.0,980.0,1041.2,767.48
2017,4,23,14,0,939.0,123.0,4.1,24.0,958.0,1048.08,772.72
2017,4,23,14,15,932.5,121.5,4.05,24.0,927.5,1047.89,773.14
2017,4,23,14,30,926.0,120.0,4.0,24.0,897.0,1043.57,771.06
2017,4,23,14,45,914.0,119.0,4.0,24.0,858.5,1030.35,763.6
2017,4,23,15,0,902.0,118.0,4.0,24.0,820.0,1013.27,753.75
2017,4,23,15,15,889.5,115.5,3.9,24.0,775.5,990.41,739.53
2017,4,23,15,30,877.0,113.0,3.8,24.0,731.0,975.06,730.49
2017,4,23,15,45,861.5,109.0,3.75,24.0,681.5,940.43,708.73
2017,4,23,16,0,846.0,105.0,3.7,24.0,632.0,902.77,684.94
2017,4,23,16,15,823.5,101.5,3.55,23.5,577.0,856.83,655.94
2017,4,23,16,30,801.0,98.0,3.4,23.0,522.0,808.83,625.11
2017,4,23,16,45,771.0,92.5,3.3,23.0,464.5,750.8,585.62
2017,4,23,17,0,741.0,87.0,3.2,23.0,407.0,696.1,547.81
2017,4,23,17,15,697.5,81.0,2.75,22.0,348.0,626.85,498.78
2017,4,23,17,30,654.0,75.0,2.3,21.0,289.0,558.98,447.84
2017,4,23,17,45,589.5,67.0,1.9,20.0,231.5,477.35,384.12
2017,4,23,18,0,525.0,59.0,1.5,19.0,174.0,400.2,321.17
2017,4,23,18,15,419.0,47.5,1.45,18.0,122.0,302.5,240.27
2017,4,23,18,30,313.0,36.0,1.4,17.0,70.0,215.41,163.32
2017,4,23,18,45,156.5,18.0,1.35,16.5,35.0,102.88,13.34
2017,4,23,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,24,6,15,149.5,20.0,0.9,11.5,37.5,15.58,2.31
2017,4,24,6,30,299.0,40.0,1.0,12.0,75.0,30.97,21.13
2017,4,24,6,45,391.0,53.5,1.15,13.0,126.0,43.12,32.63
2017,4,24,7,0,483.0,67.0,1.3,14.0,177.0,53.05,41.74
2017,4,24,7,15,559.5,67.0,1.35,15.0,229.0,51.73,40.58
2017,4,24,7,30,636.0,67.0,1.4,16.0,281.0,51.04,39.8
2017,4,24,7,45,660.0,85.5,1.5,17.0,343.0,63.39,50.37
2017,4,24,8,0,684.0,104.0,1.6,18.0,405.0,75.09,60.13
2017,4,24,8,15,716.0,110.0,1.7,18.5,462.0,77.5,61.84
2017,4,24,8,30,748.0,116.0,1.8,19.0,519.0,79.77,63.42
2017,4,24,8,45,766.0,123.0,1.95,20.0,571.5,125.89,74.43
2017,4,24,9,0,784.0,130.0,2.1,21.0,624.0,186.31,111.36
2017,4,24,9,15,801.5,134.0,2.05,21.5,673.0,252.47,162.38
2017,4,24,9,30,819.0,138.0,2.0,22.0,722.0,313.44,213.0
2017,4,24,9,45,830.5,142.0,2.0,22.5,764.5,373.82,264.17
2017,4,24,10,0,842.0,146.0,2.0,23.0,807.0,434.51,314.78
2017,4,24,10,15,852.0,148.5,2.05,23.5,843.5,493.44,362.82
2017,4,24,10,30,862.0,151.0,2.1,24.0,880.0,551.96,408.97
2017,4,24,10,45,866.0,155.0,2.15,24.5,908.0,607.69,451.55
2017,4,24,11,0,870.0,159.0,2.2,25.0,936.0,661.91,491.62
2017,4,24,11,15,874.5,160.5,2.3,25.0,957.0,712.68,529.4
2017,4,24,11,30,879.0,162.0,2.4,25.0,978.0,761.52,565.01
2017,4,24,11,45,889.0,157.5,2.5,25.5,992.5,799.16,591.58
2017,4,24,12,0,899.0,153.0,2.6,26.0,1007.0,841.78,619.93
2017,4,24,12,15,899.0,153.0,2.7,26.0,1010.5,877.58,643.98
2017,4,24,12,30,899.0,153.0,2.8,26.0,1014.0,910.4,666.08
2017,4,24,12,45,893.5,155.5,2.95,26.5,1007.5,937.34,683.37
2017,4,24,13,0,888.0,158.0,3.1,27.0,1001.0,960.79,698.42
2017,4,24,13,15,884.0,157.5,3.15,27.0,986.5,979.44,711.06
2017,4,24,13,30,880.0,157.0,3.2,27.0,972.0,994.36,721.43
2017,4,24,13,45,871.0,157.5,3.3,27.0,948.5,1016.25,736.85
2017,4,24,14,0,862.0,158.0,3.4,27.0,925.0,1019.74,740.44
2017,4,24,14,15,853.5,155.5,3.45,27.0,894.5,1016.68,739.69
2017,4,24,14,30,845.0,153.0,3.5,27.0,864.0,1009.63,736.55
2017,4,24,14,45,833.5,150.5,3.55,27.0,826.5,995.78,729.1
2017,4,24,15,0,822.0,148.0,3.6,27.0,789.0,978.21,719.34
2017,4,24,15,15,807.5,144.5,3.55,26.5,745.0,953.15,705.43
2017,4,24,15,30,793.0,141.0,3.5,26.0,701.0,924.79,689.33
2017,4,24,15,45,776.5,130.5,3.5,26.0,647.5,884.1,663.74
2017,4,24,16,0,760.0,120.0,3.5,26.0,594.0,840.57,636.03
2017,4,24,16,15,731.5,121.0,3.25,25.5,545.0,802.16,611.53
2017,4,24,16,30,703.0,122.0,3.0,25.0,496.0,757.28,582.13
2017,4,24,16,45,670.0,115.5,2.75,25.0,440.5,699.12,541.71
2017,4,24,17,0,637.0,109.0,2.5,25.0,385.0,640.7,500.38
2017,4,24,17,15,590.5,100.5,2.25,24.0,328.0,570.48,450.18
2017,4,24,17,30,544.0,92.0,2.0,23.0,271.0,502.04,399.49
2017,4,24,17,45,483.0,80.5,1.8,22.5,216.5,423.65,338.49
2017,4,24,18,0,422.0,69.0,1.6,22.0,162.0,346.49,276.14
2017,4,24,18,15,324.0,54.5,1.65,21.0,113.5,256.79,202.3
2017,4,24,18,30,226.0,40.0,1.7,20.0,65.0,177.74,133.55
2017,4,24,18,45,113.0,20.0,1.75,19.5,32.5,85.28,17.51
2017,4,24,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,25,6,15,88.5,23.0,3.5,17.5,34.0,18.17,4.72
2017,4,25,6,30,177.0,46.0,3.8,18.0,68.0,35.42,24.34
2017,4,25,6,45,266.0,64.0,4.15,18.5,116.0,48.12,36.17
2017,4,25,7,0,355.0,82.0,4.5,19.0,164.0,60.88,47.69
2017,4,25,7,15,419.5,94.5,4.75,19.5,217.5,69.25,55.08
2017,4,25,7,30,484.0,107.0,5.0,20.0,271.0,77.37,62.01
2017,4,25,7,45,242.0,96.0,5.25,21.0,178.0,70.93,56.04
2017,4,25,8,0,0.0,85.0,5.5,22.0,85.0,70.24,55.03
2017,4,25,8,15,0.0,97.0,5.5,22.5,97.0,79.79,62.85
2017,4,25,8,30,0.0,109.0,5.5,23.0,109.0,89.27,70.49
2017,4,25,8,45,0.5,137.0,5.55,24.0,137.5,110.89,84.15
2017,4,25,9,0,1.0,165.0,5.6,25.0,166.0,132.75,100.85
2017,4,25,9,15,4.0,184.5,5.6,25.5,188.0,149.08,113.05
2017,4,25,9,30,7.0,204.0,5.6,26.0,210.0,165.97,125.63
2017,4,25,9,45,20.5,262.5,5.65,26.5,279.5,216.07,163.53
2017,4,25,10,0,34.0,321.0,5.7,27.0,349.0,262.26,198.03
2017,4,25,10,15,28.5,319.0,5.7,27.5,343.0,264.47,199.2
2017,4,25,10,30,23.0,317.0,5.7,28.0,337.0,268.43,201.68
2017,4,25,10,45,32.5,353.0,5.7,28.5,382.0,303.25,227.28
2017,4,25,11,0,42.0,389.0,5.7,29.0,427.0,342.92,256.2
2017,4,25,11,15,64.5,423.5,5.65,29.5,483.5,391.79,291.73
2017,4,25,11,30,87.0,458.0,5.6,30.0,540.0,443.77,329.1
2017,4,25,11,45,166.5,471.0,5.6,30.5,629.0,527.45,390.06
2017,4,25,12,0,246.0,484.0,5.6,31.0,718.0,614.64,452.47
2017,4,25,12,15,337.0,452.0,5.55,31.0,774.0,685.07,503.74
2017,4,25,12,30,428.0,420.0,5.5,31.0,830.0,760.39,557.86
2017,4,25,12,45,426.0,417.5,5.45,31.5,824.0,777.91,568.61
2017,4,25,13,0,424.0,415.0,5.4,32.0,818.0,793.14,577.96
2017,4,25,13,15,621.0,296.5,5.4,32.0,877.5,885.39,646.51
2017,4,25,13,30,818.0,178.0,5.4,32.0,937.0,968.6,704.87
2017,4,25,13,45,812.5,176.0,5.4,32.0,916.0,976.46,710.18
2017,4,25,14,0,807.0,174.0,5.4,32.0,895.0,980.5,713.53
2017,4,25,14,15,502.0,297.0,5.4,32.0,741.0,817.01,600.14
2017,4,25,14,30,197.0,420.0,5.4,32.0,587.0,612.49,451.27
2017,4,25,14,45,479.5,293.0,5.4,32.0,674.5,797.19,589.81
2017,4,25,15,0,762.0,166.0,5.4,32.0,762.0,944.67,694.99
2017,4,25,15,15,747.0,162.0,5.35,32.0,719.5,919.38,678.27
2017,4,25,15,30,732.0,158.0,5.3,32.0,677.0,891.04,660.48
2017,4,25,15,45,709.0,154.5,5.25,32.0,628.5,853.09,636.1
2017,4,25,16,0,686.0,151.0,5.2,32.0,580.0,812.93,610.08
2017,4,25,16,15,660.0,145.0,5.1,31.5,528.5,765.53,579.73
2017,4,25,16,30,634.0,139.0,5.0,31.0,477.0,716.77,547.96
2017,4,25,16,45,600.5,130.5,4.9,30.5,423.0,658.32,508.21
2017,4,25,17,0,567.0,122.0,4.8,30.0,369.0,599.8,467.05
2017,4,25,17,15,520.5,112.5,4.65,29.5,314.0,525.01,412.4
2017,4,25,17,30,474.0,103.0,4.5,29.0,259.0,460.15,363.43
2017,4,25,17,45,412.5,89.5,4.35,28.5,206.5,384.09,304.08
2017,4,25,18,0,351.0,76.0,4.2,28.0,154.0,313.07,246.62
2017,4,25,18,15,261.5,58.5,4.35,27.0,107.5,228.23,176.96
2017,4,25,18,30,172.0,41.0,4.5,26.0,61.0,152.91,112.66
2017,4,25,18,45,86.0,20.5,4.65,25.5,30.5,67.01,17.04
2017,4,25,19,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,26,6,15,28.0,25.0,2.65,22.5,28.5,19.92,6.61
2017,4,26,6,30,56.0,50.0,2.9,23.0,57.0,38.21,26.21
2017,4,26,6,45,123.5,77.5,3.2,23.5,103.5,57.73,43.6
2017,4,26,7,0,191.0,105.0,3.5,24.0,150.0,76.04,59.65
2017,4,26,7,15,249.0,126.0,3.6,24.5,201.0,90.27,71.86
2017,4,26,7,30,307.0,147.0,3.7,25.0,252.0,104.08,83.36
2017,4,26,7,45,382.0,154.0,3.8,25.5,308.5,109.28,87.35
2017,4,26,8,0,457.0,161.0,3.9,26.0,365.0,109.41,86.97
2017,4,26,8,15,494.5,171.0,3.95,26.5,418.0,114.04,90.32
2017,4,26,8,30,532.0,181.0,4.0,27.0,471.0,118.4,93.4
2017,4,26,8,45,596.0,173.5,4.05,27.5,528.0,149.14,95.38
2017,4,26,9,0,660.0,166.0,4.1,28.0,585.0,194.65,120.12
2017,4,26,9,15,682.5,171.0,4.35,28.5,633.5,248.83,160.7
2017,4,26,9,30,705.0,176.0,4.6,29.0,682.0,305.43,206.56
2017,4,26,9,45,750.0,165.0,4.85,29.5,732.0,359.76,251.29
2017,4,26,10,0,795.0,154.0,5.1,30.0,782.0,421.84,301.99
2017,4,26,10,15,808.0,157.0,5.3,30.0,820.0,479.59,349.88
2017,4,26,10,30,821.0,160.0,5.5,30.0,858.0,537.38,396.78
2017,4,26,10,45,849.0,151.0,5.75,30.5,893.5,593.67,440.93
2017,4,26,11,0,877.0,142.0,6.0,31.0,929.0,647.98,482.76
2017,4,26,11,15,883.5,143.5,6.15,31.0,952.0,698.5,521.52
2017,4,26,11,30,890.0,145.0,6.3,31.0,975.0,747.21,558.26
2017,4,26,11,45,903.0,141.0,6.45,31.5,992.0,794.42,592.29
2017,4,26,12,0,916.0,137.0,6.6,32.0,1009.0,839.81,623.1
2017,4,26,12,15,918.0,137.0,6.6,32.0,1015.0,877.45,648.73
2017,4,26,12,30,920.0,137.0,6.6,32.0,1021.0,912.17,672.3
2017,4,26,12,45,922.5,135.5,6.6,32.0,1018.0,942.96,693.17
2017,4,26,13,0,925.0,134.0,6.6,32.0,1015.0,970.46,711.83
2017,4,26,13,15,924.0,133.5,6.55,32.0,1003.0,992.12,726.35
2017,4,26,13,30,923.0,133.0,6.5,32.0,991.0,1010.02,738.45
2017,4,26,13,45,918.0,133.0,6.45,32.0,970.0,1020.7,745.82
2017,4,26,14,0,913.0,133.0,6.4,32.0,949.0,1027.38,750.69
2017,4,26,14,15,906.5,131.5,6.35,31.5,919.5,1027.14,752.67
2017,4,26,14,30,900.0,130.0,6.3,31.0,890.0,1022.89,752.15
2017,4,26,14,45,894.0,126.0,6.3,31.0,854.0,1012.63,746.51
2017,4,26,15,0,888.0,122.0,6.3,31.0,818.0,998.42,738.36
2017,4,26,15,15,874.5,119.5,6.25,30.5,773.0,974.82,725.18
2017,4,26,15,30,861.0,117.0,6.2,30.0,728.0,958.88,717.31
2017,4,26,15,45,841.0,114.5,6.2,29.5,677.5,922.21,695.35
2017,4,26,16,0,821.0,112.0,6.2,29.0,627.0,882.78,671.32
2017,4,26,16,15,796.5,108.0,6.05,28.5,572.0,835.33,640.61
2017,4,26,16,30,772.0,104.0,5.9,28.0,517.0,786.03,608.16
2017,4,26,16,45,733.0,100.5,5.8,27.5,458.5,728.79,569.54
2017,4,26,17,0,694.0,97.0,5.7,27.0,400.0,667.29,526.88
2017,4,26,17,15,648.0,90.0,5.5,26.0,341.5,597.19,476.59
2017,4,26,17,30,602.0,83.0,5.3,25.0,283.0,528.76,425.08
2017,4,26,17,45,532.0,74.5,5.1,24.5,226.5,445.79,359.22
2017,4,26,18,0,462.0,66.0,4.9,24.0,170.0,367.79,294.99
2017,4,26,18,15,359.0,53.0,4.75,23.0,120.0,271.08,214.32
2017,4,26,18,30,256.0,40.0,4.6,22.0,70.0,189.88,143.41
2017,4,26,18,45,128.0,20.0,4.45,21.5,35.0,91.37,31.63
2017,4,26,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,5,45,12.0,4.0,1.25,10.5,4.5,0.0,0.0
2017,4,27,6,0,24.0,8.0,1.4,11.0,9.0,6.83,0.0
2017,4,27,6,15,155.5,25.5,1.65,11.5,44.5,19.77,7.96
2017,4,27,6,30,287.0,43.0,1.9,12.0,80.0,33.13,23.23
2017,4,27,6,45,379.5,56.0,2.2,13.0,130.5,42.81,32.43
2017,4,27,7,0,472.0,69.0,2.5,14.0,181.0,54.26,42.85
2017,4,27,7,15,535.0,78.0,2.55,14.5,237.5,59.93,47.94
2017,4,27,7,30,598.0,87.0,2.6,15.0,294.0,65.45,52.7
2017,4,27,7,45,635.0,96.0,2.7,16.0,350.0,70.49,56.77
2017,4,27,8,0,672.0,105.0,2.8,17.0,406.0,75.27,60.5
2017,4,27,8,15,703.5,110.5,2.8,17.5,462.0,77.28,61.88
2017,4,27,8,30,735.0,116.0,2.8,18.0,518.0,79.17,63.15
2017,4,27,8,45,751.0,123.5,2.8,19.0,569.0,125.25,74.52
2017,4,27,9,0,767.0,131.0,2.8,20.0,620.0,184.52,111.17
2017,4,27,9,15,784.5,135.0,2.7,20.5,668.0,249.4,161.56
2017,4,27,9,30,802.0,139.0,2.6,21.0,716.0,309.03,211.45
2017,4,27,9,45,810.0,145.0,2.55,22.0,757.0,368.46,261.78
2017,4,27,10,0,818.0,151.0,2.5,23.0,798.0,427.82,311.05
2017,4,27,10,15,827.5,153.5,2.5,23.5,834.0,484.88,357.79
2017,4,27,10,30,837.0,156.0,2.5,24.0,870.0,541.5,402.66
2017,4,27,10,45,843.0,159.0,2.5,24.5,898.0,595.93,444.41
2017,4,27,11,0,849.0,162.0,2.5,25.0,926.0,649.08,483.81
2017,4,27,11,15,854.0,163.5,2.65,25.5,946.5,698.87,520.35
2017,4,27,11,30,859.0,165.0,2.8,26.0,967.0,746.84,554.71
2017,4,27,11,45,868.5,161.0,3.0,26.5,981.5,791.47,586.44
2017,4,27,12,0,878.0,157.0,3.2,27.0,996.0,824.79,609.63
2017,4,27,12,15,879.0,157.5,3.35,27.5,1000.0,860.84,633.1
2017,4,27,12,30,880.0,158.0,3.5,28.0,1004.0,894.09,654.57
2017,4,27,12,45,881.0,156.5,3.7,28.5,999.5,922.75,673.21
2017,4,27,13,0,882.0,155.0,3.9,29.0,995.0,948.21,689.76
2017,4,27,13,15,878.5,154.0,4.05,29.0,981.5,966.55,702.8
2017,4,27,13,30,875.0,153.0,4.2,29.0,968.0,981.2,713.58
2017,4,27,13,45,660.5,262.5,4.35,29.5,870.0,920.17,671.91
2017,4,27,14,0,446.0,372.0,4.5,30.0,772.0,825.41,602.88
2017,4,27,14,15,488.5,345.5,4.55,30.0,770.0,848.58,621.38
2017,4,27,14,30,531.0,319.0,4.6,30.0,768.0,868.63,637.19
2017,4,27,14,45,556.0,291.0,4.65,30.0,743.5,866.63,638.08
2017,4,27,15,0,581.0,263.0,4.7,30.0,719.0,860.81,636.71
2017,4,27,15,15,680.0,204.0,4.7,29.5,709.0,896.65,666.01
2017,4,27,15,30,779.0,145.0,4.7,29.0,699.0,910.55,678.22
2017,4,27,15,45,761.5,139.5,4.7,29.0,650.5,880.89,659.65
2017,4,27,16,0,744.0,134.0,4.7,29.0,602.0,842.26,635.07
2017,4,27,16,15,727.0,120.5,4.45,28.5,545.5,792.52,602.57
2017,4,27,16,30,710.0,107.0,4.2,28.0,489.0,740.58,568.33
2017,4,27,16,45,670.0,108.0,4.0,28.0,437.5,685.75,530.51
2017,4,27,17,0,630.0,109.0,3.8,28.0,386.0,630.87,491.71
2017,4,27,17,15,584.0,101.0,3.4,27.0,329.5,562.2,442.22
2017,4,27,17,30,538.0,93.0,3.0,26.0,273.0,495.28,392.39
2017,4,27,17,45,472.5,82.0,2.65,25.5,218.5,410.17,326.15
2017,4,27,18,0,407.0,71.0,2.3,25.0,164.0,337.0,266.84
2017,4,27,18,15,312.5,56.5,2.35,24.0,115.5,250.43,195.88
2017,4,27,18,30,218.0,42.0,2.4,23.0,67.0,174.02,130.45
2017,4,27,18,45,109.0,21.0,2.5,22.5,33.5,85.14,33.53
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,45,2.0,2.0,2.25,20.0,2.5,0.0,0.0
2017,4,28,6,0,4.0,4.0,2.3,20.0,5.0,3.41,0.0
2017,4,28,6,15,54.0,27.5,2.5,20.5,35.0,21.86,9.62
2017,4,28,6,30,104.0,51.0,2.7,21.0,65.0,39.27,27.51
2017,4,28,6,45,167.5,75.5,2.9,22.0,110.5,56.22,42.68
2017,4,28,7,0,231.0,100.0,3.1,23.0,156.0,73.25,57.55
2017,4,28,7,15,148.5,118.0,3.3,23.5,158.0,86.68,69.08
2017,4,28,7,30,66.0,136.0,3.5,24.0,160.0,101.13,81.18
2017,4,28,7,45,41.5,149.0,3.75,24.5,165.0,110.67,88.84
2017,4,28,8,0,17.0,162.0,4.0,25.0,170.0,125.16,100.5
2017,4,28,8,15,14.5,174.5,4.15,25.5,182.0,135.01,108.1
2017,4,28,8,30,12.0,187.0,4.3,26.0,194.0,144.71,115.49
2017,4,28,8,45,10.0,193.0,4.45,27.0,199.0,151.64,114.73
2017,4,28,9,0,8.0,199.0,4.6,28.0,204.0,158.4,119.13
2017,4,28,9,15,317.5,206.0,4.7,28.5,434.5,201.79,139.46
2017,4,28,9,30,627.0,213.0,4.8,29.0,665.0,311.04,213.42
2017,4,28,9,45,659.5,209.0,4.9,29.5,709.5,361.82,254.81
2017,4,28,10,0,692.0,205.0,5.0,30.0,754.0,415.68,298.65
2017,4,28,10,15,704.0,209.0,5.1,30.5,789.0,469.21,341.81
2017,4,28,10,30,716.0,213.0,5.2,31.0,824.0,522.94,384.01
2017,4,28,10,45,735.5,209.0,5.35,31.5,855.0,574.56,423.79
2017,4,28,11,0,755.0,205.0,5.5,32.0,886.0,626.41,462.8
2017,4,28,11,15,761.0,207.0,5.55,32.0,906.5,674.28,498.7
2017,4,28,11,30,767.0,209.0,5.6,32.0,927.0,720.73,532.9
2017,4,28,11,45,764.5,214.0,5.7,32.5,937.5,761.8,561.68
2017,4,28,12,0,762.0,219.0,5.8,33.0,948.0,800.48,588.26
2017,4,28,12,15,763.0,219.5,5.8,33.0,952.0,835.51,612.88
2017,4,28,12,30,764.0,220.0,5.8,33.0,956.0,867.93,635.45
2017,4,28,12,45,759.5,221.5,5.8,33.5,950.5,893.64,651.84
2017,4,28,13,0,755.0,223.0,5.8,34.0,945.0,916.07,665.57
2017,4,28,13,15,751.5,222.0,5.75,34.0,931.5,933.66,677.22
2017,4,28,13,30,748.0,221.0,5.7,34.0,918.0,947.74,686.64
2017,4,28,13,45,737.0,221.5,5.7,34.0,895.5,952.56,690.32
2017,4,28,14,0,726.0,222.0,5.7,34.0,873.0,953.68,691.74
2017,4,28,14,15,716.0,219.0,5.65,34.0,843.5,948.67,688.94
2017,4,28,14,30,706.0,216.0,5.6,34.0,814.0,940.09,683.93
2017,4,28,14,45,684.0,216.5,5.55,34.0,776.0,919.99,671.37
2017,4,28,15,0,662.0,217.0,5.5,34.0,738.0,896.73,656.82
2017,4,28,15,15,521.5,258.0,5.45,34.0,654.5,793.29,584.64
2017,4,28,15,30,381.0,299.0,5.4,34.0,571.0,680.83,504.99
2017,4,28,15,45,477.0,247.5,5.4,34.0,564.0,726.83,541.38
2017,4,28,16,0,573.0,196.0,5.4,34.0,557.0,747.41,559.7
2017,4,28,16,15,544.5,187.0,5.4,33.5,506.5,698.42,527.41
2017,4,28,16,30,516.0,178.0,5.4,33.0,456.0,648.8,494.28
2017,4,28,16,45,474.5,168.0,5.4,32.5,402.5,587.52,451.72
2017,4,28,17,0,433.0,158.0,5.4,32.0,349.0,527.43,408.93
2017,4,28,17,15,388.0,143.5,5.4,31.0,296.5,461.61,361.38
2017,4,28,17,30,343.0,129.0,5.4,30.0,244.0,384.98,304.04
2017,4,28,17,45,283.5,110.0,5.45,29.5,193.0,312.12,246.78
2017,4,28,18,0,224.0,91.0,5.5,29.0,142.0,244.46,191.93
2017,4,28,18,15,159.0,67.0,5.45,28.5,98.0,172.72,132.65
2017,4,28,18,30,94.0,43.0,5.4,28.0,54.0,106.67,77.23
2017,4,28,18,45,47.0,21.5,5.35,27.5,27.0,45.83,17.2
2017,4,28,19,0,0.0,0.0,5.3,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,5.25,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.0,23.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,4.7,23.0,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,4.7,23.0,1.0,0.85,0.0
2017,4,29,6,15,0.0,11.5,4.75,23.0,11.5,9.46,1.13
2017,4,29,6,30,0.0,22.0,4.8,23.0,22.0,18.13,9.59
2017,4,29,6,45,0.0,40.0,4.9,23.5,40.0,33.07,22.7
2017,4,29,7,0,0.0,58.0,5.0,24.0,58.0,47.57,35.37
2017,4,29,7,15,0.0,77.5,5.25,24.5,77.5,62.8,48.46
2017,4,29,7,30,0.0,97.0,5.5,25.0,97.0,77.86,61.15
2017,4,29,7,45,0.0,117.5,5.75,25.5,117.5,93.46,74.07
2017,4,29,8,0,0.0,138.0,6.0,26.0,138.0,108.9,86.62
2017,4,29,8,15,40.5,188.0,6.2,26.5,210.5,137.11,109.6
2017,4,29,8,30,81.0,238.0,6.4,27.0,283.0,167.23,133.78
2017,4,29,8,45,113.5,267.5,6.6,27.5,337.0,187.5,139.69
2017,4,29,9,0,146.0,297.0,6.8,28.0,391.0,223.17,163.86
2017,4,29,9,15,204.0,316.0,6.85,28.5,458.0,262.44,190.93
2017,4,29,9,30,262.0,335.0,6.9,29.0,525.0,302.56,219.89
2017,4,29,9,45,147.5,328.5,6.95,29.5,437.0,291.16,215.44
2017,4,29,10,0,33.0,322.0,7.0,30.0,349.0,262.11,195.8
2017,4,29,10,15,126.5,373.5,6.95,30.0,481.0,342.61,255.34
2017,4,29,10,30,220.0,425.0,6.9,30.0,613.0,438.98,326.7
2017,4,29,10,45,154.0,433.0,6.85,30.5,567.5,427.88,318.21
2017,4,29,11,0,88.0,441.0,6.8,31.0,522.0,409.91,304.1
2017,4,29,11,15,214.5,443.5,6.65,31.0,644.0,504.81,374.85
2017,4,29,11,30,341.0,446.0,6.5,31.0,766.0,613.28,454.35
2017,4,29,11,45,363.0,430.5,6.4,31.5,775.0,639.93,472.89
2017,4,29,12,0,385.0,415.0,6.3,32.0,784.0,666.49,491.42
2017,4,29,12,15,289.5,457.0,6.1,32.0,735.5,646.74,475.13
2017,4,29,12,30,194.0,499.0,5.9,32.0,687.0,612.55,448.54
2017,4,29,12,45,154.0,492.5,5.75,32.5,641.0,584.57,427.11
2017,4,29,13,0,114.0,486.0,5.6,33.0,595.0,540.86,394.62
2017,4,29,13,15,157.0,482.0,5.4,33.0,630.5,598.01,435.81
2017,4,29,13,30,200.0,478.0,5.2,33.0,666.0,643.39,468.16
2017,4,29,13,45,224.0,462.5,5.05,33.0,668.0,659.57,479.98
2017,4,29,14,0,248.0,447.0,4.9,33.0,670.0,691.35,502.37
2017,4,29,14,15,291.5,420.5,4.7,33.0,674.0,713.87,518.95
2017,4,29,14,30,335.0,394.0,4.5,33.0,678.0,734.35,534.37
2017,4,29,14,45,321.5,378.5,4.35,33.0,642.0,708.65,517.11
2017,4,29,15,0,308.0,363.0,4.2,33.0,606.0,681.19,498.86
2017,4,29,15,15,295.5,344.0,3.9,32.5,567.0,649.46,478.26
2017,4,29,15,30,283.0,325.0,3.6,32.0,528.0,616.34,456.54
2017,4,29,15,45,277.0,302.0,3.35,32.0,489.0,583.66,434.4
2017,4,29,16,0,271.0,279.0,3.1,32.0,450.0,549.65,411.19
2017,4,29,16,15,216.5,259.0,2.7,31.5,388.0,458.57,346.2
2017,4,29,16,30,162.0,239.0,2.3,31.0,326.0,387.95,294.73
2017,4,29,16,45,93.5,201.5,1.9,31.0,250.5,273.38,208.61
2017,4,29,17,0,25.0,164.0,1.5,31.0,175.0,167.17,126.47
2017,4,29,17,15,15.0,141.5,1.25,30.0,148.0,138.82,105.19
2017,4,29,17,30,5.0,119.0,1.0,29.0,121.0,111.17,83.78
2017,4,29,17,45,2.5,93.0,0.75,28.5,94.0,85.09,63.18
2017,4,29,18,0,0.0,67.0,0.5,28.0,67.0,58.92,42.1
2017,4,29,18,15,0.0,44.5,1.1,27.0,44.5,37.75,24.85
2017,4,29,18,30,0.0,22.0,1.7,26.0,22.0,18.14,8.67
2017,4,29,18,45,0.0,11.0,2.35,25.0,11.0,9.05,0.0
2017,4,29,19,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.85,18.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,18.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.55,18.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,17.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,4.25,13.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,4.5,13.0,10.0,8.54,0.0
2017,4,30,6,15,100.0,32.5,4.65,13.0,46.0,25.19,13.65
2017,4,30,6,30,200.0,55.0,4.8,13.0,82.0,41.91,30.91
2017,4,30,6,45,307.5,69.5,4.95,13.0,134.0,52.15,40.77
2017,4,30,7,0,415.0,84.0,5.1,13.0,186.0,62.48,50.39
2017,4,30,7,15,479.0,95.5,5.1,13.0,242.0,70.18,57.39
2017,4,30,7,30,543.0,107.0,5.1,13.0,298.0,77.67,63.99
2017,4,30,7,45,615.5,107.5,5.2,13.5,360.0,78.47,64.39
2017,4,30,8,0,688.0,108.0,5.3,14.0,422.0,77.25,62.96
2017,4,30,8,15,720.0,113.5,5.4,14.5,479.0,79.21,64.31
2017,4,30,8,30,752.0,119.0,5.5,15.0,536.0,81.05,65.54
2017,4,30,8,45,796.0,115.0,5.6,16.0,594.0,129.43,77.52
2017,4,30,9,0,840.0,111.0,5.7,17.0,652.0,186.05,110.97
2017,4,30,9,15,857.5,114.0,5.75,17.5,702.5,247.61,159.9
2017,4,30,9,30,875.0,117.0,5.8,18.0,753.0,310.61,214.41
2017,4,30,9,45,899.0,114.0,5.85,18.5,800.0,377.11,272.67
2017,4,30,10,0,923.0,111.0,5.9,19.0,847.0,439.53,327.4
2017,4,30,10,15,933.0,113.0,5.9,19.5,885.0,500.58,380.07
2017,4,30,10,30,943.0,115.0,5.9,20.0,923.0,560.94,430.61
2017,4,30,10,45,953.5,114.5,5.95,21.0,954.5,618.7,476.82
2017,4,30,11,0,964.0,114.0,6.0,22.0,986.0,675.23,520.52
2017,4,30,11,15,968.5,114.5,5.95,22.0,1007.5,727.19,561.27
2017,4,30,11,30,973.0,115.0,5.9,22.0,1029.0,776.88,599.36
2017,4,30,11,45,968.0,121.0,5.9,22.5,1040.0,821.59,631.61
2017,4,30,12,0,963.0,127.0,5.9,23.0,1051.0,863.04,659.41
2017,4,30,12,15,963.5,127.0,5.85,23.0,1054.5,900.66,685.37
2017,4,30,12,30,964.0,127.0,5.8,23.0,1058.0,935.13,709.0
2017,4,30,12,45,963.0,126.5,5.8,23.5,1052.5,964.54,727.9
2017,4,30,13,0,962.0,126.0,5.8,24.0,1047.0,990.37,744.28
2017,4,30,13,15,959.0,125.5,5.7,24.0,1033.0,1010.61,757.69
2017,4,30,13,30,956.0,125.0,5.6,24.0,1019.0,1026.89,768.45
2017,4,30,13,45,949.5,125.0,5.55,24.5,995.5,1036.27,773.43
2017,4,30,14,0,943.0,125.0,5.5,25.0,972.0,1041.51,775.77
2017,4,30,14,15,936.0,123.0,5.4,25.0,941.5,1040.18,775.01
2017,4,30,14,30,929.0,121.0,5.3,25.0,911.0,1034.71,771.64
2017,4,30,14,45,917.0,120.5,5.2,25.0,872.5,1021.91,763.5
2017,4,30,15,0,905.0,120.0,5.1,25.0,834.0,1005.28,752.94
2017,4,30,15,15,892.0,117.5,4.9,25.0,789.0,981.94,737.19
2017,4,30,15,30,879.0,115.0,4.7,25.0,744.0,965.91,726.57
2017,4,30,15,45,862.0,112.0,4.55,25.0,694.0,931.16,703.58
2017,4,30,16,0,845.0,109.0,4.4,25.0,644.0,893.48,678.99
2017,4,30,16,15,823.0,105.0,4.15,24.5,589.5,847.73,649.53
2017,4,30,16,30,801.0,101.0,3.9,24.0,535.0,799.92,618.27
2017,4,30,16,45,769.5,96.5,3.65,24.0,477.0,742.3,578.31
2017,4,30,17,0,738.0,92.0,3.4,24.0,419.0,688.19,540.32
2017,4,30,17,15,695.5,85.5,2.85,23.0,360.0,619.83,491.33
2017,4,30,17,30,653.0,79.0,2.3,22.0,301.0,552.76,440.72
2017,4,30,17,45,588.5,71.5,1.75,21.5,243.5,472.68,377.35
2017,4,30,18,0,524.0,64.0,1.2,21.0,186.0,396.97,315.19
2017,4,30,18,15,425.5,52.5,1.15,20.0,133.5,304.52,239.94
2017,4,30,18,30,327.0,41.0,1.1,19.0,81.0,221.58,169.09
2017,4,30,18,45,163.5,20.5,1.05,18.5,40.5,106.29,56.22
2017,4,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,1,5,45,38.5,6.5,3.05,11.5,8.0,0.0,0.0
2017,5,1,6,0,77.0,13.0,3.4,12.0,16.0,11.1,0.0
2017,5,1,6,15,223.0,28.5,3.55,12.5,56.0,22.17,11.77
2017,5,1,6,30,369.0,44.0,3.7,13.0,96.0,35.9,25.76
2017,5,1,6,45,462.0,54.5,3.9,14.0,149.5,43.58,33.07
2017,5,1,7,0,555.0,65.0,4.1,15.0,203.0,51.12,39.93
2017,5,1,7,15,612.5,72.5,4.25,16.0,260.5,55.86,44.05
2017,5,1,7,30,670.0,80.0,4.4,17.0,318.0,60.49,47.89
2017,5,1,7,45,709.5,85.5,4.55,18.5,376.5,63.34,49.95
2017,5,1,8,0,749.0,91.0,4.7,20.0,435.0,66.11,51.84
2017,5,1,8,15,776.5,95.5,4.85,21.0,491.5,74.27,58.42
2017,5,1,8,30,804.0,100.0,5.0,22.0,548.0,76.18,59.58
2017,5,1,8,45,824.5,104.0,5.15,23.0,601.0,123.44,69.69
2017,5,1,9,0,845.0,108.0,5.3,24.0,654.0,184.39,106.36
2017,5,1,9,15,860.5,111.0,5.25,24.5,702.5,245.74,153.85
2017,5,1,9,30,876.0,114.0,5.2,25.0,751.0,313.9,210.78
2017,5,1,9,45,887.0,116.5,5.2,25.5,794.0,374.61,263.14
2017,5,1,10,0,898.0,119.0,5.2,26.0,837.0,435.29,314.92
2017,5,1,10,15,906.5,121.0,5.15,26.5,873.0,494.23,364.08
2017,5,1,10,30,915.0,123.0,5.1,27.0,909.0,552.35,411.04
2017,5,1,10,45,921.0,124.5,5.05,27.5,937.5,607.66,454.37
2017,5,1,11,0,927.0,126.0,5.0,28.0,966.0,661.38,495.08
2017,5,1,11,15,931.0,127.0,4.95,28.5,986.5,711.64,532.01
2017,5,1,11,30,935.0,128.0,4.9,29.0,1007.0,759.7,566.26
2017,5,1,11,45,941.0,126.0,4.85,29.5,1020.5,804.47,597.35
2017,5,1,12,0,947.0,124.0,4.8,30.0,1034.0,846.8,624.33
2017,5,1,12,15,947.5,124.0,4.7,30.0,1037.5,883.71,648.26
2017,5,1,12,30,948.0,124.0,4.6,30.0,1041.0,917.53,670.02
2017,5,1,12,45,946.0,124.0,4.6,30.5,1035.5,945.91,687.35
2017,5,1,13,0,944.0,124.0,4.6,31.0,1030.0,970.75,702.31
2017,5,1,13,15,941.5,123.5,4.5,31.0,1016.0,990.98,715.18
2017,5,1,13,30,939.0,123.0,4.4,31.0,1002.0,1007.34,725.6
2017,5,1,13,45,933.5,122.0,4.35,31.5,979.5,1016.41,730.2
2017,5,1,14,0,928.0,121.0,4.3,32.0,957.0,1021.41,732.32
2017,5,1,14,15,921.0,119.5,4.2,32.0,927.0,1020.4,731.93
2017,5,1,14,30,914.0,118.0,4.1,32.0,897.0,1015.34,729.1
2017,5,1,14,45,903.5,117.0,4.05,32.0,859.0,1003.46,722.34
2017,5,1,15,0,893.0,116.0,4.0,32.0,821.0,987.79,713.3
2017,5,1,15,15,880.5,113.5,3.9,31.5,777.5,965.01,700.87
2017,5,1,15,30,868.0,111.0,3.8,31.0,734.0,938.79,686.24
2017,5,1,15,45,849.0,109.0,3.7,31.0,684.0,914.11,671.26
2017,5,1,16,0,830.0,107.0,3.6,31.0,634.0,876.15,647.38
2017,5,1,16,15,808.0,103.0,3.35,30.5,580.5,830.87,618.93
2017,5,1,16,30,786.0,99.0,3.1,30.0,527.0,783.61,588.78
2017,5,1,16,45,753.5,95.0,2.9,30.0,469.5,726.38,550.34
2017,5,1,17,0,721.0,91.0,2.7,30.0,412.0,672.61,513.75
2017,5,1,17,15,679.0,85.0,2.35,28.5,354.5,606.02,468.75
2017,5,1,17,30,637.0,79.0,2.0,27.0,297.0,540.73,422.09
2017,5,1,17,45,573.5,71.5,1.65,26.0,240.0,462.18,362.56
2017,5,1,18,0,510.0,64.0,1.3,25.0,183.0,387.96,303.92
2017,5,1,18,15,414.5,52.5,1.4,24.0,132.0,298.0,231.9
2017,5,1,18,30,319.0,41.0,1.5,23.0,81.0,217.3,163.94
2017,5,1,18,45,159.5,20.5,1.6,22.5,40.5,104.56,57.27
2017,5,1,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,35.0,7.0,1.15,14.5,8.0,0.0,0.0
2017,5,2,6,0,70.0,14.0,1.2,15.0,16.0,11.95,0.0
2017,5,2,6,15,203.5,30.0,1.35,15.5,55.5,23.25,12.78
2017,5,2,6,30,337.0,46.0,1.5,16.0,95.0,37.44,26.83
2017,5,2,6,45,423.5,58.0,1.65,17.0,146.5,46.23,35.02
2017,5,2,7,0,510.0,70.0,1.8,18.0,198.0,54.79,42.68
2017,5,2,7,15,568.0,78.0,2.15,19.0,254.0,59.67,46.85
2017,5,2,7,30,626.0,86.0,2.5,20.0,310.0,64.44,50.73
2017,5,2,7,45,666.0,92.5,2.9,21.0,367.0,67.77,53.24
2017,5,2,8,0,706.0,99.0,3.3,22.0,424.0,70.96,55.55
2017,5,2,8,15,735.0,104.0,3.3,22.5,479.5,72.83,56.81
2017,5,2,8,30,764.0,109.0,3.3,23.0,535.0,81.83,64.08
2017,5,2,8,45,784.0,113.5,3.35,24.0,587.0,127.3,73.59
2017,5,2,9,0,804.0,118.0,3.4,25.0,639.0,185.93,108.56
2017,5,2,9,15,820.0,121.0,3.4,25.5,687.0,244.78,153.52
2017,5,2,9,30,836.0,124.0,3.4,26.0,735.0,304.94,203.41
2017,5,2,9,45,845.0,128.5,3.45,27.0,776.0,365.02,253.89
2017,5,2,10,0,854.0,133.0,3.5,28.0,817.0,425.07,303.5
2017,5,2,10,15,863.5,135.0,3.55,28.5,852.5,484.84,352.09
2017,5,2,10,30,873.0,137.0,3.6,29.0,888.0,541.1,396.69
2017,5,2,10,45,875.5,141.5,3.65,30.0,915.5,594.47,436.9
2017,5,2,11,0,878.0,146.0,3.7,31.0,943.0,646.05,474.33
2017,5,2,11,15,882.5,147.0,3.75,31.0,963.5,694.37,510.29
2017,5,2,11,30,887.0,148.0,3.8,31.0,984.0,740.68,544.03
2017,5,2,11,45,892.0,147.0,3.85,31.5,996.5,783.66,573.71
2017,5,2,12,0,897.0,146.0,3.9,32.0,1009.0,824.33,600.4
2017,5,2,12,15,897.5,146.5,3.95,32.0,1012.5,860.09,624.06
2017,5,2,12,30,898.0,147.0,4.0,32.0,1016.0,892.99,645.8
2017,5,2,12,45,894.5,148.0,4.1,32.5,1010.0,919.82,662.44
2017,5,2,13,0,891.0,149.0,4.2,33.0,1004.0,943.28,676.9
2017,5,2,13,15,887.5,148.0,4.25,33.0,990.0,961.49,689.14
2017,5,2,13,30,884.0,147.0,4.3,33.0,976.0,975.99,699.11
2017,5,2,13,45,661.0,261.5,4.4,33.5,873.5,911.88,655.69
2017,5,2,14,0,438.0,376.0,4.5,34.0,771.0,814.77,585.69
2017,5,2,14,15,436.0,362.5,4.55,34.0,745.0,807.1,582.26
2017,5,2,14,30,434.0,349.0,4.6,34.0,719.0,796.75,576.58
2017,5,2,14,45,495.5,311.0,4.7,34.0,716.5,820.88,595.99
2017,5,2,15,0,557.0,273.0,4.8,34.0,714.0,840.51,612.55
2017,5,2,15,15,678.0,204.0,4.85,33.5,712.0,886.45,649.06
2017,5,2,15,30,799.0,135.0,4.9,33.0,710.0,909.93,667.78
2017,5,2,15,45,781.5,131.0,5.0,33.0,661.5,875.33,646.65
2017,5,2,16,0,764.0,127.0,5.1,33.0,613.0,838.07,623.81
2017,5,2,16,15,740.0,122.5,5.05,32.5,560.5,797.59,598.94
2017,5,2,16,30,716.0,118.0,5.0,32.0,508.0,750.31,568.91
2017,5,2,16,45,686.0,111.5,5.0,31.5,453.0,694.72,532.56
2017,5,2,17,0,656.0,105.0,5.0,31.0,398.0,638.69,494.76
2017,5,2,17,15,612.5,97.5,4.7,30.0,342.0,571.91,446.95
2017,5,2,17,30,569.0,90.0,4.4,29.0,286.0,506.66,398.79
2017,5,2,17,45,507.0,80.5,4.15,28.5,231.0,429.86,339.36
2017,5,2,18,0,445.0,71.0,3.9,28.0,176.0,357.32,281.14
2017,5,2,18,15,353.0,57.5,3.7,27.0,127.0,267.93,208.32
2017,5,2,18,30,261.0,44.0,3.5,26.0,78.0,192.24,144.24
2017,5,2,18,45,143.0,26.0,3.3,25.0,43.5,106.53,60.59
2017,5,2,19,0,25.0,8.0,3.1,24.0,9.0,15.42,0.0
2017,5,2,19,15,12.5,4.0,3.15,23.5,4.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,5,45,5.0,4.0,2.95,21.5,4.5,0.0,0.0
2017,5,3,6,0,10.0,8.0,3.1,22.0,9.0,6.83,0.0
2017,5,3,6,15,59.0,33.0,3.3,22.5,41.5,26.03,14.7
2017,5,3,6,30,108.0,58.0,3.5,23.0,74.0,44.29,31.78
2017,5,3,6,45,179.0,81.5,3.7,23.5,121.0,60.43,46.16
2017,5,3,7,0,250.0,105.0,3.9,24.0,168.0,76.76,60.39
2017,5,3,7,15,125.0,96.0,4.05,24.5,127.5,73.21,57.34
2017,5,3,7,30,0.0,87.0,4.2,25.0,87.0,70.81,55.1
2017,5,3,7,45,219.5,120.5,4.4,25.5,222.5,86.43,68.04
2017,5,3,8,0,439.0,154.0,4.6,26.0,358.0,103.92,82.32
2017,5,3,8,15,352.0,196.0,4.65,26.5,372.5,132.72,105.75
2017,5,3,8,30,265.0,238.0,4.7,27.0,387.0,153.85,122.48
2017,5,3,8,45,171.5,263.5,4.8,27.5,363.0,189.3,138.99
2017,5,3,9,0,78.0,289.0,4.9,28.0,339.0,217.38,161.65
2017,5,3,9,15,51.0,282.0,4.9,28.0,316.0,218.58,163.23
2017,5,3,9,30,24.0,275.0,4.9,28.0,293.0,222.41,167.0
2017,5,3,9,45,151.0,326.5,4.9,28.5,447.5,290.09,214.44
