Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,10,0,278.0,378.0,4.9,29.0,602.0,382.03,280.9
2017,5,3,10,15,461.5,316.5,4.8,29.5,707.0,438.98,322.05
2017,5,3,10,30,645.0,255.0,4.7,30.0,812.0,515.3,378.64
2017,5,3,10,45,356.5,342.0,4.6,30.5,651.5,466.37,344.27
2017,5,3,11,0,68.0,429.0,4.5,31.0,491.0,387.39,284.94
2017,5,3,11,15,36.5,296.0,4.4,31.0,329.5,268.94,198.56
2017,5,3,11,30,5.0,163.0,4.3,31.0,168.0,139.57,101.55
2017,5,3,11,45,145.5,320.5,4.2,31.5,461.5,382.81,284.21
2017,5,3,12,0,286.0,478.0,4.1,32.0,755.0,638.64,464.46
2017,5,3,12,15,160.5,443.5,4.0,32.0,599.0,520.95,379.67
2017,5,3,12,30,35.0,409.0,3.9,32.0,443.0,387.14,282.39
2017,5,3,12,45,160.5,443.0,3.8,32.5,597.5,542.9,395.36
2017,5,3,13,0,286.0,477.0,3.7,33.0,752.0,707.36,508.69
2017,5,3,13,15,250.5,477.5,3.6,33.0,716.0,689.02,494.67
2017,5,3,13,30,215.0,478.0,3.5,33.0,680.0,653.96,470.49
2017,5,3,13,45,448.0,362.0,3.45,33.0,771.0,800.62,575.86
2017,5,3,14,0,681.0,246.0,3.4,33.0,862.0,925.53,663.23
2017,5,3,14,15,672.0,242.5,3.3,32.5,833.5,920.96,660.85
2017,5,3,14,30,663.0,239.0,3.2,32.0,805.0,912.97,657.29
2017,5,3,14,45,443.5,311.0,3.15,32.0,682.5,769.59,558.37
2017,5,3,15,0,224.0,383.0,3.1,32.0,560.0,599.04,438.3
2017,5,3,15,15,222.5,361.0,3.2,31.5,529.0,575.77,425.31
2017,5,3,15,30,221.0,339.0,3.3,31.0,498.0,551.22,410.41
2017,5,3,15,45,200.0,316.0,3.45,31.0,452.5,506.76,379.87
2017,5,3,16,0,179.0,293.0,3.6,31.0,407.0,462.11,348.74
2017,5,3,16,15,343.5,240.0,4.05,30.5,435.5,559.67,426.67
2017,5,3,16,30,508.0,187.0,4.5,30.0,464.0,645.28,494.68
2017,5,3,16,45,321.5,188.0,5.0,29.5,357.0,466.24,363.0
2017,5,3,17,0,135.0,189.0,5.5,29.0,250.0,303.51,237.37
2017,5,3,17,15,114.0,167.5,5.8,28.0,214.0,262.23,206.59
2017,5,3,17,30,93.0,146.0,6.1,27.0,178.0,210.21,166.17
2017,5,3,17,45,194.5,118.0,6.45,26.5,169.5,262.85,210.05
2017,5,3,18,0,296.0,90.0,6.8,26.0,161.0,290.75,232.22
2017,5,3,18,15,222.0,70.0,6.65,25.0,115.0,205.17,161.16
2017,5,3,18,30,148.0,50.0,6.5,24.0,69.0,138.31,104.16
2017,5,3,18,45,74.0,29.0,6.35,23.5,38.5,74.8,43.06
2017,5,3,19,0,0.0,8.0,6.2,23.0,8.0,6.83,0.0
2017,5,3,19,15,0.0,4.0,6.0,22.5,4.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.6,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.35,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,4,5,45,46.5,8.0,3.3,13.5,9.5,6.83,0.0
2017,5,4,6,0,93.0,16.0,3.5,14.0,19.0,12.46,0.0
2017,5,4,6,15,227.5,31.5,3.9,14.5,59.5,24.43,14.25
2017,5,4,6,30,362.0,47.0,4.3,15.0,100.0,38.21,27.67
2017,5,4,6,45,447.0,58.0,4.7,15.5,153.0,46.17,35.19
2017,5,4,7,0,532.0,69.0,5.1,16.0,206.0,53.93,42.27
2017,5,4,7,15,589.5,77.0,5.15,16.5,263.0,58.9,46.64
2017,5,4,7,30,647.0,85.0,5.2,17.0,320.0,63.73,50.73
2017,5,4,7,45,685.0,91.5,5.3,17.5,377.5,67.1,53.42
2017,5,4,8,0,723.0,98.0,5.4,18.0,435.0,70.32,55.91
2017,5,4,8,15,752.0,103.0,5.35,18.5,491.0,72.25,57.24
2017,5,4,8,30,781.0,108.0,5.3,19.0,547.0,81.2,64.6
2017,5,4,8,45,798.5,113.5,5.3,19.5,599.5,127.97,75.15
2017,5,4,9,0,816.0,119.0,5.3,20.0,652.0,187.72,111.93
2017,5,4,9,15,832.0,122.5,5.3,20.5,700.0,247.51,158.74
2017,5,4,9,30,848.0,126.0,5.3,21.0,748.0,308.6,210.77
2017,5,4,9,45,857.5,130.0,5.3,21.5,789.5,369.02,263.56
2017,5,4,10,0,867.0,134.0,5.3,22.0,831.0,429.43,315.78
2017,5,4,10,15,876.5,136.0,5.25,22.5,867.0,489.78,366.59
2017,5,4,10,30,886.0,138.0,5.2,23.0,903.0,546.57,413.21
2017,5,4,10,45,893.5,139.0,5.2,23.5,932.0,600.63,456.45
2017,5,4,11,0,901.0,140.0,5.2,24.0,961.0,653.32,497.32
2017,5,4,11,15,905.5,141.0,5.2,24.0,981.5,702.49,535.47
2017,5,4,11,30,910.0,142.0,5.2,24.0,1002.0,749.59,571.24
2017,5,4,11,45,915.5,140.5,5.25,24.5,1015.0,793.26,602.92
2017,5,4,12,0,921.0,139.0,5.3,25.0,1028.0,834.57,631.25
2017,5,4,12,15,921.5,139.0,5.3,25.0,1031.0,870.53,656.0
2017,5,4,12,30,922.0,139.0,5.3,25.0,1034.0,903.55,678.65
2017,5,4,12,45,922.5,137.5,5.35,25.5,1029.5,932.2,697.17
2017,5,4,13,0,923.0,136.0,5.4,26.0,1025.0,957.51,713.39
2017,5,4,13,15,920.0,135.0,5.45,26.0,1011.0,976.52,726.83
2017,5,4,13,30,917.0,134.0,5.5,26.0,997.0,991.71,737.82
2017,5,4,13,45,914.0,132.0,5.55,26.0,975.0,1002.08,745.7
2017,5,4,14,0,911.0,130.0,5.6,26.0,953.0,1008.47,751.06
2017,5,4,14,15,904.0,128.0,5.6,26.0,923.0,1007.02,750.93
2017,5,4,14,30,897.0,126.0,5.6,26.0,893.0,1001.57,748.29
2017,5,4,14,45,881.0,127.5,5.65,26.0,854.5,987.13,740.0
2017,5,4,15,0,865.0,129.0,5.7,26.0,816.0,981.04,737.59
2017,5,4,15,15,852.0,126.5,5.65,26.0,772.5,957.98,722.95
2017,5,4,15,30,839.0,124.0,5.6,26.0,729.0,931.52,706.1
2017,5,4,15,45,823.5,119.5,5.6,26.0,680.5,897.43,684.22
2017,5,4,16,0,808.0,115.0,5.6,26.0,632.0,860.49,660.24
2017,5,4,16,15,786.0,111.0,5.5,25.5,579.0,815.97,631.43
2017,5,4,16,30,764.0,107.0,5.4,25.0,526.0,769.51,600.85
2017,5,4,16,45,735.5,101.5,5.3,24.5,470.0,718.91,566.7
2017,5,4,17,0,707.0,96.0,5.2,24.0,414.0,663.52,528.25
2017,5,4,17,15,666.0,89.5,4.8,23.5,357.0,597.88,479.13
2017,5,4,17,30,625.0,83.0,4.4,23.0,300.0,533.46,429.27
2017,5,4,17,45,564.5,74.5,4.05,22.5,244.0,456.52,368.36
2017,5,4,18,0,504.0,66.0,3.7,22.0,188.0,383.68,308.59
2017,5,4,18,15,412.0,54.5,3.35,21.0,136.5,296.32,235.69
2017,5,4,18,30,320.0,43.0,3.0,20.0,85.0,217.77,167.77
2017,5,4,18,45,184.5,26.5,2.65,19.5,48.0,123.86,77.43
2017,5,4,19,0,49.0,10.0,2.3,19.0,11.0,25.24,0.0
2017,5,4,19,15,24.5,5.0,2.25,18.5,5.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,5,5,45,43.5,8.5,1.75,12.5,10.0,7.26,0.0
2017,5,5,6,0,87.0,17.0,1.9,13.0,20.0,13.22,0.0
2017,5,5,6,15,220.0,33.5,2.15,14.0,61.5,25.91,15.72
2017,5,5,6,30,353.0,50.0,2.4,15.0,103.0,38.47,27.96
2017,5,5,6,45,440.0,61.5,2.7,16.0,156.0,49.0,37.65
2017,5,5,7,0,527.0,73.0,3.0,17.0,209.0,57.07,44.88
2017,5,5,7,15,585.0,81.0,3.05,18.0,266.5,61.9,48.99
2017,5,5,7,30,643.0,89.0,3.1,19.0,324.0,66.61,52.82
2017,5,5,7,45,681.0,96.0,3.2,20.0,382.0,70.21,55.54
2017,5,5,8,0,719.0,103.0,3.3,21.0,440.0,73.64,58.05
2017,5,5,8,15,748.5,108.0,3.4,21.5,496.5,75.42,59.22
2017,5,5,8,30,778.0,113.0,3.5,22.0,553.0,84.63,66.68
2017,5,5,8,45,797.5,118.5,3.65,22.5,605.5,131.25,76.84
2017,5,5,9,0,817.0,124.0,3.8,23.0,658.0,191.13,113.01
2017,5,5,9,15,833.5,127.0,3.8,23.5,707.0,250.66,158.72
2017,5,5,9,30,850.0,130.0,3.8,24.0,756.0,311.54,209.55
2017,5,5,9,45,861.5,133.5,3.8,24.5,798.5,372.29,261.4
2017,5,5,10,0,873.0,137.0,3.8,25.0,841.0,433.25,312.81
2017,5,5,10,15,882.0,139.5,3.75,25.0,877.0,493.86,363.27
2017,5,5,10,30,891.0,142.0,3.7,25.0,913.0,551.0,409.81
2017,5,5,10,45,897.0,144.0,3.7,25.5,941.5,605.18,452.07
2017,5,5,11,0,903.0,146.0,3.7,26.0,970.0,657.84,491.82
2017,5,5,11,15,907.5,147.0,3.65,26.5,990.5,707.08,527.75
2017,5,5,11,30,912.0,148.0,3.6,27.0,1011.0,754.24,561.13
2017,5,5,11,45,916.0,148.0,3.6,27.5,1024.0,798.04,591.49
2017,5,5,12,0,920.0,148.0,3.6,28.0,1037.0,839.41,618.75
2017,5,5,12,15,921.0,148.0,3.55,28.0,1040.5,875.81,642.51
2017,5,5,12,30,922.0,148.0,3.5,28.0,1044.0,909.32,664.22
2017,5,5,12,45,920.5,147.5,3.5,28.5,1038.5,937.2,681.1
2017,5,5,13,0,919.0,147.0,3.5,29.0,1033.0,961.7,695.72
2017,5,5,13,15,916.0,146.5,3.45,29.0,1019.0,981.26,708.22
2017,5,5,13,30,913.0,146.0,3.4,29.0,1005.0,997.04,718.37
2017,5,5,13,45,908.0,144.5,3.4,29.0,983.0,1006.17,724.71
2017,5,5,14,0,903.0,143.0,3.4,29.0,961.0,1011.31,728.67
2017,5,5,14,15,896.0,141.0,3.35,29.0,930.5,1010.07,728.32
2017,5,5,14,30,889.0,139.0,3.3,29.0,900.0,1004.86,725.61
2017,5,5,14,45,876.0,138.5,3.25,29.0,862.0,1004.21,726.03
2017,5,5,15,0,863.0,138.0,3.2,29.0,824.0,986.95,715.8
2017,5,5,15,15,849.5,135.0,3.15,29.0,780.0,962.99,701.44
2017,5,5,15,30,836.0,132.0,3.1,29.0,736.0,935.63,684.94
2017,5,5,15,45,821.0,127.0,3.1,29.0,687.5,901.59,664.36
2017,5,5,16,0,806.0,122.0,3.1,29.0,639.0,864.67,641.75
2017,5,5,16,15,783.0,117.5,3.0,28.5,585.0,818.84,613.5
2017,5,5,16,30,760.0,113.0,2.9,28.0,531.0,775.8,586.81
2017,5,5,16,45,735.5,106.0,2.8,27.5,475.5,722.66,552.5
2017,5,5,17,0,711.0,99.0,2.7,27.0,420.0,668.54,516.76
2017,5,5,17,15,668.5,92.5,2.3,26.0,362.0,601.74,469.33
2017,5,5,17,30,626.0,86.0,1.9,25.0,304.0,536.25,421.06
2017,5,5,17,45,573.0,76.0,1.55,24.5,248.0,462.26,364.03
2017,5,5,18,0,520.0,66.0,1.2,24.0,192.0,391.69,307.53
2017,5,5,18,15,426.0,55.0,1.2,22.5,140.0,303.17,237.02
2017,5,5,18,30,332.0,44.0,1.2,21.0,88.0,223.53,170.49
2017,5,5,18,45,196.0,27.5,1.25,20.0,50.5,129.9,82.91
2017,5,5,19,0,60.0,11.0,1.3,19.0,13.0,29.76,0.0
2017,5,5,19,15,30.0,5.5,1.3,18.5,6.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,5,45,54.0,8.5,1.35,13.5,11.0,7.26,0.0
2017,5,6,6,0,108.0,17.0,1.5,14.0,22.0,13.24,0.0
2017,5,6,6,15,234.0,32.5,1.65,14.5,62.5,25.19,15.25
2017,5,6,6,30,360.0,48.0,1.8,15.0,103.0,38.88,28.38
2017,5,6,6,45,443.0,59.0,1.95,16.0,155.0,46.8,35.75
2017,5,6,7,0,526.0,70.0,2.1,17.0,207.0,54.52,42.65
2017,5,6,7,15,581.5,78.0,2.2,18.0,263.5,59.43,46.83
2017,5,6,7,30,637.0,86.0,2.3,19.0,320.0,64.21,50.72
2017,5,6,7,45,676.5,91.5,2.4,20.5,377.0,66.84,52.5
2017,5,6,8,0,716.0,97.0,2.5,22.0,434.0,69.38,54.15
2017,5,6,8,15,744.0,102.0,2.55,22.5,489.5,71.31,55.46
2017,5,6,8,30,772.0,107.0,2.6,23.0,545.0,80.17,62.61
2017,5,6,8,45,793.5,111.0,2.65,24.0,597.5,125.43,71.83
2017,5,6,9,0,815.0,115.0,2.7,25.0,650.0,184.13,106.54
2017,5,6,9,15,830.5,118.0,2.6,25.5,697.5,243.18,151.4
2017,5,6,9,30,846.0,121.0,2.5,26.0,745.0,303.44,201.07
2017,5,6,9,45,858.0,124.0,2.4,26.5,787.0,363.54,251.53
2017,5,6,10,0,870.0,127.0,2.3,27.0,829.0,427.29,303.84
2017,5,6,10,15,878.5,129.0,2.15,27.5,864.5,484.2,349.59
2017,5,6,10,30,887.0,131.0,2.0,28.0,900.0,540.33,392.99
2017,5,6,10,45,893.5,132.5,1.85,28.5,928.5,593.99,432.83
2017,5,6,11,0,900.0,134.0,1.7,29.0,957.0,646.18,469.9
2017,5,6,11,15,904.5,135.0,1.55,29.0,977.0,695.03,504.08
2017,5,6,11,30,909.0,136.0,1.4,29.0,997.0,741.83,535.56
2017,5,6,11,45,920.0,131.0,1.25,29.5,1012.0,786.46,563.42
2017,5,6,12,0,931.0,126.0,1.1,30.0,1027.0,829.04,587.52
2017,5,6,12,15,931.5,126.0,1.0,30.0,1030.0,865.01,608.14
2017,5,6,12,30,932.0,126.0,0.9,30.0,1033.0,898.0,626.56
2017,5,6,12,45,930.5,126.0,0.8,30.5,1028.0,926.12,640.4
2017,5,6,13,0,929.0,126.0,0.7,31.0,1023.0,950.83,651.9
2017,5,6,13,15,926.5,125.5,0.65,31.0,1009.5,970.58,662.62
2017,5,6,13,30,924.0,125.0,0.6,31.0,996.0,986.55,671.15
2017,5,6,13,45,919.0,124.0,0.55,31.5,974.0,995.82,674.47
2017,5,6,14,0,914.0,123.0,0.5,32.0,952.0,1001.1,675.61
2017,5,6,14,15,907.5,121.5,0.5,32.0,922.5,1000.46,675.96
2017,5,6,14,30,901.0,120.0,0.5,32.0,893.0,995.86,674.23
2017,5,6,14,45,884.5,122.0,0.5,32.0,854.0,981.38,666.88
2017,5,6,15,0,868.0,124.0,0.5,32.0,815.0,963.36,657.66
2017,5,6,15,15,855.5,121.5,0.65,31.5,772.0,952.21,657.1
2017,5,6,15,30,843.0,119.0,0.8,31.0,729.0,926.19,647.19
2017,5,6,15,45,828.0,115.5,0.95,31.0,681.0,893.63,631.66
2017,5,6,16,0,813.0,112.0,1.1,31.0,633.0,858.2,613.79
2017,5,6,16,15,791.5,108.0,1.2,30.5,580.5,814.09,590.23
2017,5,6,16,30,770.0,104.0,1.3,30.0,528.0,768.03,564.65
2017,5,6,16,45,741.0,99.0,1.4,30.0,472.5,717.18,533.85
2017,5,6,17,0,712.0,94.0,1.5,30.0,417.0,661.97,499.04
2017,5,6,17,15,672.0,87.5,1.35,29.0,360.0,597.05,455.37
2017,5,6,17,30,632.0,81.0,1.2,28.0,303.0,533.28,410.5
2017,5,6,17,45,574.5,73.0,1.05,27.5,247.5,458.73,354.94
2017,5,6,18,0,517.0,65.0,0.9,27.0,192.0,387.97,300.01
2017,5,6,18,15,428.0,54.0,0.95,25.5,140.5,302.4,233.15
2017,5,6,18,30,339.0,43.0,1.0,24.0,89.0,225.27,169.73
2017,5,6,18,45,169.5,28.5,1.1,23.0,51.5,120.86,77.49
2017,5,6,19,0,0.0,14.0,1.2,22.0,14.0,11.95,0.0
2017,5,6,19,15,0.0,7.0,1.25,21.5,7.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,7,5,45,58.0,9.0,1.5,15.5,12.0,7.68,0.0
2017,5,7,6,0,116.0,18.0,1.6,16.0,24.0,14.02,0.0
2017,5,7,6,15,241.0,33.5,1.55,16.5,65.0,25.95,15.87
2017,5,7,6,30,366.0,49.0,1.5,17.0,106.0,39.7,28.87
2017,5,7,6,45,451.5,59.5,1.5,17.5,159.0,47.18,35.88
2017,5,7,7,0,537.0,70.0,1.5,18.0,212.0,54.52,42.49
2017,5,7,7,15,591.5,78.0,1.85,19.0,268.5,59.44,46.65
2017,5,7,7,30,646.0,86.0,2.2,20.0,325.0,64.23,50.52
2017,5,7,7,45,686.5,91.0,2.6,21.5,382.5,66.53,52.01
2017,5,7,8,0,727.0,96.0,3.0,23.0,440.0,68.77,53.41
2017,5,7,8,15,754.5,101.0,3.05,23.5,495.5,77.48,60.46
2017,5,7,8,30,782.0,106.0,3.1,24.0,551.0,79.54,61.83
2017,5,7,8,45,802.0,110.0,3.2,25.0,603.0,125.05,71.06
2017,5,7,9,0,822.0,114.0,3.3,26.0,655.0,183.99,105.82
2017,5,7,9,15,837.5,117.5,3.3,26.5,702.5,243.74,151.16
2017,5,7,9,30,853.0,121.0,3.3,27.0,750.0,304.7,201.43
2017,5,7,9,45,863.5,123.5,3.35,27.5,792.0,368.84,255.2
2017,5,7,10,0,874.0,126.0,3.4,28.0,834.0,427.41,304.21
2017,5,7,10,15,882.5,128.5,3.4,28.5,869.0,484.79,351.09
2017,5,7,10,30,891.0,131.0,3.4,29.0,904.0,541.39,395.89
2017,5,7,10,45,897.0,132.5,3.45,29.5,932.0,594.89,437.11
2017,5,7,11,0,903.0,134.0,3.5,30.0,960.0,646.87,475.92
2017,5,7,11,15,906.5,135.0,3.5,30.0,979.5,695.14,511.83
2017,5,7,11,30,910.0,136.0,3.5,30.0,999.0,741.24,545.36
2017,5,7,11,45,901.0,144.0,3.55,30.5,1007.5,781.31,572.89
2017,5,7,12,0,892.0,152.0,3.6,31.0,1016.0,818.06,597.14
2017,5,7,12,15,892.5,152.0,3.6,31.0,1019.0,852.96,620.04
2017,5,7,12,30,893.0,152.0,3.6,31.0,1022.0,885.06,641.01
2017,5,7,12,45,889.5,153.0,3.65,31.5,1016.0,911.59,657.24
2017,5,7,13,0,886.0,154.0,3.7,32.0,1010.0,934.83,671.32
2017,5,7,13,15,882.5,153.0,3.75,32.0,996.0,952.89,683.46
2017,5,7,13,30,879.0,152.0,3.8,32.0,982.0,967.29,693.37
2017,5,7,13,45,873.0,151.0,3.85,32.0,959.5,975.57,699.48
2017,5,7,14,0,867.0,150.0,3.9,32.0,937.0,980.0,703.27
2017,5,7,14,15,859.5,148.0,3.95,31.5,907.5,991.74,713.41
2017,5,7,14,30,852.0,146.0,4.0,31.0,878.0,985.94,712.29
2017,5,7,14,45,839.0,145.5,4.05,31.0,840.5,972.64,705.08
2017,5,7,15,0,826.0,145.0,4.1,31.0,803.0,955.73,695.64
2017,5,7,15,15,812.0,141.5,4.15,31.0,760.5,931.31,681.3
2017,5,7,15,30,798.0,138.0,4.2,31.0,718.0,903.64,664.82
2017,5,7,15,45,767.5,135.0,4.3,31.0,662.0,858.66,636.77
2017,5,7,16,0,737.0,132.0,4.4,31.0,606.0,817.04,610.74
2017,5,7,16,15,736.0,117.5,4.4,30.5,557.5,780.36,588.6
2017,5,7,16,30,735.0,103.0,4.4,30.0,509.0,736.9,561.28
2017,5,7,16,45,719.0,93.0,4.45,29.5,456.0,688.14,529.79
2017,5,7,17,0,703.0,83.0,4.5,29.0,403.0,637.78,496.34
2017,5,7,17,15,634.0,89.0,4.35,28.0,348.5,570.89,448.83
2017,5,7,17,30,565.0,95.0,4.2,27.0,294.0,503.62,398.74
2017,5,7,17,45,507.0,85.0,4.05,26.5,240.0,429.5,341.28
2017,5,7,18,0,449.0,75.0,3.9,26.0,186.0,355.42,281.85
2017,5,7,18,15,364.5,61.5,3.75,25.0,136.0,274.43,215.32
2017,5,7,18,30,280.0,48.0,3.6,24.0,86.0,202.08,153.85
2017,5,7,18,45,140.0,30.5,3.45,23.5,49.5,112.19,73.19
2017,5,7,19,0,0.0,13.0,3.3,23.0,13.0,11.1,0.0
2017,5,7,19,15,0.0,6.5,3.3,22.5,6.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,8.5,2.65,18.0,8.5,7.26,0.0
2017,5,8,6,0,0.0,17.0,2.8,18.0,17.0,13.97,0.0
2017,5,8,6,15,79.0,39.5,2.9,18.5,52.5,30.83,19.83
2017,5,8,6,30,158.0,62.0,3.0,19.0,88.0,46.81,34.73
2017,5,8,6,45,219.0,83.0,3.1,19.5,133.0,61.84,48.28
2017,5,8,7,0,280.0,104.0,3.2,20.0,178.0,76.49,61.2
2017,5,8,7,15,357.5,109.5,3.35,20.5,227.0,78.3,62.69
2017,5,8,7,30,435.0,115.0,3.5,21.0,276.0,81.45,65.16
2017,5,8,7,45,484.5,132.0,3.7,22.0,339.5,91.77,73.51
2017,5,8,8,0,534.0,149.0,3.9,23.0,403.0,101.62,81.29
2017,5,8,8,15,492.5,175.5,3.95,23.0,431.5,115.46,92.62
2017,5,8,8,30,451.0,202.0,4.0,23.0,460.0,128.23,102.95
2017,5,8,8,45,355.5,248.0,4.1,23.5,463.0,183.74,131.25
2017,5,8,9,0,260.0,294.0,4.2,24.0,466.0,227.24,163.95
2017,5,8,9,15,294.5,310.0,4.2,24.5,518.0,266.99,192.44
2017,5,8,9,30,329.0,326.0,4.2,25.0,570.0,310.97,225.68
2017,5,8,9,45,243.5,361.0,4.25,25.5,547.5,333.54,246.59
2017,5,8,10,0,158.0,396.0,4.3,26.0,525.0,352.46,263.21
2017,5,8,10,15,213.5,408.0,4.3,26.0,590.0,400.83,299.33
2017,5,8,10,30,269.0,420.0,4.3,26.0,655.0,450.88,336.83
2017,5,8,10,45,193.0,439.0,4.35,26.5,610.0,449.11,335.56
2017,5,8,11,0,117.0,458.0,4.4,27.0,565.0,435.22,324.67
2017,5,8,11,15,136.0,471.5,4.4,27.0,599.0,470.64,350.79
2017,5,8,11,30,155.0,485.0,4.4,27.0,633.0,507.87,377.94
2017,5,8,11,45,204.0,486.5,4.45,27.5,683.5,558.93,414.67
2017,5,8,12,0,253.0,488.0,4.5,28.0,734.0,616.69,455.69
2017,5,8,12,15,283.5,481.5,4.5,28.0,758.0,653.9,482.46
2017,5,8,12,30,314.0,475.0,4.5,28.0,782.0,691.78,509.65
2017,5,8,12,45,303.5,475.5,4.5,28.5,771.0,700.62,514.73
2017,5,8,13,0,293.0,476.0,4.5,29.0,760.0,707.37,518.45
2017,5,8,13,15,307.5,467.0,4.5,29.0,761.5,726.05,532.12
2017,5,8,13,30,322.0,458.0,4.5,29.0,763.0,743.29,544.76
2017,5,8,13,45,259.5,458.0,4.55,29.0,700.0,695.16,510.74
2017,5,8,14,0,197.0,458.0,4.6,29.0,637.0,628.56,463.95
2017,5,8,14,15,179.5,443.0,4.6,29.0,602.0,602.82,446.43
2017,5,8,14,30,162.0,428.0,4.6,29.0,567.0,575.72,427.66
2017,5,8,14,45,165.0,408.5,4.6,29.0,545.5,562.45,419.32
2017,5,8,15,0,168.0,389.0,4.6,29.0,524.0,547.97,410.08
2017,5,8,15,15,159.5,367.0,4.6,29.0,489.5,518.99,390.08
2017,5,8,15,30,151.0,345.0,4.6,29.0,455.0,489.18,369.39
2017,5,8,15,45,152.5,320.5,4.6,29.0,425.5,464.96,352.97
2017,5,8,16,0,154.0,296.0,4.6,29.0,396.0,439.71,335.62
2017,5,8,16,15,264.0,254.0,4.55,28.5,407.5,502.78,387.03
2017,5,8,16,30,374.0,212.0,4.5,28.0,419.0,540.01,418.96
2017,5,8,16,45,191.0,183.0,4.5,28.0,288.5,338.96,265.33
2017,5,8,17,0,8.0,154.0,4.5,28.0,158.0,142.38,108.57
2017,5,8,17,15,4.0,133.5,4.35,27.5,135.5,121.02,92.23
2017,5,8,17,30,0.0,113.0,4.2,27.0,113.0,99.93,75.63
2017,5,8,17,45,0.0,91.5,4.1,26.5,91.5,80.48,60.15
2017,5,8,18,0,0.0,70.0,4.0,26.0,70.0,60.87,44.21
2017,5,8,18,15,0.0,50.5,3.85,25.5,50.5,43.11,29.51
2017,5,8,18,30,0.0,31.0,3.7,25.0,31.0,25.61,14.91
2017,5,8,18,45,0.0,17.0,3.55,24.5,17.0,14.01,4.52
2017,5,8,19,0,0.0,3.0,3.4,24.0,3.0,2.56,0.0
2017,5,8,19,15,0.0,1.5,3.3,23.5,1.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,4.0,2.7,18.5,4.0,3.41,0.0
2017,5,9,6,0,0.0,8.0,2.9,19.0,8.0,6.57,0.0
2017,5,9,6,15,0.0,28.5,3.05,19.5,28.5,23.44,13.76
2017,5,9,6,30,0.0,49.0,3.2,20.0,49.0,39.42,28.29
2017,5,9,6,45,8.5,73.5,3.4,20.5,75.5,58.01,44.8
2017,5,9,7,0,17.0,98.0,3.6,21.0,102.0,76.38,60.87
2017,5,9,7,15,32.5,121.0,3.75,21.5,132.0,90.8,73.2
2017,5,9,7,30,48.0,144.0,3.9,22.0,162.0,106.79,86.58
2017,5,9,7,45,24.0,98.0,4.1,22.5,107.0,77.9,61.5
2017,5,9,8,0,0.0,52.0,4.3,23.0,52.0,43.06,31.41
2017,5,9,8,15,0.0,70.0,4.35,23.5,70.0,58.09,44.02
2017,5,9,8,30,0.0,88.0,4.4,24.0,88.0,73.17,56.47
2017,5,9,8,45,0.0,97.0,4.45,24.5,97.0,80.53,59.48
2017,5,9,9,0,0.0,106.0,4.5,25.0,106.0,87.78,64.94
2017,5,9,9,15,5.5,167.5,4.55,25.5,171.5,136.72,103.01
2017,5,9,9,30,11.0,229.0,4.6,26.0,237.0,185.61,140.34
2017,5,9,9,45,11.5,241.0,4.65,26.5,250.0,196.94,148.49
2017,5,9,10,0,12.0,253.0,4.7,27.0,263.0,208.38,156.73
2017,5,9,10,15,14.0,270.0,4.7,27.0,282.5,224.43,168.74
2017,5,9,10,30,16.0,287.0,4.7,27.0,302.0,240.86,181.01
2017,5,9,10,45,18.0,305.0,4.7,27.5,321.5,258.46,193.74
2017,5,9,11,0,20.0,323.0,4.7,28.0,341.0,276.45,206.68
2017,5,9,11,15,17.0,300.5,4.7,28.0,317.0,258.94,193.43
2017,5,9,11,30,14.0,278.0,4.7,28.0,293.0,240.52,179.54
2017,5,9,11,45,7.0,199.0,4.75,28.5,206.5,171.45,126.94
2017,5,9,12,0,0.0,120.0,4.8,29.0,120.0,100.65,72.49
2017,5,9,12,15,10.0,230.0,4.85,29.0,240.0,201.48,149.64
2017,5,9,12,30,20.0,340.0,4.9,29.0,360.0,304.52,226.67
2017,5,9,12,45,10.0,199.5,4.95,29.0,209.5,177.19,131.11
2017,5,9,13,0,0.0,59.0,5.0,29.0,59.0,49.5,32.98
2017,5,9,13,15,12.0,208.0,5.05,29.0,219.5,187.41,139.4
2017,5,9,13,30,24.0,357.0,5.1,29.0,380.0,330.08,246.32
2017,5,9,13,45,21.5,337.5,5.2,29.0,358.0,311.82,232.74
2017,5,9,14,0,19.0,318.0,5.3,29.0,336.0,293.18,219.17
2017,5,9,14,15,77.5,372.5,5.35,28.5,440.0,418.29,314.61
2017,5,9,14,30,136.0,427.0,5.4,28.0,544.0,549.16,412.15
2017,5,9,14,45,70.0,296.5,5.45,28.0,356.5,341.01,258.53
2017,5,9,15,0,4.0,166.0,5.5,28.0,169.0,144.94,107.96
2017,5,9,15,15,5.5,183.0,5.5,28.0,187.0,161.7,121.4
2017,5,9,15,30,7.0,200.0,5.5,28.0,205.0,178.91,135.04
2017,5,9,15,45,12.5,214.5,5.5,28.0,223.0,197.99,150.35
2017,5,9,16,0,18.0,229.0,5.5,28.0,241.0,217.67,166.16
2017,5,9,16,15,9.0,154.5,5.45,27.5,160.5,140.27,106.29
2017,5,9,16,30,0.0,80.0,5.4,27.0,80.0,66.46,47.89
2017,5,9,16,45,0.0,84.5,5.4,27.0,84.5,70.2,51.11
2017,5,9,17,0,0.0,89.0,5.4,27.0,89.0,74.39,54.69
2017,5,9,17,15,0.0,76.0,5.2,26.5,76.0,63.06,45.82
2017,5,9,17,30,0.0,63.0,5.0,26.0,63.0,52.19,37.19
2017,5,9,17,45,76.0,86.5,4.8,26.0,105.5,137.43,107.95
2017,5,9,18,0,152.0,110.0,4.6,26.0,148.0,209.78,165.84
2017,5,9,18,15,110.5,80.0,4.35,25.5,104.0,148.57,115.04
2017,5,9,18,30,69.0,50.0,4.1,25.0,60.0,90.01,66.22
2017,5,9,18,45,34.5,27.5,3.9,24.5,32.5,47.34,28.79
2017,5,9,19,0,0.0,5.0,3.7,24.0,5.0,4.27,0.0
2017,5,9,19,15,0.0,2.5,3.7,23.5,2.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.5,2.75,20.5,2.5,2.13,0.0
2017,5,10,6,0,0.0,5.0,2.8,21.0,5.0,4.1,0.0
2017,5,10,6,15,0.0,18.0,3.0,21.0,18.0,14.82,6.61
2017,5,10,6,30,0.0,31.0,3.2,21.0,31.0,25.59,16.35
2017,5,10,6,45,0.0,47.5,3.4,21.5,47.5,39.31,28.5
2017,5,10,7,0,0.0,64.0,3.6,22.0,64.0,52.45,39.99
2017,5,10,7,15,0.0,82.0,3.85,22.5,82.0,66.55,52.09
2017,5,10,7,30,0.0,100.0,4.1,23.0,100.0,80.52,63.84
2017,5,10,7,45,0.0,95.5,4.4,23.5,95.5,78.0,61.35
2017,5,10,8,0,0.0,91.0,4.7,24.0,91.0,75.11,58.55
2017,5,10,8,15,0.0,103.0,4.85,24.5,103.0,84.62,66.22
2017,5,10,8,30,0.0,115.0,5.0,25.0,115.0,94.05,73.72
2017,5,10,8,45,0.0,105.0,5.2,25.5,105.0,86.78,64.22
2017,5,10,9,0,0.0,95.0,5.4,26.0,95.0,79.08,57.76
2017,5,10,9,15,0.0,102.5,5.4,26.5,102.5,85.14,62.27
2017,5,10,9,30,0.0,110.0,5.4,27.0,110.0,91.25,66.78
2017,5,10,9,45,0.5,129.0,5.45,27.5,129.5,106.76,78.6
2017,5,10,10,0,1.0,148.0,5.5,28.0,149.0,122.4,90.42
2017,5,10,10,15,56.0,288.0,5.5,28.0,337.0,251.48,188.62
2017,5,10,10,30,111.0,428.0,5.5,28.0,525.0,387.23,289.62
2017,5,10,10,45,61.5,340.0,5.55,28.5,394.5,306.01,228.92
2017,5,10,11,0,12.0,252.0,5.6,29.0,264.0,214.79,159.86
2017,5,10,11,15,46.0,357.5,5.6,29.0,402.0,322.96,241.28
2017,5,10,11,30,80.0,463.0,5.6,29.0,540.0,437.01,325.08
2017,5,10,11,45,101.0,479.0,5.7,29.5,576.5,474.19,351.6
2017,5,10,12,0,122.0,495.0,5.8,30.0,613.0,517.35,382.4
2017,5,10,12,15,90.5,476.5,5.85,30.0,565.0,482.26,356.7
2017,5,10,12,30,59.0,458.0,5.9,30.0,517.0,447.92,331.44
2017,5,10,12,45,38.5,389.0,5.95,30.5,427.5,374.92,277.69
2017,5,10,13,0,18.0,320.0,6.0,31.0,338.0,288.85,213.71
2017,5,10,13,15,30.0,366.5,6.0,31.0,395.5,354.83,262.87
2017,5,10,13,30,42.0,413.0,6.0,31.0,453.0,412.72,305.42
2017,5,10,13,45,25.0,301.0,6.05,31.0,324.5,294.9,218.95
2017,5,10,14,0,8.0,189.0,6.1,31.0,196.0,168.26,123.93
2017,5,10,14,15,7.5,191.5,6.05,30.5,198.5,170.2,125.9
2017,5,10,14,30,7.0,194.0,6.0,30.0,201.0,172.14,127.79
2017,5,10,14,45,7.5,199.5,5.95,30.0,206.0,177.74,132.28
2017,5,10,15,0,8.0,205.0,5.9,30.0,211.0,183.44,136.89
2017,5,10,15,15,10.5,221.0,5.85,29.5,229.0,200.75,150.78
2017,5,10,15,30,13.0,237.0,5.8,29.0,247.0,218.56,165.14
2017,5,10,15,45,38.0,258.0,5.75,29.0,283.5,277.83,211.69
2017,5,10,16,0,63.0,279.0,5.7,29.0,320.0,323.8,247.84
2017,5,10,16,15,36.5,232.0,5.6,28.5,255.5,252.64,193.78
2017,5,10,16,30,10.0,185.0,5.5,28.0,191.0,170.82,130.37
2017,5,10,16,45,53.5,188.5,5.45,27.5,214.0,222.67,173.27
2017,5,10,17,0,97.0,192.0,5.4,27.0,237.0,260.59,204.94
2017,5,10,17,15,76.5,171.0,5.25,26.5,203.5,223.07,175.65
2017,5,10,17,30,56.0,150.0,5.1,26.0,170.0,187.11,147.21
2017,5,10,17,45,43.0,123.5,5.0,26.0,137.5,150.6,117.73
2017,5,10,18,0,30.0,97.0,4.9,26.0,105.0,114.81,88.36
2017,5,10,18,15,15.0,71.5,4.65,25.5,75.5,73.73,54.46
2017,5,10,18,30,0.0,46.0,4.4,25.0,46.0,41.48,27.66
2017,5,10,18,45,0.0,25.5,4.2,24.5,25.5,21.68,10.44
2017,5,10,19,0,0.0,5.0,4.0,24.0,5.0,4.27,0.0
2017,5,10,19,15,0.0,2.5,3.8,23.5,2.5,0.0,0.0
2017,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,5,45,12.0,7.5,1.35,21.5,8.5,6.4,0.0
2017,5,11,6,0,24.0,15.0,1.6,22.0,17.0,12.48,0.0
2017,5,11,6,15,76.0,41.5,1.8,22.0,53.0,32.37,21.09
2017,5,11,6,30,128.0,68.0,2.0,22.0,89.0,51.41,38.31
2017,5,11,6,45,64.0,76.5,2.25,22.5,87.0,58.21,44.63
2017,5,11,7,0,0.0,85.0,2.5,23.0,85.0,67.58,52.83
2017,5,11,7,15,3.5,107.0,2.55,23.0,108.5,84.24,67.12
2017,5,11,7,30,7.0,129.0,2.6,23.0,132.0,100.75,81.03
2017,5,11,7,45,137.5,161.0,2.65,23.5,227.0,115.53,93.06
2017,5,11,8,0,268.0,193.0,2.7,24.0,322.0,130.28,104.85
2017,5,11,8,15,289.5,215.0,2.65,24.0,369.0,142.28,114.39
2017,5,11,8,30,311.0,237.0,2.6,24.0,416.0,153.66,123.34
2017,5,11,8,45,157.0,207.5,2.6,24.5,298.0,155.95,114.49
2017,5,11,9,0,3.0,178.0,2.6,25.0,180.0,142.82,108.08
2017,5,11,9,15,1.5,160.5,2.65,25.0,161.5,130.64,98.34
2017,5,11,9,30,0.0,143.0,2.7,25.0,143.0,117.38,87.77
2017,5,11,9,45,0.5,146.5,2.8,25.5,147.0,120.66,89.97
2017,5,11,10,0,1.0,150.0,2.9,26.0,151.0,123.99,92.19
2017,5,11,10,15,1.0,147.0,3.0,26.5,148.5,121.94,90.26
2017,5,11,10,30,1.0,144.0,3.1,27.0,146.0,119.83,88.31
2017,5,11,10,45,6.5,195.0,3.25,27.5,202.0,164.49,122.34
2017,5,11,11,0,12.0,246.0,3.4,28.0,258.0,209.9,156.4
2017,5,11,11,15,14.5,277.5,3.45,28.5,292.0,238.56,177.42
2017,5,11,11,30,17.0,309.0,3.5,29.0,326.0,267.83,198.7
2017,5,11,11,45,29.5,368.0,3.6,29.5,397.5,330.49,244.44
2017,5,11,12,0,42.0,427.0,3.7,30.0,469.0,394.51,290.3
2017,5,11,12,15,41.5,427.0,3.75,30.0,468.5,400.09,294.17
2017,5,11,12,30,41.0,427.0,3.8,30.0,468.0,405.36,298.03
2017,5,11,12,45,31.0,387.0,3.85,30.5,418.0,366.39,269.38
2017,5,11,13,0,21.0,347.0,3.9,31.0,368.0,314.9,231.58
2017,5,11,13,15,26.0,366.0,3.9,31.0,391.5,350.47,257.81
2017,5,11,13,30,31.0,385.0,3.9,31.0,415.0,375.98,276.44
2017,5,11,13,45,26.5,359.5,3.9,31.0,385.0,350.96,258.44
2017,5,11,14,0,22.0,334.0,3.9,31.0,355.0,310.18,229.0
2017,5,11,14,15,139.0,376.5,3.9,30.5,497.5,496.49,368.25
2017,5,11,14,30,256.0,419.0,3.9,30.0,640.0,670.55,493.46
2017,5,11,14,45,393.0,353.0,3.9,30.0,676.0,736.92,543.31
2017,5,11,15,0,530.0,287.0,3.9,30.0,712.0,816.28,601.58
2017,5,11,15,15,284.0,293.0,3.85,29.5,519.5,572.89,429.38
2017,5,11,15,30,38.0,299.0,3.8,29.0,327.0,318.11,239.22
2017,5,11,15,45,174.0,288.5,3.75,29.0,403.0,447.85,340.84
2017,5,11,16,0,310.0,278.0,3.7,29.0,479.0,570.73,433.62
2017,5,11,16,15,155.0,179.5,3.6,28.5,280.0,311.82,241.24
2017,5,11,16,30,0.0,81.0,3.5,28.0,81.0,67.3,48.19
2017,5,11,16,45,163.5,128.0,3.4,28.0,203.5,269.54,212.26
2017,5,11,17,0,327.0,175.0,3.3,28.0,326.0,438.46,343.5
2017,5,11,17,15,265.5,167.5,3.0,27.5,280.0,376.34,295.41
2017,5,11,17,30,204.0,160.0,2.7,27.0,234.0,306.89,241.73
2017,5,11,17,45,186.0,138.0,2.45,26.5,196.5,265.32,209.35
2017,5,11,18,0,168.0,116.0,2.2,26.0,159.0,225.13,176.95
2017,5,11,18,15,116.0,88.0,2.05,25.5,114.5,161.1,124.6
2017,5,11,18,30,64.0,60.0,1.9,25.0,70.0,101.23,75.07
2017,5,11,18,45,32.5,33.0,1.8,25.0,38.0,47.61,29.59
2017,5,11,19,0,1.0,6.0,1.7,25.0,6.0,5.26,0.0
2017,5,11,19,15,0.5,3.0,1.7,24.5,3.0,2.56,0.0
2017,5,11,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,5,45,69.5,10.5,3.1,16.5,15.0,8.96,0.0
2017,5,12,6,0,139.0,21.0,3.3,17.0,30.0,16.33,1.73
2017,5,12,6,15,255.5,36.0,3.6,17.5,71.5,27.83,17.8
2017,5,12,6,30,372.0,51.0,3.9,18.0,113.0,41.03,30.02
2017,5,12,6,45,449.0,61.5,4.2,18.5,165.0,48.44,36.87
2017,5,12,7,0,526.0,72.0,4.5,19.0,217.0,55.66,43.31
2017,5,12,7,15,579.0,80.0,4.65,19.5,272.5,60.5,47.46
2017,5,12,7,30,632.0,88.0,4.8,20.0,328.0,65.2,51.34
2017,5,12,7,45,671.5,93.5,4.95,21.0,384.5,67.77,53.17
2017,5,12,8,0,711.0,99.0,5.1,22.0,441.0,70.25,54.87
2017,5,12,8,15,738.5,103.5,5.05,22.5,495.5,71.79,55.85
2017,5,12,8,30,766.0,108.0,5.0,23.0,550.0,80.31,62.73
2017,5,12,8,45,788.0,111.5,5.0,23.5,602.0,123.54,71.15
2017,5,12,9,0,810.0,115.0,5.0,24.0,654.0,181.05,105.14
2017,5,12,9,15,825.5,118.0,4.95,24.5,701.0,239.23,149.65
2017,5,12,9,30,841.0,121.0,4.9,25.0,748.0,298.62,199.26
2017,5,12,9,45,853.0,123.5,4.9,25.5,789.5,362.23,253.33
2017,5,12,10,0,865.0,126.0,4.9,26.0,831.0,420.25,302.69
2017,5,12,10,15,873.5,128.0,4.85,26.5,866.0,476.29,349.44
2017,5,12,10,30,882.0,130.0,4.8,27.0,901.0,531.55,394.16
2017,5,12,10,45,887.5,131.5,4.8,27.5,928.5,583.84,435.38
2017,5,12,11,0,893.0,133.0,4.8,28.0,956.0,634.57,474.15
2017,5,12,11,15,897.0,134.0,4.75,28.5,975.5,682.22,509.36
2017,5,12,11,30,901.0,135.0,4.7,29.0,995.0,727.8,542.03
2017,5,12,11,45,908.0,132.5,4.7,29.5,1008.0,770.62,572.21
2017,5,12,12,0,915.0,130.0,4.7,30.0,1021.0,811.21,599.35
2017,5,12,12,15,915.5,130.0,4.7,30.0,1024.0,846.27,622.83
2017,5,12,12,30,916.0,130.0,4.7,30.0,1027.0,878.47,644.32
2017,5,12,12,45,914.0,130.0,4.7,30.5,1021.5,905.53,660.98
2017,5,12,13,0,912.0,130.0,4.7,31.0,1016.0,929.27,675.38
2017,5,12,13,15,909.5,129.5,4.7,31.0,1002.5,948.61,688.31
2017,5,12,13,30,907.0,129.0,4.7,31.0,989.0,964.25,698.91
2017,5,12,13,45,901.5,128.5,4.75,31.0,967.5,973.31,705.69
2017,5,12,14,0,896.0,128.0,4.8,31.0,946.0,978.47,710.1
2017,5,12,14,15,889.5,126.5,4.8,31.0,917.0,977.84,710.49
2017,5,12,14,30,883.0,125.0,4.8,31.0,888.0,973.33,708.5
2017,5,12,14,45,876.5,122.0,4.85,31.0,852.5,963.53,703.54
2017,5,12,15,0,870.0,119.0,4.9,31.0,817.0,949.98,696.23
2017,5,12,15,15,858.5,116.5,4.85,31.0,775.0,928.68,683.13
2017,5,12,15,30,847.0,114.0,4.8,31.0,733.0,914.23,674.76
2017,5,12,15,45,831.0,111.0,4.8,31.0,685.5,881.48,654.38
2017,5,12,16,0,815.0,108.0,4.8,31.0,638.0,845.96,632.09
2017,5,12,16,15,794.5,104.5,4.7,30.5,586.0,803.58,605.56
2017,5,12,16,30,774.0,101.0,4.6,30.0,534.0,759.21,577.31
2017,5,12,16,45,745.5,96.5,4.5,29.5,479.0,705.89,542.29
2017,5,12,17,0,717.0,92.0,4.4,29.0,424.0,655.2,508.49
2017,5,12,17,15,678.5,86.5,4.0,28.5,368.0,592.91,463.33
2017,5,12,17,30,640.0,81.0,3.6,28.0,312.0,531.61,417.45
2017,5,12,17,45,583.0,73.5,3.2,27.5,256.5,458.32,360.89
2017,5,12,18,0,526.0,66.0,2.8,27.0,201.0,388.74,305.3
2017,5,12,18,15,441.5,55.5,2.5,25.5,149.5,306.43,239.06
2017,5,12,18,30,357.0,45.0,2.2,24.0,98.0,232.01,176.82
2017,5,12,18,45,226.5,30.5,1.95,23.0,59.0,142.6,99.04
2017,5,12,19,0,96.0,16.0,1.7,22.0,20.0,59.23,0.0
2017,5,12,19,15,48.0,8.0,1.7,21.5,10.0,6.83,0.0
2017,5,12,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,5,45,69.5,11.5,1.6,16.5,16.0,9.82,0.0
2017,5,13,6,0,139.0,23.0,1.8,17.0,32.0,17.86,3.44
2017,5,13,6,15,257.0,38.0,1.95,17.5,74.5,29.33,19.15
2017,5,13,6,30,375.0,53.0,2.1,18.0,117.0,42.71,31.52
2017,5,13,6,45,453.5,63.5,2.25,19.0,169.0,50.07,38.24
2017,5,13,7,0,532.0,74.0,2.4,20.0,221.0,57.24,44.52
2017,5,13,7,15,584.5,82.0,2.45,20.5,277.0,62.03,48.59
2017,5,13,7,30,637.0,90.0,2.5,21.0,333.0,66.67,52.38
2017,5,13,7,45,675.5,96.0,2.65,22.0,389.5,69.53,54.44
2017,5,13,8,0,714.0,102.0,2.8,23.0,446.0,72.28,56.34
2017,5,13,8,15,741.0,106.5,2.85,23.5,501.0,73.72,57.22
2017,5,13,8,30,768.0,111.0,2.9,24.0,556.0,82.39,64.16
2017,5,13,8,45,789.0,115.0,2.95,24.5,608.0,125.64,72.5
2017,5,13,9,0,810.0,119.0,3.0,25.0,660.0,183.37,106.26
2017,5,13,9,15,825.5,122.5,3.05,25.5,707.0,241.85,150.44
2017,5,13,9,30,841.0,126.0,3.1,26.0,754.0,301.54,199.63
2017,5,13,9,45,853.5,128.0,3.15,26.5,795.5,360.15,249.19
2017,5,13,10,0,866.0,130.0,3.2,27.0,837.0,422.55,301.05
2017,5,13,10,15,874.5,132.5,3.15,27.5,872.5,478.95,347.19
2017,5,13,10,30,883.0,135.0,3.1,28.0,908.0,534.58,391.26
2017,5,13,10,45,890.5,135.5,3.1,28.5,936.0,587.24,431.86
2017,5,13,11,0,898.0,136.0,3.1,29.0,964.0,638.52,470.13
