Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,11,15,902.5,137.5,3.05,29.5,984.0,687.05,505.05
2017,5,13,11,30,907.0,139.0,3.0,30.0,1004.0,733.55,537.46
2017,5,13,11,45,913.5,136.5,2.95,30.5,1017.5,776.24,566.44
2017,5,13,12,0,920.0,134.0,2.9,31.0,1031.0,816.66,592.49
2017,5,13,12,15,921.0,134.0,2.85,31.0,1034.0,852.3,615.25
2017,5,13,12,30,922.0,134.0,2.8,31.0,1037.0,885.11,636.03
2017,5,13,12,45,922.0,133.0,2.75,31.5,1032.5,913.27,652.38
2017,5,13,13,0,922.0,132.0,2.7,32.0,1028.0,938.16,666.54
2017,5,13,13,15,919.5,131.5,2.65,32.0,1014.5,957.73,678.65
2017,5,13,13,30,917.0,131.0,2.6,32.0,1001.0,973.57,688.48
2017,5,13,13,45,913.5,129.0,2.6,32.0,979.5,983.28,695.0
2017,5,13,14,0,910.0,127.0,2.6,32.0,958.0,989.02,699.2
2017,5,13,14,15,903.5,125.5,2.6,32.0,929.0,988.44,699.6
2017,5,13,14,30,897.0,124.0,2.6,32.0,900.0,983.94,697.73
2017,5,13,14,45,879.0,126.5,2.6,32.0,861.0,968.74,689.25
2017,5,13,15,0,861.0,129.0,2.6,32.0,822.0,950.06,678.72
2017,5,13,15,15,849.0,126.5,2.6,31.5,779.5,939.72,675.02
2017,5,13,15,30,837.0,124.0,2.6,31.0,737.0,914.53,661.69
2017,5,13,15,45,822.5,120.0,2.65,31.0,689.5,882.31,642.89
2017,5,13,16,0,808.0,116.0,2.7,31.0,642.0,847.25,622.07
2017,5,13,16,15,787.0,112.0,2.7,30.5,590.0,804.15,596.49
2017,5,13,16,30,766.0,108.0,2.7,30.0,538.0,759.08,569.13
2017,5,13,16,45,739.0,102.5,2.75,30.0,483.0,709.89,537.47
2017,5,13,17,0,712.0,97.0,2.8,30.0,428.0,656.19,501.83
2017,5,13,17,15,673.0,91.0,2.55,29.0,371.5,593.21,458.01
2017,5,13,17,30,634.0,85.0,2.3,28.0,315.0,531.26,413.43
2017,5,13,17,45,580.0,76.5,2.05,27.5,259.5,458.97,358.58
2017,5,13,18,0,526.0,68.0,1.8,27.0,204.0,390.11,304.36
2017,5,13,18,15,443.0,57.5,1.75,26.0,152.5,308.61,239.3
2017,5,13,18,30,360.0,47.0,1.7,25.0,101.0,234.73,177.92
2017,5,13,18,45,234.0,31.5,1.7,24.0,61.0,146.28,101.89
2017,5,13,19,0,108.0,16.0,1.7,23.0,21.0,63.25,0.0
2017,5,13,19,15,54.0,8.0,1.75,22.5,10.5,21.75,0.0
2017,5,13,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,14,5,45,63.0,11.5,1.2,16.5,15.5,9.82,0.0
2017,5,14,6,0,126.0,23.0,1.3,17.0,31.0,17.82,4.26
2017,5,14,6,15,234.5,39.5,1.3,17.5,73.0,30.37,20.1
2017,5,14,6,30,343.0,56.0,1.3,18.0,115.0,42.69,31.54
2017,5,14,6,45,420.5,67.5,1.35,19.0,166.5,51.01,39.09
2017,5,14,7,0,498.0,79.0,1.4,20.0,218.0,60.95,47.75
2017,5,14,7,15,551.0,87.5,1.8,21.0,273.0,65.91,51.84
2017,5,14,7,30,604.0,96.0,2.2,22.0,328.0,70.72,55.63
2017,5,14,7,45,644.5,102.0,2.6,23.5,384.0,73.37,57.35
2017,5,14,8,0,685.0,108.0,3.0,25.0,440.0,75.92,58.93
2017,5,14,8,15,713.0,113.5,3.0,25.5,494.5,77.82,60.17
2017,5,14,8,30,741.0,119.0,3.0,26.0,549.0,79.56,61.27
2017,5,14,8,45,763.0,123.0,3.05,27.0,600.0,129.12,75.35
2017,5,14,9,0,785.0,127.0,3.1,28.0,651.0,185.29,107.51
2017,5,14,9,15,800.5,130.5,3.05,28.5,697.5,242.17,149.83
2017,5,14,9,30,816.0,134.0,3.0,29.0,744.0,300.3,197.02
2017,5,14,9,45,829.0,136.5,2.95,29.5,785.5,357.92,244.9
2017,5,14,10,0,842.0,139.0,2.9,30.0,827.0,415.94,292.57
2017,5,14,10,15,851.0,141.0,2.85,30.5,861.5,472.02,337.7
2017,5,14,10,30,860.0,143.0,2.8,31.0,896.0,528.06,381.3
2017,5,14,10,45,866.5,144.5,2.8,31.5,923.5,579.69,420.47
2017,5,14,11,0,873.0,146.0,2.8,32.0,951.0,629.91,457.35
2017,5,14,11,15,877.5,147.0,2.75,32.0,970.5,676.9,491.64
2017,5,14,11,30,882.0,148.0,2.7,32.0,990.0,721.92,523.66
2017,5,14,11,45,882.5,149.5,2.7,32.5,1001.0,762.3,550.91
2017,5,14,12,0,883.0,151.0,2.7,33.0,1012.0,800.14,575.77
2017,5,14,12,15,883.5,151.5,2.7,33.0,1015.5,834.64,597.94
2017,5,14,12,30,884.0,152.0,2.7,33.0,1019.0,866.48,618.3
2017,5,14,12,45,882.5,151.5,2.7,33.5,1013.5,893.02,633.91
2017,5,14,13,0,881.0,151.0,2.7,34.0,1008.0,916.41,647.48
2017,5,14,13,15,878.0,150.5,2.65,34.0,994.5,935.07,659.02
2017,5,14,13,30,875.0,150.0,2.6,34.0,981.0,950.14,668.36
2017,5,14,13,45,869.5,148.5,2.6,34.0,959.5,958.32,673.9
2017,5,14,14,0,864.0,147.0,2.6,34.0,938.0,962.67,677.22
2017,5,14,14,15,638.0,255.0,2.6,34.0,829.0,883.28,626.22
2017,5,14,14,30,412.0,363.0,2.6,34.0,720.0,773.75,550.83
2017,5,14,14,45,624.5,249.0,2.65,34.0,765.0,869.74,621.16
2017,5,14,15,0,837.0,135.0,2.7,34.0,810.0,943.89,670.94
2017,5,14,15,15,824.5,132.0,2.7,33.5,767.5,921.43,658.65
2017,5,14,15,30,812.0,129.0,2.7,33.0,725.0,895.7,645.04
2017,5,14,15,45,796.5,125.0,2.7,33.0,678.0,863.17,625.63
2017,5,14,16,0,781.0,121.0,2.7,33.0,631.0,827.92,604.34
2017,5,14,16,15,759.5,117.0,2.7,32.5,579.5,785.19,579.01
2017,5,14,16,30,738.0,113.0,2.7,32.0,528.0,744.77,554.84
2017,5,14,16,45,710.0,107.5,2.75,32.0,474.0,692.1,520.81
2017,5,14,17,0,682.0,102.0,2.8,32.0,420.0,638.81,485.15
2017,5,14,17,15,643.0,95.0,2.5,31.0,364.5,575.97,441.46
2017,5,14,17,30,604.0,88.0,2.2,30.0,309.0,514.24,397.12
2017,5,14,17,45,550.5,79.5,1.95,29.5,254.5,443.7,343.95
2017,5,14,18,0,497.0,71.0,1.7,29.0,200.0,376.57,291.48
2017,5,14,18,15,416.5,59.5,1.65,28.0,150.0,296.83,228.36
2017,5,14,18,30,336.0,48.0,1.6,27.0,100.0,222.16,167.1
2017,5,14,18,45,218.5,32.5,1.6,26.0,61.0,141.02,97.95
2017,5,14,19,0,101.0,17.0,1.6,25.0,22.0,62.39,0.0
2017,5,14,19,15,50.5,8.5,1.7,24.5,11.0,21.16,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,15,5,45,73.5,12.5,1.55,18.5,17.5,10.67,0.0
2017,5,15,6,0,147.0,25.0,1.8,19.0,35.0,19.39,5.78
2017,5,15,6,15,260.5,40.0,2.05,19.5,77.5,30.82,20.32
2017,5,15,6,30,374.0,55.0,2.3,20.0,120.0,42.11,30.76
2017,5,15,6,45,454.0,65.0,2.6,21.0,172.0,51.18,38.9
2017,5,15,7,0,534.0,75.0,2.9,22.0,224.0,57.93,44.74
2017,5,15,7,15,584.5,82.5,2.95,22.5,279.0,62.29,48.4
2017,5,15,7,30,635.0,90.0,3.0,23.0,334.0,66.52,51.81
2017,5,15,7,45,475.0,139.0,3.1,23.5,338.0,95.79,76.41
2017,5,15,8,0,315.0,188.0,3.2,24.0,342.0,127.96,102.94
2017,5,15,8,15,324.5,211.0,3.25,24.5,385.5,140.44,112.68
2017,5,15,8,30,334.0,234.0,3.3,25.0,429.0,152.25,121.75
2017,5,15,8,45,247.5,272.0,3.35,26.0,423.5,188.51,136.74
2017,5,15,9,0,161.0,310.0,3.4,27.0,418.0,230.57,168.33
2017,5,15,9,15,232.0,323.5,3.4,27.5,491.0,269.23,193.87
2017,5,15,9,30,303.0,337.0,3.4,28.0,564.0,308.3,221.11
2017,5,15,9,45,573.5,234.5,3.45,28.5,693.5,342.18,240.96
2017,5,15,10,0,844.0,132.0,3.5,29.0,823.0,410.61,290.57
2017,5,15,10,15,852.0,134.5,3.5,29.5,857.0,468.86,337.81
2017,5,15,10,30,860.0,137.0,3.5,30.0,891.0,522.86,380.62
2017,5,15,10,45,865.0,138.5,3.5,30.5,917.5,573.54,419.7
2017,5,15,11,0,870.0,140.0,3.5,31.0,944.0,622.67,456.4
2017,5,15,11,15,873.5,141.5,3.5,31.5,963.0,669.11,490.08
2017,5,15,11,30,877.0,143.0,3.5,32.0,982.0,713.51,521.35
2017,5,15,11,45,887.5,137.0,3.55,32.5,995.0,755.08,550.26
2017,5,15,12,0,898.0,131.0,3.6,33.0,1008.0,794.66,576.68
2017,5,15,12,15,898.0,131.5,3.65,33.0,1011.0,828.96,599.35
2017,5,15,12,30,898.0,132.0,3.7,33.0,1014.0,860.48,620.16
2017,5,15,12,45,897.5,131.0,3.75,33.5,1008.5,887.44,636.66
2017,5,15,13,0,897.0,130.0,3.8,34.0,1003.0,911.19,651.06
2017,5,15,13,15,893.5,129.0,3.8,34.0,989.0,928.84,662.62
2017,5,15,13,30,890.0,128.0,3.8,34.0,975.0,942.81,671.92
2017,5,15,13,45,691.5,251.0,3.85,34.5,900.0,910.27,649.46
2017,5,15,14,0,493.0,374.0,3.9,35.0,825.0,847.66,602.92
2017,5,15,14,15,679.5,248.5,3.95,35.0,849.5,914.82,653.66
2017,5,15,14,30,866.0,123.0,4.0,35.0,874.0,950.44,678.17
2017,5,15,14,45,650.5,222.0,4.1,35.0,773.0,866.78,624.46
2017,5,15,15,0,435.0,321.0,4.2,35.0,672.0,755.86,546.88
2017,5,15,15,15,485.0,284.0,4.25,34.5,656.0,762.86,556.19
2017,5,15,15,30,535.0,247.0,4.3,34.0,640.0,765.05,561.72
2017,5,15,15,45,547.0,223.0,4.4,34.0,602.5,741.94,548.16
2017,5,15,16,0,559.0,199.0,4.5,34.0,565.0,715.44,532.25
2017,5,15,16,15,602.0,166.5,4.6,33.5,531.5,710.45,532.67
2017,5,15,16,30,645.0,134.0,4.7,33.0,498.0,692.37,523.94
2017,5,15,16,45,583.0,135.0,4.8,33.0,439.0,623.6,475.59
2017,5,15,17,0,521.0,136.0,4.9,33.0,380.0,549.66,422.59
2017,5,15,17,15,478.0,127.5,4.85,32.0,329.0,489.79,380.13
2017,5,15,17,30,435.0,119.0,4.8,31.0,278.0,432.01,337.74
2017,5,15,17,45,388.0,104.5,4.8,30.5,228.5,367.72,288.37
2017,5,15,18,0,341.0,90.0,4.8,30.0,179.0,306.91,240.06
2017,5,15,18,15,277.5,72.5,4.7,29.0,133.5,238.44,184.6
2017,5,15,18,30,214.0,55.0,4.6,28.0,88.0,176.18,132.78
2017,5,15,18,45,107.0,36.5,4.5,27.5,53.0,93.8,64.21
2017,5,15,19,0,0.0,18.0,4.4,27.0,18.0,15.73,0.0
2017,5,15,19,15,0.0,9.0,4.4,26.5,9.0,7.68,0.0
2017,5,15,19,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.5,24.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,5,45,15.0,10.0,3.65,21.0,11.0,8.54,0.0
2017,5,16,6,0,30.0,20.0,3.7,21.0,22.0,16.36,4.42
2017,5,16,6,15,82.5,47.0,3.95,21.5,60.0,36.32,24.74
2017,5,16,6,30,135.0,74.0,4.2,22.0,98.0,55.53,41.96
2017,5,16,6,45,185.0,99.0,4.45,22.5,144.0,72.14,56.65
2017,5,16,7,0,235.0,124.0,4.7,23.0,190.0,88.85,71.11
2017,5,16,7,15,117.5,103.5,4.9,23.5,136.5,78.44,62.04
2017,5,16,7,30,0.0,83.0,5.1,24.0,83.0,68.18,53.01
2017,5,16,7,45,0.0,107.0,5.3,24.5,107.0,86.61,68.38
2017,5,16,8,0,0.0,131.0,5.5,25.0,131.0,104.7,83.21
2017,5,16,8,15,4.0,159.0,5.5,25.5,162.0,125.33,99.92
2017,5,16,8,30,8.0,187.0,5.5,26.0,193.0,145.57,116.07
2017,5,16,8,45,12.0,208.5,5.55,26.5,217.0,162.93,123.65
2017,5,16,9,0,16.0,230.0,5.6,27.0,241.0,181.47,137.12
2017,5,16,9,15,11.0,210.0,5.6,27.0,217.5,169.31,127.49
2017,5,16,9,30,6.0,190.0,5.6,27.0,194.0,155.08,116.39
2017,5,16,9,45,5.0,176.5,5.7,27.5,180.0,145.55,108.6
2017,5,16,10,0,4.0,163.0,5.8,28.0,166.0,135.39,100.39
2017,5,16,10,15,4.5,166.0,5.85,28.5,170.0,138.63,102.55
2017,5,16,10,30,5.0,169.0,5.9,29.0,174.0,141.91,104.74
2017,5,16,10,45,7.5,192.5,5.95,29.5,200.0,162.88,120.46
2017,5,16,11,0,10.0,216.0,6.0,30.0,226.0,184.29,136.38
2017,5,16,11,15,11.5,219.5,6.0,30.0,231.0,189.21,140.04
2017,5,16,11,30,13.0,223.0,6.0,30.0,236.0,194.27,143.83
2017,5,16,11,45,12.5,226.5,6.05,30.5,239.0,198.01,146.31
2017,5,16,12,0,12.0,230.0,6.1,31.0,242.0,201.69,148.75
2017,5,16,12,15,16.0,288.0,6.1,31.0,304.0,254.75,188.47
2017,5,16,12,30,20.0,346.0,6.1,31.0,366.0,308.86,228.52
2017,5,16,12,45,15.0,275.5,6.15,31.0,290.5,246.05,181.92
2017,5,16,13,0,10.0,205.0,6.2,31.0,215.0,182.22,134.15
2017,5,16,13,15,15.5,272.5,6.25,31.0,287.5,245.98,182.28
2017,5,16,13,30,21.0,340.0,6.3,31.0,360.0,311.24,230.9
2017,5,16,13,45,14.0,258.0,6.35,31.0,271.0,233.53,173.08
2017,5,16,14,0,7.0,176.0,6.4,31.0,182.0,155.83,114.52
2017,5,16,14,15,56.5,300.0,6.45,31.0,349.0,326.12,244.38
2017,5,16,14,30,106.0,424.0,6.5,31.0,516.0,496.21,370.13
2017,5,16,14,45,64.0,360.0,6.6,31.0,415.0,395.76,296.08
2017,5,16,15,0,22.0,296.0,6.7,31.0,314.0,279.2,208.91
2017,5,16,15,15,18.0,269.5,6.7,30.5,284.0,251.83,189.17
2017,5,16,15,30,14.0,243.0,6.7,30.0,254.0,224.38,169.01
2017,5,16,15,45,17.0,240.0,6.75,30.0,252.5,225.16,170.2
2017,5,16,16,0,20.0,237.0,6.8,30.0,251.0,226.0,171.45
2017,5,16,16,15,10.0,184.5,6.75,29.5,191.5,168.57,127.53
2017,5,16,16,30,0.0,132.0,6.7,29.0,132.0,112.35,83.77
2017,5,16,16,45,0.0,89.0,6.65,29.0,89.0,74.05,53.7
2017,5,16,17,0,0.0,46.0,6.6,29.0,46.0,38.06,25.06
2017,5,16,17,15,0.0,40.0,6.45,28.5,40.0,33.06,21.18
2017,5,16,17,30,0.0,34.0,6.3,28.0,34.0,28.07,17.25
2017,5,16,17,45,144.5,68.0,6.2,27.5,106.0,165.24,130.88
2017,5,16,18,0,289.0,102.0,6.1,27.0,178.0,280.56,222.95
2017,5,16,18,15,223.5,82.0,5.9,26.5,132.0,212.46,166.26
2017,5,16,18,30,158.0,62.0,5.7,26.0,86.0,150.81,114.34
2017,5,16,18,45,79.0,39.0,5.55,26.0,51.0,78.86,53.91
2017,5,16,19,0,0.0,16.0,5.4,26.0,16.0,13.22,0.0
2017,5,16,19,15,0.0,8.0,5.35,25.5,8.0,6.83,0.0
2017,5,16,19,30,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.3,24.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.25,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.15,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,6.5,1.3,21.5,6.5,5.55,0.0
2017,5,17,6,0,0.0,13.0,1.5,22.0,13.0,10.7,1.2
2017,5,17,6,15,25.0,40.5,1.5,22.0,45.0,32.35,21.46
2017,5,17,6,30,50.0,68.0,1.5,22.0,77.0,52.28,39.23
2017,5,17,6,45,25.0,55.5,1.55,22.0,60.0,45.22,33.61
2017,5,17,7,0,0.0,43.0,1.6,22.0,43.0,35.53,25.35
2017,5,17,7,15,0.0,46.5,1.55,22.5,46.5,38.44,27.82
2017,5,17,7,30,0.0,50.0,1.5,23.0,50.0,41.36,30.2
2017,5,17,7,45,0.0,57.5,1.45,23.5,57.5,47.62,35.38
2017,5,17,8,0,0.0,65.0,1.4,24.0,65.0,53.89,40.49
2017,5,17,8,15,0.0,79.5,1.4,24.5,79.5,66.03,50.48
2017,5,17,8,30,0.0,94.0,1.4,25.0,94.0,78.05,60.21
2017,5,17,8,45,0.0,93.5,1.4,25.5,93.5,77.81,56.94
2017,5,17,9,0,0.0,93.0,1.4,26.0,93.0,77.46,56.35
2017,5,17,9,15,22.5,205.0,1.35,26.5,222.0,161.5,120.56
2017,5,17,9,30,45.0,317.0,1.3,27.0,351.0,246.35,183.2
2017,5,17,9,45,85.5,358.0,1.3,28.0,426.5,293.43,215.72
2017,5,17,10,0,126.0,399.0,1.3,29.0,502.0,339.39,247.46
2017,5,17,10,15,71.0,344.0,1.3,29.5,403.0,297.26,217.58
2017,5,17,10,30,16.0,289.0,1.3,30.0,304.0,241.95,177.45
2017,5,17,10,45,14.0,266.5,1.35,30.5,280.0,225.44,165.14
2017,5,17,11,0,12.0,244.0,1.4,31.0,256.0,208.02,152.0
2017,5,17,11,15,25.5,328.5,1.45,31.0,353.5,285.44,208.56
2017,5,17,11,30,39.0,413.0,1.5,31.0,451.0,366.76,266.34
2017,5,17,11,45,101.5,458.0,1.6,31.5,557.5,454.3,327.8
2017,5,17,12,0,164.0,503.0,1.7,32.0,664.0,551.15,394.14
2017,5,17,12,15,134.5,499.0,1.8,32.0,631.5,538.01,384.62
2017,5,17,12,30,105.0,495.0,1.9,32.0,599.0,515.22,369.13
2017,5,17,12,45,173.0,494.0,2.0,32.5,664.0,589.03,420.65
2017,5,17,13,0,241.0,493.0,2.1,33.0,729.0,658.55,467.95
2017,5,17,13,15,254.5,483.0,2.2,33.0,729.0,683.54,485.14
2017,5,17,13,30,268.0,473.0,2.3,33.0,729.0,698.11,495.94
2017,5,17,13,45,544.0,318.0,2.4,33.5,822.5,830.91,590.3
2017,5,17,14,0,820.0,163.0,2.5,34.0,916.0,945.4,666.55
2017,5,17,14,15,812.5,161.0,2.65,34.0,887.5,943.55,666.39
2017,5,17,14,30,805.0,159.0,2.8,34.0,859.0,938.0,664.97
2017,5,17,14,45,788.5,160.0,2.95,34.0,822.5,923.42,657.84
2017,5,17,15,0,772.0,161.0,3.1,34.0,786.0,905.47,648.58
2017,5,17,15,15,572.5,236.0,3.25,33.5,686.0,797.98,579.37
2017,5,17,15,30,373.0,311.0,3.4,33.0,586.0,665.05,488.22
2017,5,17,15,45,329.5,299.0,3.6,33.0,530.5,609.54,451.42
2017,5,17,16,0,286.0,287.0,3.8,33.0,475.0,554.4,413.59
2017,5,17,16,15,160.0,253.5,3.95,32.5,357.0,391.97,296.06
2017,5,17,16,30,34.0,220.0,4.1,32.0,239.0,237.54,179.2
2017,5,17,16,45,20.5,187.5,4.25,31.5,199.0,181.99,137.57
2017,5,17,17,0,7.0,155.0,4.4,31.0,159.0,141.41,106.49
2017,5,17,17,15,3.5,135.5,4.45,30.5,137.5,121.5,91.37
2017,5,17,17,30,0.0,116.0,4.5,30.0,116.0,101.83,76.16
2017,5,17,17,45,177.0,105.0,4.55,29.5,152.0,227.84,179.11
2017,5,17,18,0,354.0,94.0,4.6,29.0,188.0,317.28,249.26
2017,5,17,18,15,278.5,77.5,4.55,28.0,141.0,243.58,189.3
2017,5,17,18,30,203.0,61.0,4.5,27.0,94.0,168.72,127.66
2017,5,17,18,45,101.5,40.5,4.45,26.5,57.0,96.56,67.23
2017,5,17,19,0,0.0,20.0,4.4,26.0,20.0,17.87,0.0
2017,5,17,19,15,0.0,10.0,4.3,25.5,10.0,8.54,0.0
2017,5,17,19,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,5,45,35.5,13.5,3.25,23.0,16.0,11.52,0.0
2017,5,18,6,0,71.0,27.0,3.3,23.0,32.0,21.09,8.25
2017,5,18,6,15,156.0,47.5,3.4,23.5,71.5,36.45,24.72
2017,5,18,6,30,241.0,68.0,3.5,24.0,111.0,51.56,38.28
2017,5,18,6,45,120.5,56.5,3.65,24.5,78.0,43.28,31.57
2017,5,18,7,0,0.0,45.0,3.8,25.0,45.0,37.2,26.41
2017,5,18,7,15,0.0,37.5,4.05,25.5,37.5,30.96,21.0
2017,5,18,7,30,0.0,30.0,4.3,26.0,30.0,24.76,15.58
2017,5,18,7,45,0.0,69.5,4.55,26.5,69.5,57.63,43.38
2017,5,18,8,0,0.0,109.0,4.8,27.0,109.0,88.76,69.2
2017,5,18,8,15,0.0,126.5,4.9,27.5,126.5,102.22,79.95
2017,5,18,8,30,0.0,144.0,5.0,28.0,144.0,115.52,90.44
2017,5,18,8,45,1.0,157.0,5.15,28.5,158.0,126.01,94.14
2017,5,18,9,0,2.0,170.0,5.3,29.0,172.0,136.84,102.03
2017,5,18,9,15,73.0,264.5,5.35,29.5,319.5,210.5,155.18
2017,5,18,9,30,144.0,359.0,5.4,30.0,467.0,288.91,211.45
2017,5,18,9,45,81.5,324.5,5.5,30.5,386.5,269.94,199.18
2017,5,18,10,0,19.0,290.0,5.6,31.0,306.0,238.46,176.74
2017,5,18,10,15,18.5,295.0,5.65,31.0,311.0,245.0,181.56
2017,5,18,10,30,18.0,300.0,5.7,31.0,316.0,251.36,186.18
2017,5,18,10,45,64.0,380.0,5.8,31.5,439.0,335.64,248.13
2017,5,18,11,0,110.0,460.0,5.9,32.0,562.0,430.43,316.69
2017,5,18,11,15,188.5,468.5,5.9,32.0,647.5,495.82,364.56
2017,5,18,11,30,267.0,477.0,5.9,32.0,733.0,569.98,418.54
2017,5,18,11,45,145.5,423.5,5.95,32.5,564.0,459.82,338.12
2017,5,18,12,0,24.0,370.0,6.0,33.0,395.0,327.27,239.7
2017,5,18,12,15,35.5,406.5,6.0,33.0,442.5,375.6,275.24
2017,5,18,12,30,47.0,443.0,6.0,33.0,490.0,421.88,308.73
2017,5,18,12,45,126.0,471.5,6.05,33.5,595.0,528.73,386.2
2017,5,18,13,0,205.0,500.0,6.1,34.0,700.0,632.53,459.82
2017,5,18,13,15,206.0,492.5,6.1,34.0,691.5,637.23,463.2
2017,5,18,13,30,207.0,485.0,6.1,34.0,683.0,640.55,466.0
2017,5,18,13,45,432.5,374.5,6.2,34.0,775.5,778.64,568.43
2017,5,18,14,0,658.0,264.0,6.3,34.0,868.0,897.3,655.65
2017,5,18,14,15,649.5,260.5,6.3,34.0,841.0,893.46,653.28
2017,5,18,14,30,641.0,257.0,6.3,34.0,814.0,886.3,649.29
2017,5,18,14,45,480.5,313.0,6.35,34.0,721.5,787.7,579.25
2017,5,18,15,0,320.0,369.0,6.4,34.0,629.0,678.46,500.66
2017,5,18,15,15,449.0,304.0,6.45,33.5,647.5,746.13,554.22
2017,5,18,15,30,578.0,239.0,6.5,33.0,666.0,792.02,592.17
2017,5,18,15,45,560.5,230.0,6.55,33.0,622.5,757.65,569.16
2017,5,18,16,0,543.0,221.0,6.6,33.0,579.0,721.51,544.94
2017,5,18,16,15,517.0,212.0,6.55,32.5,530.5,676.8,514.96
2017,5,18,16,30,491.0,203.0,6.5,32.0,482.0,631.38,483.97
2017,5,18,16,45,459.0,191.5,6.5,31.5,431.5,578.43,446.87
2017,5,18,17,0,427.0,180.0,6.5,31.0,381.0,525.94,409.28
2017,5,18,17,15,385.0,165.5,6.4,30.5,329.5,451.14,353.83
2017,5,18,17,30,343.0,151.0,6.3,30.0,278.0,393.33,309.82
2017,5,18,17,45,293.5,132.0,6.2,30.0,228.0,328.74,258.82
2017,5,18,18,0,244.0,113.0,6.1,30.0,178.0,268.21,209.92
2017,5,18,18,15,182.5,90.0,5.85,29.0,132.5,201.24,155.65
2017,5,18,18,30,121.0,67.0,5.6,28.0,87.0,132.26,99.1
2017,5,18,18,45,67.5,41.0,5.45,27.5,51.5,76.37,52.24
2017,5,18,19,0,14.0,15.0,5.3,27.0,16.0,17.59,0.0
2017,5,18,19,15,7.0,7.5,5.2,26.5,8.0,8.31,0.0
2017,5,18,19,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,4.8,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,45,18.0,12.0,4.6,23.0,13.5,10.24,0.0
2017,5,19,6,0,36.0,24.0,4.6,23.0,27.0,19.35,7.45
2017,5,19,6,15,97.5,49.5,4.75,23.5,65.0,38.17,26.19
2017,5,19,6,30,159.0,75.0,4.9,24.0,103.0,55.77,41.87
2017,5,19,6,45,79.5,73.0,5.05,24.5,87.0,56.37,42.77
2017,5,19,7,0,0.0,71.0,5.2,25.0,71.0,57.87,44.13
2017,5,19,7,15,0.0,89.5,5.3,25.5,89.5,72.26,56.29
2017,5,19,7,30,0.0,108.0,5.4,26.0,108.0,86.51,68.09
2017,5,19,7,45,6.0,138.0,5.55,26.5,141.0,108.67,86.32
2017,5,19,8,0,12.0,168.0,5.7,27.0,174.0,130.38,103.86
2017,5,19,8,15,184.5,200.0,5.75,27.5,307.5,140.21,111.36
2017,5,19,8,30,357.0,232.0,5.8,28.0,441.0,151.41,119.9
2017,5,19,8,45,279.0,271.0,5.85,28.5,443.0,188.91,135.46
2017,5,19,9,0,201.0,310.0,5.9,29.0,445.0,234.79,169.35
2017,5,19,9,15,269.0,320.0,5.95,29.5,514.5,264.16,187.97
2017,5,19,9,30,337.0,330.0,6.0,30.0,584.0,310.53,221.2
2017,5,19,9,45,533.0,259.5,6.05,31.0,686.0,345.08,243.21
2017,5,19,10,0,729.0,189.0,6.1,32.0,788.0,401.91,284.73
2017,5,19,10,15,739.0,192.0,6.1,32.5,821.5,453.93,327.0
2017,5,19,10,30,749.0,195.0,6.1,33.0,855.0,505.78,368.05
2017,5,19,10,45,494.0,328.5,6.2,33.5,769.0,515.76,377.16
2017,5,19,11,0,239.0,462.0,6.3,34.0,683.0,503.37,367.17
2017,5,19,11,15,506.5,332.5,6.35,34.0,814.5,588.78,432.1
2017,5,19,11,30,774.0,203.0,6.4,34.0,946.0,690.95,509.09
2017,5,19,11,45,773.0,206.5,6.45,34.5,955.5,729.24,535.96
2017,5,19,12,0,772.0,210.0,6.5,35.0,965.0,765.28,560.94
2017,5,19,12,15,479.0,358.5,6.5,35.0,828.0,699.01,509.81
2017,5,19,12,30,186.0,507.0,6.5,35.0,691.0,597.42,432.74
2017,5,19,12,45,102.0,418.0,6.5,35.0,519.0,460.89,335.81
2017,5,19,13,0,18.0,329.0,6.5,35.0,347.0,295.73,215.25
2017,5,19,13,15,124.0,405.5,6.5,35.0,524.5,483.99,354.13
2017,5,19,13,30,230.0,482.0,6.5,35.0,702.0,657.92,478.11
2017,5,19,13,45,157.0,463.0,6.5,35.0,612.0,581.04,422.74
2017,5,19,14,0,84.0,444.0,6.5,35.0,522.0,485.89,354.32
2017,5,19,14,15,399.5,326.0,6.45,34.5,676.5,717.27,527.85
2017,5,19,14,30,715.0,208.0,6.4,34.0,831.0,907.0,666.06
2017,5,19,14,45,691.0,211.0,6.4,34.0,793.5,888.21,653.45
2017,5,19,15,0,667.0,214.0,6.4,34.0,756.0,866.39,639.58
2017,5,19,15,15,651.5,209.0,6.35,33.5,715.5,841.66,624.83
2017,5,19,15,30,636.0,204.0,6.3,33.0,675.0,814.24,608.1
2017,5,19,15,45,491.0,239.0,6.25,33.0,588.5,704.73,529.38
2017,5,19,16,0,346.0,274.0,6.2,33.0,502.0,590.31,445.73
2017,5,19,16,15,349.5,249.0,6.05,32.5,463.5,559.39,425.77
2017,5,19,16,30,353.0,224.0,5.9,32.0,425.0,526.55,403.82
2017,5,19,16,45,374.0,195.5,5.8,31.5,389.5,501.33,387.6
2017,5,19,17,0,395.0,167.0,5.7,31.0,354.0,488.32,379.81
2017,5,19,17,15,348.0,157.0,5.5,30.5,307.0,415.41,325.26
2017,5,19,17,30,301.0,147.0,5.3,30.0,260.0,361.09,283.65
2017,5,19,17,45,268.5,126.5,5.1,29.5,214.5,306.73,241.32
2017,5,19,18,0,236.0,106.0,4.9,29.0,169.0,254.7,199.67
2017,5,19,18,15,184.0,84.5,4.65,28.5,126.5,194.43,150.38
2017,5,19,18,30,132.0,63.0,4.4,28.0,84.0,139.03,104.32
2017,5,19,18,45,66.0,41.0,4.2,27.5,51.5,75.24,51.55
2017,5,19,19,0,0.0,19.0,4.0,27.0,19.0,16.31,0.0
2017,5,19,19,15,0.0,9.5,3.95,26.5,9.5,8.11,0.0
2017,5,19,19,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,5,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,20,6,15,0.0,1.0,2.05,23.0,1.0,0.82,0.0
2017,5,20,6,30,0.0,2.0,2.1,23.0,2.0,1.64,0.0
2017,5,20,6,45,0.0,3.0,2.2,23.5,3.0,2.46,0.0
2017,5,20,7,0,0.0,4.0,2.3,24.0,4.0,3.29,0.0
2017,5,20,7,15,0.0,44.0,2.35,24.0,44.0,36.36,25.84
2017,5,20,7,30,0.0,84.0,2.4,24.0,84.0,68.99,53.7
2017,5,20,7,45,0.0,98.5,2.5,24.5,98.5,80.42,63.05
2017,5,20,8,0,0.0,113.0,2.6,25.0,113.0,91.75,72.19
2017,5,20,8,15,0.0,62.5,2.7,25.0,62.5,51.84,38.37
2017,5,20,8,30,0.0,12.0,2.8,25.0,12.0,9.92,2.78
2017,5,20,8,45,0.0,14.5,2.9,25.5,14.5,12.0,4.08
2017,5,20,9,0,0.0,17.0,3.0,26.0,17.0,14.09,5.71
2017,5,20,9,15,0.0,43.5,3.25,26.5,43.5,36.14,23.32
2017,5,20,9,30,0.0,70.0,3.5,27.0,70.0,58.31,40.76
2017,5,20,9,45,0.5,106.0,3.75,27.5,106.5,88.27,64.07
2017,5,20,10,0,1.0,142.0,4.0,28.0,143.0,117.55,86.53
2017,5,20,10,15,0.5,133.5,3.8,28.0,134.0,110.79,81.11
2017,5,20,10,30,0.0,125.0,3.6,28.0,125.0,103.84,75.61
2017,5,20,10,45,0.5,131.5,3.4,28.5,132.5,109.57,79.77
2017,5,20,11,0,1.0,138.0,3.2,29.0,140.0,115.4,83.97
2017,5,20,11,15,3.0,150.0,2.85,29.0,153.5,126.79,92.6
2017,5,20,11,30,5.0,162.0,2.5,29.0,167.0,138.45,101.41
2017,5,20,11,45,13.5,261.0,2.2,29.5,275.0,227.07,167.61
2017,5,20,12,0,22.0,360.0,1.9,30.0,383.0,317.22,232.61
2017,5,20,12,15,17.5,302.0,2.0,30.0,320.0,267.4,196.25
2017,5,20,12,30,13.0,244.0,2.1,30.0,257.0,216.23,158.87
2017,5,20,12,45,53.0,364.5,2.25,30.0,416.5,362.7,266.9
2017,5,20,13,0,93.0,485.0,2.4,30.0,576.0,510.15,371.24
2017,5,20,13,15,56.5,408.5,2.45,29.5,463.5,414.03,303.38
2017,5,20,13,30,20.0,332.0,2.5,29.0,351.0,302.79,223.55
2017,5,20,13,45,14.0,259.5,2.55,29.0,273.0,234.57,173.78
2017,5,20,14,0,8.0,187.0,2.6,29.0,195.0,166.19,122.71
2017,5,20,14,15,7.5,187.0,2.55,29.0,194.5,165.91,122.74
2017,5,20,14,30,7.0,187.0,2.5,29.0,194.0,165.61,122.66
2017,5,20,14,45,28.5,270.5,2.45,29.0,294.5,273.84,204.81
2017,5,20,15,0,50.0,354.0,2.4,29.0,395.0,377.68,281.4
2017,5,20,15,15,46.5,332.0,2.1,28.5,368.5,354.51,264.72
2017,5,20,15,30,43.0,310.0,1.8,28.0,342.0,330.98,248.18
2017,5,20,15,45,271.5,266.0,1.55,28.0,447.0,521.36,392.45
2017,5,20,16,0,500.0,222.0,1.3,28.0,552.0,683.72,507.77
2017,5,20,16,15,438.0,233.0,1.0,27.5,505.5,631.05,468.44
2017,5,20,16,30,376.0,244.0,0.7,27.0,459.0,565.89,422.23
2017,5,20,16,45,352.0,227.5,0.45,26.5,413.0,519.1,389.54
2017,5,20,17,0,328.0,211.0,0.2,26.0,367.0,472.76,356.47
2017,5,20,17,15,291.0,191.5,0.65,25.5,317.0,414.93,319.45
2017,5,20,17,30,254.0,172.0,1.1,25.0,267.0,359.31,280.88
2017,5,20,17,45,203.5,148.5,1.6,24.5,217.0,282.86,223.5
2017,5,20,18,0,153.0,125.0,2.1,24.0,167.0,222.59,176.04
2017,5,20,18,15,111.5,95.5,2.55,23.0,122.0,163.41,128.08
2017,5,20,18,30,70.0,66.0,3.0,22.0,77.0,107.3,81.5
2017,5,20,18,45,35.0,39.5,3.55,21.5,45.0,54.16,36.81
2017,5,20,19,0,0.0,13.0,4.1,21.0,13.0,10.71,0.0
2017,5,20,19,15,0.0,6.5,4.25,20.5,6.5,5.55,0.0
2017,5,20,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.0,2.7,19.0,1.0,0.85,0.0
2017,5,21,6,0,0.0,2.0,2.8,19.0,2.0,1.64,0.0
2017,5,21,6,15,0.0,7.0,2.9,19.0,7.0,5.74,0.0
2017,5,21,6,30,0.0,12.0,3.0,19.0,12.0,9.86,2.95
2017,5,21,6,45,0.0,18.5,3.1,19.0,18.5,15.22,7.76
2017,5,21,7,0,0.0,25.0,3.2,19.0,25.0,20.6,12.55
2017,5,21,7,15,0.0,32.0,3.25,19.5,32.0,26.4,17.61
2017,5,21,7,30,0.0,39.0,3.3,20.0,39.0,32.22,22.6
2017,5,21,7,45,0.0,46.5,3.4,20.5,46.5,38.47,27.88
2017,5,21,8,0,0.0,54.0,3.5,21.0,54.0,44.73,33.1
2017,5,21,8,15,1.0,110.5,3.5,21.0,111.0,90.41,72.02
2017,5,21,8,30,2.0,167.0,3.5,21.0,168.0,131.9,106.7
2017,5,21,8,45,2.5,171.5,3.55,21.5,173.5,136.57,105.08
2017,5,21,9,0,3.0,176.0,3.6,22.0,179.0,141.37,108.3
2017,5,21,9,15,7.5,206.0,3.6,22.0,212.0,165.67,127.0
2017,5,21,9,30,12.0,236.0,3.6,22.0,245.0,190.77,146.2
2017,5,21,9,45,11.5,250.0,3.6,22.5,259.0,203.33,155.43
2017,5,21,10,0,11.0,264.0,3.6,23.0,273.0,215.91,164.62
2017,5,21,10,15,20.5,307.0,3.5,23.0,325.0,254.74,194.03
2017,5,21,10,30,30.0,350.0,3.4,23.0,377.0,289.2,219.85
2017,5,21,10,45,36.5,376.0,3.35,23.5,409.5,317.44,240.43
2017,5,21,11,0,43.0,402.0,3.3,24.0,442.0,346.92,261.76
2017,5,21,11,15,77.5,441.5,3.3,24.0,515.5,405.57,305.28
2017,5,21,11,30,112.0,481.0,3.3,24.0,589.0,468.39,351.31
2017,5,21,11,45,210.0,478.5,3.3,24.0,683.5,547.77,410.08
2017,5,21,12,0,308.0,476.0,3.3,24.0,778.0,636.21,474.42
2017,5,21,12,15,214.0,488.0,3.45,24.0,698.0,588.69,439.35
2017,5,21,12,30,120.0,500.0,3.6,24.0,618.0,536.16,400.49
2017,5,21,12,45,88.0,475.5,3.8,24.0,562.0,489.93,367.39
2017,5,21,13,0,56.0,451.0,4.0,24.0,506.0,446.88,335.96
2017,5,21,13,15,61.0,450.5,4.3,24.0,510.0,456.09,343.57
2017,5,21,13,30,66.0,450.0,4.6,24.0,514.0,465.07,351.07
2017,5,21,13,45,72.5,445.5,4.9,24.0,514.0,471.43,356.79
2017,5,21,14,0,79.0,441.0,5.2,24.0,514.0,477.47,362.34
2017,5,21,14,15,92.5,433.0,5.35,23.5,515.5,486.29,370.75
2017,5,21,14,30,106.0,425.0,5.5,23.0,517.0,494.69,378.95
2017,5,21,14,45,181.0,405.0,5.65,23.0,555.0,564.53,433.89
2017,5,21,15,0,256.0,385.0,5.8,23.0,593.0,632.84,487.13
2017,5,21,15,15,163.0,358.5,5.75,22.5,488.5,504.59,391.35
2017,5,21,15,30,70.0,332.0,5.7,22.0,384.0,377.52,294.06
2017,5,21,15,45,35.0,234.0,5.7,21.5,260.0,248.01,194.14
2017,5,21,16,0,0.0,136.0,5.7,21.0,136.0,115.09,88.0
2017,5,21,16,15,3.5,158.5,5.6,20.5,160.5,138.7,107.77
2017,5,21,16,30,7.0,181.0,5.5,20.0,185.0,163.34,128.38
2017,5,21,16,45,3.5,95.0,5.45,20.0,97.0,81.99,62.33
2017,5,21,17,0,0.0,9.0,5.4,20.0,9.0,7.42,0.54
2017,5,21,17,15,0.0,7.5,5.15,19.5,7.5,6.18,0.0
2017,5,21,17,30,0.0,6.0,4.9,19.0,6.0,4.94,0.0
2017,5,21,17,45,0.0,4.5,4.7,19.0,4.5,3.7,0.0
2017,5,21,18,0,0.0,3.0,4.5,19.0,3.0,2.46,0.0
2017,5,21,18,15,0.0,2.0,4.5,18.5,2.0,1.64,0.0
2017,5,21,18,30,0.0,1.0,4.5,18.0,1.0,0.82,0.0
2017,5,21,18,45,0.0,0.5,4.5,18.0,0.5,0.41,0.0
2017,5,21,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,45,22.0,13.0,3.5,16.0,15.0,11.1,0.0
2017,5,22,6,0,44.0,26.0,3.5,16.0,30.0,20.88,9.75
2017,5,22,6,15,103.0,51.0,3.45,16.0,68.0,39.32,28.19
2017,5,22,6,30,162.0,76.0,3.4,16.0,106.0,56.51,44.01
2017,5,22,6,45,81.0,76.0,3.4,16.5,91.0,58.44,46.08
2017,5,22,7,0,0.0,76.0,3.4,17.0,76.0,61.59,48.92
2017,5,22,7,15,0.0,75.0,3.35,17.0,75.0,61.65,48.94
2017,5,22,7,30,0.0,74.0,3.3,17.0,74.0,61.38,48.58
2017,5,22,7,45,0.0,90.5,3.25,17.5,90.5,74.44,59.69
2017,5,22,8,0,0.0,107.0,3.2,18.0,107.0,87.32,70.47
2017,5,22,8,15,0.0,105.0,3.1,18.5,105.0,86.25,69.12
2017,5,22,8,30,0.0,103.0,3.0,19.0,103.0,85.02,67.68
2017,5,22,8,45,3.0,147.0,2.9,19.5,149.0,118.81,91.59
2017,5,22,9,0,6.0,191.0,2.8,20.0,195.0,152.63,117.95
2017,5,22,9,15,28.0,257.0,2.8,20.5,278.0,196.9,151.29
2017,5,22,9,30,50.0,323.0,2.8,21.0,361.0,250.75,191.68
2017,5,22,9,45,30.5,282.0,2.85,21.5,306.0,224.92,171.86
2017,5,22,10,0,11.0,241.0,2.9,22.0,251.0,198.44,151.48
2017,5,22,10,15,11.0,240.5,2.95,22.0,250.5,199.85,152.47
2017,5,22,10,30,11.0,240.0,3.0,22.0,250.0,201.09,153.3
2017,5,22,10,45,15.5,283.0,3.15,22.5,297.5,238.97,182.0
2017,5,22,11,0,20.0,326.0,3.3,23.0,345.0,277.74,210.95
2017,5,22,11,15,20.5,334.5,3.5,23.0,354.5,287.44,218.2
2017,5,22,11,30,21.0,343.0,3.7,23.0,364.0,297.22,225.58
2017,5,22,11,45,17.5,304.0,3.95,23.5,321.5,265.22,201.04
2017,5,22,12,0,14.0,265.0,4.2,24.0,279.0,232.07,175.59
2017,5,22,12,15,14.5,274.5,4.1,24.0,289.0,241.81,183.04
2017,5,22,12,30,15.0,284.0,4.0,24.0,299.0,251.61,190.45
2017,5,22,12,45,14.5,280.5,3.95,24.5,295.5,249.49,188.47
2017,5,22,13,0,14.0,277.0,3.9,25.0,292.0,247.16,186.39
2017,5,22,13,15,15.0,286.0,3.6,25.0,301.0,256.8,193.69
2017,5,22,13,30,16.0,295.0,3.3,25.0,310.0,266.51,201.0
2017,5,22,13,45,13.5,261.0,3.05,25.0,273.5,235.29,177.43
2017,5,22,14,0,11.0,227.0,2.8,25.0,237.0,203.74,153.57
2017,5,22,14,15,8.5,203.5,2.75,25.0,211.5,181.18,136.47
2017,5,22,14,30,6.0,180.0,2.7,25.0,186.0,158.49,119.14
2017,5,22,14,45,9.5,217.0,2.7,25.0,225.5,194.58,147.28
2017,5,22,15,0,13.0,254.0,2.7,25.0,265.0,231.56,175.85
2017,5,22,15,15,10.0,229.5,2.7,25.0,238.0,207.11,157.32
2017,5,22,15,30,7.0,205.0,2.7,25.0,211.0,182.63,138.76
2017,5,22,15,45,3.5,173.5,2.75,25.0,176.5,151.41,114.77
2017,5,22,16,0,0.0,142.0,2.8,25.0,142.0,120.42,90.66
2017,5,22,16,15,0.0,150.5,2.8,25.0,150.5,128.47,97.36
2017,5,22,16,30,0.0,159.0,2.8,25.0,159.0,136.99,104.43
2017,5,22,16,45,0.0,137.5,2.8,25.0,137.5,117.87,89.59
2017,5,22,17,0,0.0,116.0,2.8,25.0,116.0,98.73,74.62
2017,5,22,17,15,282.5,106.0,2.75,24.5,213.0,326.69,262.06
2017,5,22,17,30,565.0,96.0,2.7,24.0,310.0,491.56,391.34
2017,5,22,17,45,511.0,87.5,2.65,23.5,257.0,423.21,337.49
2017,5,22,18,0,457.0,79.0,2.6,23.0,204.0,353.4,281.93
2017,5,22,18,15,383.5,67.0,2.35,22.5,155.5,280.71,221.92
2017,5,22,18,30,310.0,55.0,2.1,22.0,107.0,215.11,166.18
2017,5,22,18,45,206.5,38.5,1.85,21.5,68.0,140.29,102.4
2017,5,22,19,0,103.0,22.0,1.6,21.0,29.0,70.79,26.96
2017,5,22,19,15,51.5,11.0,1.65,20.5,14.5,23.29,0.0
2017,5,22,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,5,45,62.0,14.5,1.05,17.5,19.5,12.38,0.0
2017,5,23,6,0,124.0,29.0,1.2,18.0,39.0,22.33,10.95
2017,5,23,6,15,214.5,46.0,1.35,18.5,79.5,35.04,24.31
2017,5,23,6,30,305.0,63.0,1.5,19.0,120.0,47.47,35.69
2017,5,23,6,45,369.0,77.0,1.65,19.5,168.5,57.28,44.52
2017,5,23,7,0,433.0,91.0,1.8,20.0,217.0,66.8,52.84
2017,5,23,7,15,230.5,118.5,1.85,20.5,187.0,85.65,68.97
2017,5,23,7,30,28.0,146.0,1.9,21.0,157.0,108.56,88.22
2017,5,23,7,45,109.5,177.5,1.95,21.5,230.5,124.94,101.57
2017,5,23,8,0,191.0,209.0,2.0,22.0,304.0,144.5,117.36
2017,5,23,8,15,222.5,231.0,2.0,22.5,353.5,157.71,127.6
2017,5,23,8,30,254.0,253.0,2.0,23.0,403.0,160.91,129.5
2017,5,23,8,45,239.5,280.5,2.05,23.5,432.0,200.22,147.45
2017,5,23,9,0,225.0,308.0,2.1,24.0,461.0,235.63,171.01
2017,5,23,9,15,165.5,331.0,2.05,24.5,448.0,258.89,190.04
2017,5,23,9,30,106.0,354.0,2.0,25.0,435.0,283.62,210.73
2017,5,23,9,45,143.0,378.5,1.95,25.5,493.5,314.92,232.83
2017,5,23,10,0,180.0,403.0,1.9,26.0,552.0,359.35,264.86
2017,5,23,10,15,118.5,401.5,1.85,26.0,501.5,349.93,259.36
