Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,10,30,57.0,400.0,1.8,26.0,451.0,337.68,251.03
2017,5,23,10,45,422.0,291.5,1.8,26.5,682.5,447.56,331.33
2017,5,23,11,0,787.0,183.0,1.8,27.0,914.0,599.74,440.81
2017,5,23,11,15,792.0,184.5,1.8,27.0,933.5,644.66,473.14
2017,5,23,11,30,797.0,186.0,1.8,27.0,953.0,687.97,504.32
2017,5,23,11,45,804.0,184.0,1.8,27.5,965.5,728.2,531.74
2017,5,23,12,0,811.0,182.0,1.8,28.0,978.0,766.58,557.26
2017,5,23,12,15,811.5,182.0,1.8,28.0,981.0,799.57,579.72
2017,5,23,12,30,812.0,182.0,1.8,28.0,984.0,830.1,599.94
2017,5,23,12,45,806.5,185.0,1.85,28.5,978.0,855.51,615.48
2017,5,23,13,0,801.0,188.0,1.9,29.0,972.0,877.83,629.04
2017,5,23,13,15,447.5,330.0,1.9,28.5,767.5,721.37,521.77
2017,5,23,13,30,94.0,472.0,1.9,28.0,563.0,510.09,371.1
2017,5,23,13,45,95.0,462.0,1.95,28.0,551.5,506.86,370.77
2017,5,23,14,0,96.0,452.0,2.0,28.0,540.0,502.94,368.72
2017,5,23,14,15,127.0,443.5,2.05,27.5,556.5,543.34,399.22
2017,5,23,14,30,158.0,435.0,2.1,27.0,573.0,568.24,418.81
2017,5,23,14,45,93.0,375.5,2.2,27.0,456.0,435.51,324.53
2017,5,23,15,0,28.0,316.0,2.3,27.0,339.0,318.63,238.82
2017,5,23,15,15,24.5,293.5,2.55,26.5,313.0,279.23,211.02
2017,5,23,15,30,21.0,271.0,2.8,26.0,287.0,256.02,194.59
2017,5,23,15,45,10.5,202.0,3.1,25.5,210.0,183.41,139.59
2017,5,23,16,0,0.0,133.0,3.4,25.0,133.0,112.39,84.33
2017,5,23,16,15,0.0,131.0,4.05,24.0,131.0,110.86,83.83
2017,5,23,16,30,0.0,129.0,4.7,23.0,129.0,109.42,83.35
2017,5,23,16,45,0.0,89.0,5.35,22.0,89.0,74.02,55.21
2017,5,23,17,0,0.0,49.0,6.0,21.0,49.0,40.56,28.05
2017,5,23,17,15,0.0,42.5,6.2,20.5,42.5,35.14,23.72
2017,5,23,17,30,0.0,36.0,6.4,20.0,36.0,29.73,19.32
2017,5,23,17,45,0.0,30.0,6.65,19.5,30.0,24.74,15.22
2017,5,23,18,0,0.0,24.0,6.9,19.0,24.0,19.77,11.05
2017,5,23,18,15,0.0,18.0,6.35,18.5,18.0,14.81,6.83
2017,5,23,18,30,0.0,12.0,5.8,18.0,12.0,9.86,2.57
2017,5,23,18,45,0.0,7.5,5.3,18.0,7.5,6.15,0.0
2017,5,23,19,0,0.0,3.0,4.8,18.0,3.0,2.46,0.0
2017,5,23,19,15,0.0,1.5,4.65,17.5,1.5,1.28,0.0
2017,5,23,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,24,5,45,84.0,15.0,3.15,13.5,21.5,12.8,0.0
2017,5,24,6,0,168.0,30.0,3.4,14.0,43.0,23.19,12.02
2017,5,24,6,15,277.5,44.5,3.35,14.5,87.0,34.17,23.99
2017,5,24,6,30,387.0,59.0,3.3,15.0,131.0,45.0,34.11
2017,5,24,6,45,455.5,70.5,3.25,16.0,183.0,55.27,43.4
2017,5,24,7,0,524.0,82.0,3.2,17.0,235.0,62.98,50.15
2017,5,24,7,15,575.5,90.0,3.35,18.0,290.5,67.52,53.88
2017,5,24,7,30,627.0,98.0,3.5,19.0,346.0,71.91,57.33
2017,5,24,7,45,665.0,104.0,3.65,20.0,402.0,74.53,59.15
2017,5,24,8,0,703.0,110.0,3.8,21.0,458.0,77.03,60.82
2017,5,24,8,15,730.0,115.0,3.85,22.0,512.5,78.56,61.64
2017,5,24,8,30,757.0,120.0,3.9,23.0,567.0,79.95,62.33
2017,5,24,8,45,780.0,123.0,4.0,24.0,618.5,124.65,74.03
2017,5,24,9,0,803.0,126.0,4.1,25.0,670.0,180.44,104.81
2017,5,24,9,15,818.5,129.0,4.1,25.0,716.5,237.25,147.25
2017,5,24,9,30,834.0,132.0,4.1,25.0,763.0,295.26,195.31
2017,5,24,9,45,847.0,134.0,4.1,25.5,804.5,352.74,244.16
2017,5,24,10,0,860.0,136.0,4.1,26.0,846.0,410.6,293.04
2017,5,24,10,15,869.0,138.0,4.1,26.5,880.5,469.29,341.53
2017,5,24,10,30,878.0,140.0,4.1,27.0,915.0,523.71,385.52
2017,5,24,10,45,887.5,139.5,4.1,27.5,943.5,575.7,426.4
2017,5,24,11,0,897.0,139.0,4.1,28.0,972.0,626.52,465.16
2017,5,24,11,15,901.0,140.0,4.1,28.0,991.5,673.62,501.08
2017,5,24,11,30,905.0,141.0,4.1,28.0,1011.0,718.64,534.66
2017,5,24,11,45,917.0,134.5,4.1,28.5,1025.5,761.49,565.07
2017,5,24,12,0,929.0,128.0,4.1,29.0,1040.0,802.4,593.18
2017,5,24,12,15,929.5,128.0,4.1,29.0,1043.0,837.35,616.55
2017,5,24,12,30,930.0,128.0,4.1,29.0,1046.0,869.54,637.98
2017,5,24,12,45,931.5,126.0,4.1,29.5,1042.0,898.04,655.6
2017,5,24,13,0,933.0,124.0,4.1,30.0,1038.0,923.35,671.04
2017,5,24,13,15,930.0,123.0,4.05,30.0,1024.5,942.09,683.24
2017,5,24,13,30,927.0,122.0,4.0,30.0,1011.0,957.05,693.07
2017,5,24,13,45,925.0,119.5,3.95,30.0,990.0,967.69,700.17
2017,5,24,14,0,923.0,117.0,3.9,30.0,969.0,974.37,704.83
2017,5,24,14,15,916.5,115.5,3.8,30.0,940.0,973.87,704.65
2017,5,24,14,30,910.0,114.0,3.7,30.0,911.0,969.45,702.08
2017,5,24,14,45,902.0,112.0,3.65,30.0,875.5,959.29,696.24
2017,5,24,15,0,894.0,110.0,3.6,30.0,840.0,945.38,688.09
2017,5,24,15,15,883.0,108.0,3.45,30.0,798.0,925.14,675.29
2017,5,24,15,30,872.0,106.0,3.3,30.0,756.0,901.52,660.36
2017,5,24,15,45,859.0,102.5,3.15,30.0,709.0,871.36,641.14
2017,5,24,16,0,846.0,99.0,3.0,30.0,662.0,838.28,619.98
2017,5,24,16,15,827.0,95.5,2.75,29.5,610.5,805.47,599.55
2017,5,24,16,30,808.0,92.0,2.5,29.0,559.0,762.18,571.72
2017,5,24,16,45,784.5,88.0,2.3,29.0,504.5,713.09,538.78
2017,5,24,17,0,761.0,84.0,2.1,29.0,450.0,662.82,504.6
2017,5,24,17,15,726.5,79.0,1.75,28.5,394.0,603.1,462.07
2017,5,24,17,30,692.0,74.0,1.4,28.0,338.0,546.23,420.04
2017,5,24,17,45,644.0,68.0,1.1,27.5,282.5,478.96,369.3
2017,5,24,18,0,596.0,62.0,0.8,27.0,227.0,414.42,318.86
2017,5,24,18,15,521.5,54.0,0.8,26.0,175.0,337.76,259.35
2017,5,24,18,30,447.0,46.0,0.8,25.0,123.0,267.63,202.3
2017,5,24,18,45,325.5,34.5,0.85,24.5,79.5,183.05,132.17
2017,5,24,19,0,204.0,23.0,0.9,24.0,36.0,107.09,49.77
2017,5,24,19,15,102.0,11.5,0.95,23.5,18.0,37.27,0.0
2017,5,24,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,25,5,45,118.5,14.0,3.6,16.5,23.5,11.95,0.0
2017,5,25,6,0,237.0,28.0,3.8,17.0,47.0,23.05,11.89
2017,5,25,6,15,347.5,39.5,3.9,17.5,92.0,32.01,21.83
2017,5,25,6,30,458.0,51.0,4.0,18.0,137.0,40.79,30.02
2017,5,25,6,45,528.5,58.5,4.1,19.0,189.5,45.9,34.68
2017,5,25,7,0,599.0,66.0,4.2,20.0,242.0,50.96,39.05
2017,5,25,7,15,645.0,72.0,4.7,21.0,297.5,54.57,41.99
2017,5,25,7,30,691.0,78.0,5.2,22.0,353.0,58.09,44.74
2017,5,25,7,45,723.5,82.5,5.7,23.0,408.0,65.81,50.99
2017,5,25,8,0,756.0,87.0,6.2,24.0,463.0,68.13,52.56
2017,5,25,8,15,779.5,91.0,6.3,24.5,516.0,69.86,53.7
2017,5,25,8,30,803.0,95.0,6.4,25.0,569.0,71.47,54.74
2017,5,25,8,45,818.0,99.0,6.55,26.0,618.5,109.84,61.03
2017,5,25,9,0,833.0,103.0,6.7,27.0,668.0,167.46,92.99
2017,5,25,9,15,846.0,105.5,6.7,27.5,713.5,232.62,141.76
2017,5,25,9,30,859.0,108.0,6.7,28.0,759.0,290.18,189.37
2017,5,25,9,45,864.5,112.5,6.75,28.5,797.5,347.32,238.5
2017,5,25,10,0,870.0,117.0,6.8,29.0,836.0,403.86,287.0
2017,5,25,10,15,878.0,118.5,6.7,29.5,869.5,458.5,332.97
2017,5,25,10,30,886.0,120.0,6.6,30.0,903.0,512.32,377.03
2017,5,25,10,45,887.5,124.0,6.55,30.5,928.5,563.5,417.86
2017,5,25,11,0,889.0,128.0,6.5,31.0,954.0,612.79,456.0
2017,5,25,11,15,893.0,129.0,6.4,31.5,973.5,659.35,490.94
2017,5,25,11,30,897.0,130.0,6.3,32.0,993.0,703.86,523.4
2017,5,25,11,45,894.5,133.5,6.25,32.5,1003.0,743.48,551.59
2017,5,25,12,0,892.0,137.0,6.2,33.0,1013.0,780.32,577.16
2017,5,25,12,15,893.0,137.0,6.1,33.0,1016.5,814.46,600.24
2017,5,25,12,30,894.0,137.0,6.0,33.0,1020.0,846.02,621.26
2017,5,25,12,45,891.5,138.0,5.95,33.5,1015.0,872.77,637.82
2017,5,25,13,0,889.0,139.0,5.9,34.0,1010.0,896.43,652.24
2017,5,25,13,15,886.0,138.0,5.85,34.0,997.0,914.63,664.34
2017,5,25,13,30,883.0,137.0,5.8,34.0,984.0,929.21,674.11
2017,5,25,13,45,877.5,136.5,5.75,34.5,963.0,938.25,678.88
2017,5,25,14,0,872.0,136.0,5.7,35.0,942.0,943.54,681.26
2017,5,25,14,15,865.5,134.5,5.65,35.0,913.5,943.21,681.5
2017,5,25,14,30,859.0,133.0,5.6,35.0,885.0,939.15,679.42
2017,5,25,14,45,846.5,132.5,5.55,35.0,849.0,926.84,672.02
2017,5,25,15,0,834.0,132.0,5.5,35.0,813.0,922.31,669.95
2017,5,25,15,15,821.5,129.5,5.4,34.5,772.0,900.91,657.8
2017,5,25,15,30,809.0,127.0,5.3,34.0,731.0,876.3,643.58
2017,5,25,15,45,793.0,123.5,5.25,34.0,684.5,844.56,623.46
2017,5,25,16,0,777.0,120.0,5.2,34.0,638.0,810.19,601.49
2017,5,25,16,15,756.5,116.0,5.15,33.5,588.0,769.18,575.99
2017,5,25,16,30,736.0,112.0,5.1,33.0,538.0,729.89,551.37
2017,5,25,16,45,707.5,107.5,5.05,33.0,484.5,678.93,516.92
2017,5,25,17,0,679.0,103.0,5.0,33.0,431.0,627.39,480.66
2017,5,25,17,15,642.0,97.0,4.85,32.0,376.5,568.15,439.19
2017,5,25,17,30,605.0,91.0,4.7,31.0,322.0,509.81,397.0
2017,5,25,17,45,551.5,83.5,4.6,30.5,268.5,441.39,344.93
2017,5,25,18,0,498.0,76.0,4.5,30.0,215.0,376.26,293.66
2017,5,25,18,15,423.5,65.5,4.5,29.0,165.0,301.54,233.83
2017,5,25,18,30,349.0,55.0,4.5,28.0,115.0,230.99,175.53
2017,5,25,18,45,238.5,40.0,4.5,27.5,74.5,153.28,110.56
2017,5,25,19,0,128.0,25.0,4.5,27.0,34.0,83.48,40.1
2017,5,25,19,15,64.0,12.5,4.5,26.5,17.0,27.87,0.0
2017,5,25,19,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.15,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,13.0,3.1,22.5,13.0,11.1,0.0
2017,5,26,6,0,0.0,26.0,3.2,23.0,26.0,21.18,10.24
2017,5,26,6,15,31.0,50.0,3.45,23.5,55.5,39.09,27.17
2017,5,26,6,30,62.0,74.0,3.7,24.0,85.0,56.61,42.69
2017,5,26,6,45,108.5,93.0,3.95,24.5,121.5,69.54,54.05
2017,5,26,7,0,155.0,112.0,4.2,25.0,158.0,83.17,65.7
2017,5,26,7,15,156.5,141.0,4.35,25.5,195.5,101.97,81.42
2017,5,26,7,30,158.0,170.0,4.5,26.0,233.0,120.04,96.22
2017,5,26,7,45,172.5,194.5,4.7,26.5,273.0,135.18,108.31
2017,5,26,8,0,187.0,219.0,4.9,27.0,313.0,149.8,119.77
2017,5,26,8,15,93.5,179.5,4.95,27.5,226.5,127.01,100.34
2017,5,26,8,30,0.0,140.0,5.0,28.0,140.0,112.71,88.06
2017,5,26,8,45,1.0,152.5,5.1,28.5,153.0,122.73,91.53
2017,5,26,9,0,2.0,165.0,5.2,29.0,166.0,133.11,99.08
2017,5,26,9,15,4.0,175.0,5.2,29.5,178.0,141.99,105.38
2017,5,26,9,30,6.0,185.0,5.2,30.0,190.0,151.15,111.87
2017,5,26,9,45,10.5,226.0,5.2,30.5,235.0,184.9,137.02
2017,5,26,10,0,15.0,267.0,5.2,31.0,280.0,219.39,162.43
2017,5,26,10,15,10.5,222.5,5.15,31.0,232.0,185.51,136.79
2017,5,26,10,30,6.0,178.0,5.1,31.0,184.0,149.43,109.42
2017,5,26,10,45,7.5,182.5,5.05,31.5,190.0,154.58,113.03
2017,5,26,11,0,9.0,187.0,5.0,32.0,196.0,159.9,116.72
2017,5,26,11,15,4.5,156.5,4.95,32.0,161.0,132.99,96.28
2017,5,26,11,30,0.0,126.0,4.9,32.0,126.0,105.25,75.14
2017,5,26,11,45,8.0,215.5,4.85,32.5,223.5,185.31,135.34
2017,5,26,12,0,16.0,305.0,4.8,33.0,321.0,266.54,195.01
2017,5,26,12,15,18.0,304.0,4.7,33.5,322.0,269.0,196.27
2017,5,26,12,30,20.0,303.0,4.6,34.0,323.0,276.84,201.59
2017,5,26,12,45,110.0,402.5,4.55,34.5,510.5,450.71,327.75
2017,5,26,13,0,200.0,502.0,4.5,35.0,698.0,624.13,448.04
2017,5,26,13,15,220.5,491.5,4.45,35.0,705.0,643.29,461.14
2017,5,26,13,30,241.0,481.0,4.4,35.0,712.0,661.64,474.39
2017,5,26,13,45,193.0,473.0,4.35,35.0,655.5,618.82,444.46
2017,5,26,14,0,145.0,465.0,4.3,35.0,599.0,573.7,412.91
2017,5,26,14,15,464.5,313.5,4.25,35.0,724.5,758.79,548.53
2017,5,26,14,30,784.0,162.0,4.2,35.0,850.0,908.97,652.93
2017,5,26,14,45,772.5,160.5,4.2,35.0,815.5,897.03,645.12
2017,5,26,15,0,761.0,159.0,4.2,35.0,781.0,881.75,636.27
2017,5,26,15,15,477.5,256.5,4.15,35.0,640.0,717.18,523.12
2017,5,26,15,30,194.0,354.0,4.1,35.0,499.0,525.57,385.06
2017,5,26,15,45,440.5,252.0,4.1,35.0,554.0,667.53,492.19
2017,5,26,16,0,687.0,150.0,4.1,35.0,609.0,769.8,567.78
2017,5,26,16,15,664.5,144.5,4.05,34.5,560.0,727.96,541.05
2017,5,26,16,30,642.0,139.0,4.0,34.0,511.0,684.64,513.24
2017,5,26,16,45,512.0,156.5,4.0,34.0,435.0,575.44,435.27
2017,5,26,17,0,382.0,174.0,4.0,34.0,359.0,481.9,366.61
2017,5,26,17,15,354.5,157.5,3.85,33.0,313.0,416.41,320.37
2017,5,26,17,30,327.0,141.0,3.7,32.0,267.0,367.07,284.48
2017,5,26,17,45,282.5,124.0,3.6,31.5,220.5,308.64,239.8
2017,5,26,18,0,238.0,107.0,3.5,31.0,174.0,253.73,196.65
2017,5,26,18,15,192.5,86.5,3.55,30.5,133.0,198.01,151.88
2017,5,26,18,30,147.0,66.0,3.6,30.0,92.0,146.47,109.53
2017,5,26,18,45,80.5,44.5,3.7,29.5,58.0,82.71,57.61
2017,5,26,19,0,14.0,23.0,3.8,29.0,24.0,26.66,9.94
2017,5,26,19,15,7.0,11.5,3.95,28.5,12.0,11.7,0.0
2017,5,26,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,5,45,37.0,14.5,3.25,24.5,17.5,12.38,0.0
2017,5,27,6,0,74.0,29.0,3.3,25.0,35.0,22.68,11.36
2017,5,27,6,15,142.5,51.0,3.45,25.0,74.0,38.98,26.92
2017,5,27,6,30,211.0,73.0,3.6,25.0,113.0,54.89,41.07
2017,5,27,6,45,105.5,72.5,3.8,25.5,92.5,56.4,42.66
2017,5,27,7,0,0.0,72.0,4.0,26.0,72.0,58.75,44.69
2017,5,27,7,15,0.0,89.5,4.2,26.5,89.5,72.41,56.15
2017,5,27,7,30,0.0,107.0,4.4,27.0,107.0,85.95,67.28
2017,5,27,7,45,15.0,147.0,4.6,27.5,155.0,115.11,91.22
2017,5,27,8,0,30.0,187.0,4.8,28.0,203.0,136.21,108.11
2017,5,27,8,15,30.0,207.0,4.9,28.5,224.0,149.18,118.09
2017,5,27,8,30,30.0,227.0,5.0,29.0,245.0,161.81,127.69
2017,5,27,8,45,82.5,270.0,5.1,29.5,325.5,194.13,144.27
2017,5,27,9,0,135.0,313.0,5.2,30.0,406.0,226.38,164.72
2017,5,27,9,15,95.5,321.5,5.2,30.5,389.5,248.61,182.16
2017,5,27,9,30,56.0,330.0,5.2,31.0,373.0,255.86,188.66
2017,5,27,9,45,55.5,347.5,5.25,31.5,392.0,275.58,203.01
2017,5,27,10,0,55.0,365.0,5.3,32.0,411.0,295.38,217.31
2017,5,27,10,15,59.0,377.5,5.25,32.0,428.5,313.68,230.73
2017,5,27,10,30,63.0,390.0,5.2,32.0,446.0,332.4,244.44
2017,5,27,10,45,109.5,429.5,5.2,32.5,530.5,389.07,285.15
2017,5,27,11,0,156.0,469.0,5.2,33.0,615.0,456.19,332.95
2017,5,27,11,15,172.0,464.5,5.15,33.0,628.0,477.4,348.34
2017,5,27,11,30,188.0,460.0,5.1,33.0,641.0,499.21,364.27
2017,5,27,11,45,139.0,472.5,5.05,33.5,608.0,489.26,355.77
2017,5,27,12,0,90.0,485.0,5.0,34.0,575.0,473.02,342.68
2017,5,27,12,15,72.0,470.0,4.95,34.0,542.0,455.07,329.77
2017,5,27,12,30,54.0,455.0,4.9,34.0,509.0,434.95,315.25
2017,5,27,12,45,59.0,459.0,4.9,34.5,517.5,448.73,324.61
2017,5,27,13,0,64.0,463.0,4.9,35.0,526.0,462.43,333.8
2017,5,27,13,15,370.5,362.0,4.9,35.0,718.5,677.73,491.4
2017,5,27,13,30,677.0,261.0,4.9,35.0,911.0,875.14,630.14
2017,5,27,13,45,394.0,360.0,4.9,35.0,736.5,720.69,520.08
2017,5,27,14,0,111.0,459.0,4.9,35.0,562.0,521.74,376.97
2017,5,27,14,15,386.0,350.0,4.95,35.0,691.5,719.47,522.31
2017,5,27,14,30,661.0,241.0,5.0,35.0,821.0,878.56,635.95
2017,5,27,14,45,477.0,310.0,5.05,35.0,720.5,772.14,560.64
2017,5,27,15,0,293.0,379.0,5.1,35.0,620.0,656.21,478.26
2017,5,27,15,15,487.0,280.0,5.1,35.0,655.5,748.35,548.4
2017,5,27,15,30,681.0,181.0,5.1,35.0,691.0,822.43,604.12
2017,5,27,15,45,505.0,231.5,5.15,35.0,596.5,702.04,519.38
2017,5,27,16,0,329.0,282.0,5.2,35.0,502.0,578.51,430.47
2017,5,27,16,15,465.5,219.0,5.15,34.5,503.5,633.97,475.44
2017,5,27,16,30,602.0,156.0,5.1,34.0,505.0,670.04,505.83
2017,5,27,16,45,567.0,150.0,5.05,33.5,453.5,616.77,469.09
2017,5,27,17,0,532.0,144.0,5.0,33.0,402.0,557.2,427.43
2017,5,27,17,15,493.0,134.0,4.75,32.5,350.5,498.85,385.04
2017,5,27,17,30,454.0,124.0,4.5,32.0,299.0,442.14,342.87
2017,5,27,17,45,380.0,115.5,4.25,31.5,246.0,368.51,286.52
2017,5,27,18,0,306.0,107.0,4.0,31.0,193.0,290.12,225.26
2017,5,27,18,15,245.5,88.0,3.7,30.5,147.5,225.45,173.31
2017,5,27,18,30,185.0,69.0,3.4,30.0,102.0,166.58,125.0
2017,5,27,18,45,92.5,45.5,3.1,29.5,62.0,88.33,61.86
2017,5,27,19,0,0.0,22.0,2.8,29.0,22.0,18.75,5.86
2017,5,27,19,15,0.0,11.0,3.05,28.5,11.0,9.39,0.0
2017,5,27,19,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,45,30.5,14.5,1.55,23.5,17.0,12.38,0.0
2017,5,28,6,0,61.0,29.0,1.7,24.0,34.0,23.17,11.92
2017,5,28,6,15,124.5,52.0,1.75,24.0,72.5,39.6,27.6
2017,5,28,6,30,188.0,75.0,1.8,24.0,111.0,56.1,42.28
2017,5,28,6,45,239.5,95.5,1.85,24.5,157.0,70.48,54.84
2017,5,28,7,0,291.0,116.0,1.9,25.0,203.0,84.48,66.75
2017,5,28,7,15,200.5,139.0,1.8,25.5,204.5,98.16,78.07
2017,5,28,7,30,110.0,162.0,1.7,26.0,206.0,115.05,91.8
2017,5,28,7,45,159.5,185.5,1.65,26.5,260.0,130.14,103.75
2017,5,28,8,0,209.0,209.0,1.6,27.0,314.0,144.85,115.16
2017,5,28,8,15,345.5,203.0,1.6,27.0,398.5,135.98,107.48
2017,5,28,8,30,482.0,197.0,1.6,27.0,483.0,124.4,97.67
2017,5,28,8,45,442.0,232.5,1.6,27.5,512.0,164.6,113.0
2017,5,28,9,0,402.0,268.0,1.6,28.0,541.0,222.61,151.29
2017,5,28,9,15,323.0,310.5,1.65,28.0,539.5,264.45,184.75
2017,5,28,9,30,244.0,353.0,1.7,28.0,538.0,297.55,213.18
2017,5,28,9,45,239.5,375.0,1.75,28.5,564.5,339.91,245.18
2017,5,28,10,0,235.0,397.0,1.8,29.0,591.0,373.08,270.1
2017,5,28,10,15,326.0,382.0,1.85,29.0,664.0,413.68,299.51
2017,5,28,10,30,417.0,367.0,1.9,29.0,737.0,465.45,337.54
2017,5,28,10,45,274.0,417.0,1.95,29.5,663.0,459.91,334.53
2017,5,28,11,0,131.0,467.0,2.0,30.0,589.0,440.05,319.95
2017,5,28,11,15,147.0,479.0,2.05,30.0,618.5,472.21,343.09
2017,5,28,11,30,163.0,491.0,2.1,30.0,648.0,505.77,366.81
2017,5,28,11,45,235.5,487.0,2.15,30.5,717.5,567.76,410.1
2017,5,28,12,0,308.0,483.0,2.2,31.0,787.0,635.43,456.48
2017,5,28,12,15,294.0,486.5,2.2,31.0,777.0,647.09,463.99
2017,5,28,12,30,280.0,490.0,2.2,31.0,767.0,656.94,470.57
2017,5,28,12,45,186.5,488.0,2.25,31.5,672.5,587.78,421.78
2017,5,28,13,0,93.0,486.0,2.3,32.0,578.0,507.58,364.86
2017,5,28,13,15,126.5,487.5,2.3,32.0,610.5,555.61,399.25
2017,5,28,13,30,160.0,489.0,2.3,32.0,643.0,594.92,426.83
2017,5,28,13,45,212.0,471.5,2.3,32.0,670.5,633.46,454.49
2017,5,28,14,0,264.0,454.0,2.3,32.0,698.0,685.16,490.58
2017,5,28,14,15,374.0,400.0,2.3,32.0,734.5,741.63,531.47
2017,5,28,14,30,484.0,346.0,2.3,32.0,771.0,809.9,579.29
2017,5,28,14,45,415.0,355.0,2.3,32.0,709.5,756.69,543.28
2017,5,28,15,0,346.0,364.0,2.3,32.0,648.0,688.92,498.18
2017,5,28,15,15,318.0,351.0,2.25,32.0,601.5,649.93,472.62
2017,5,28,15,30,290.0,338.0,2.2,32.0,555.0,610.02,445.95
2017,5,28,15,45,191.0,319.5,2.2,32.0,459.0,485.59,358.79
2017,5,28,16,0,92.0,301.0,2.2,32.0,363.0,365.0,271.59
2017,5,28,16,15,46.0,167.0,2.05,31.5,198.0,190.38,142.91
2017,5,28,16,30,0.0,33.0,1.9,31.0,33.0,27.32,16.03
2017,5,28,16,45,0.0,37.0,1.8,31.0,37.0,30.62,18.79
2017,5,28,17,0,0.0,41.0,1.7,31.0,41.0,33.92,21.51
2017,5,28,17,15,0.0,35.5,1.65,30.5,35.5,29.33,17.98
2017,5,28,17,30,0.0,30.0,1.6,30.0,30.0,24.76,14.41
2017,5,28,17,45,0.0,25.0,1.55,29.5,25.0,20.61,11.12
2017,5,28,18,0,0.0,20.0,1.5,29.0,20.0,16.47,7.78
2017,5,28,18,15,0.0,15.0,1.55,28.5,15.0,12.33,4.4
2017,5,28,18,30,0.0,10.0,1.6,28.0,10.0,8.21,0.98
2017,5,28,18,45,0.0,6.0,1.7,27.5,6.0,4.92,0.0
2017,5,28,19,0,0.0,2.0,1.8,27.0,2.0,1.64,0.0
2017,5,28,19,15,0.0,1.0,1.9,26.5,1.0,0.85,0.0
2017,5,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,2.2,21.0,6.5,5.55,0.0
2017,5,29,6,0,0.0,13.0,2.3,21.0,13.0,10.69,2.6
2017,5,29,6,15,0.0,28.0,2.35,20.5,28.0,23.11,14.06
2017,5,29,6,30,0.0,43.0,2.4,20.0,43.0,35.58,25.3
2017,5,29,6,45,0.0,61.0,2.5,20.0,61.0,49.81,37.97
2017,5,29,7,0,0.0,79.0,2.6,20.0,79.0,63.88,50.32
2017,5,29,7,15,0.0,84.0,2.85,20.0,84.0,68.42,54.2
2017,5,29,7,30,0.0,89.0,3.1,20.0,89.0,72.82,57.87
2017,5,29,7,45,0.0,103.0,3.35,20.0,103.0,83.84,67.15
2017,5,29,8,0,0.0,117.0,3.6,20.0,117.0,94.77,76.25
2017,5,29,8,15,0.0,137.0,3.75,20.0,137.0,109.95,88.87
2017,5,29,8,30,0.0,157.0,3.9,20.0,157.0,124.93,101.21
2017,5,29,8,45,6.5,191.0,4.1,20.5,195.5,150.49,116.58
2017,5,29,9,0,13.0,225.0,4.3,21.0,234.0,177.39,136.98
2017,5,29,9,15,17.0,249.0,4.2,21.0,261.5,197.99,152.58
2017,5,29,9,30,21.0,273.0,4.1,21.0,289.0,219.33,168.79
2017,5,29,9,45,63.5,334.5,4.0,21.5,386.0,269.14,205.46
2017,5,29,10,0,106.0,396.0,3.9,22.0,483.0,333.66,253.3
2017,5,29,10,15,115.0,416.0,3.65,22.0,514.5,355.88,269.99
2017,5,29,10,30,124.0,436.0,3.4,22.0,546.0,386.84,293.19
2017,5,29,10,45,177.5,449.5,3.2,22.5,612.5,437.48,330.14
2017,5,29,11,0,231.0,463.0,3.0,23.0,679.0,493.42,370.53
2017,5,29,11,15,186.5,476.0,2.85,23.5,652.5,493.75,369.61
2017,5,29,11,30,142.0,489.0,2.7,24.0,626.0,489.87,365.47
2017,5,29,11,45,186.5,493.0,2.55,24.5,675.5,537.48,399.22
2017,5,29,12,0,231.0,497.0,2.4,25.0,725.0,588.16,434.3
2017,5,29,12,15,255.0,493.5,2.2,25.0,745.5,621.76,457.27
2017,5,29,12,30,279.0,490.0,2.0,25.0,766.0,655.29,479.88
2017,5,29,12,45,335.5,462.0,1.85,25.0,792.5,695.0,507.51
2017,5,29,13,0,392.0,434.0,1.7,25.0,819.0,734.87,534.76
2017,5,29,13,15,406.0,423.0,1.45,25.0,817.5,752.26,544.71
2017,5,29,13,30,420.0,412.0,1.2,25.0,816.0,776.83,558.87
2017,5,29,13,45,592.0,304.0,0.95,25.5,860.0,847.47,605.21
2017,5,29,14,0,764.0,196.0,0.7,26.0,904.0,907.87,640.86
2017,5,29,14,15,756.5,193.5,0.8,26.0,877.0,906.06,641.44
2017,5,29,14,30,749.0,191.0,0.9,26.0,850.0,908.73,645.73
2017,5,29,14,45,722.0,198.5,1.0,26.5,812.5,892.15,636.65
2017,5,29,15,0,695.0,206.0,1.1,27.0,775.0,872.5,625.77
2017,5,29,15,15,680.0,201.5,1.2,27.0,735.5,848.94,613.5
2017,5,29,15,30,665.0,197.0,1.3,27.0,696.0,822.61,599.01
2017,5,29,15,45,646.0,191.5,1.4,27.0,651.0,789.26,579.55
2017,5,29,16,0,627.0,186.0,1.5,27.0,606.0,753.76,558.26
2017,5,29,16,15,602.0,179.0,1.5,27.0,557.5,709.97,529.95
2017,5,29,16,30,577.0,172.0,1.5,27.0,509.0,658.08,495.74
2017,5,29,16,45,540.5,165.0,1.5,27.0,457.0,604.33,459.19
2017,5,29,17,0,504.0,158.0,1.5,27.0,405.0,551.13,422.15
2017,5,29,17,15,463.0,147.5,1.5,26.5,353.0,492.15,380.68
2017,5,29,17,30,422.0,137.0,1.5,26.0,301.0,435.0,339.23
2017,5,29,17,45,359.5,125.0,1.55,25.5,249.5,365.89,287.24
2017,5,29,18,0,297.0,113.0,1.6,25.0,198.0,291.64,229.57
2017,5,29,18,15,231.5,94.0,1.8,24.5,151.5,225.25,176.34
2017,5,29,18,30,166.0,75.0,2.0,24.0,105.0,165.29,126.85
2017,5,29,18,45,96.5,50.5,2.25,23.5,66.5,96.17,69.72
2017,5,29,19,0,27.0,26.0,2.5,23.0,28.0,39.49,20.16
2017,5,29,19,15,13.5,13.0,2.5,23.0,14.0,14.72,0.0
2017,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,5,45,25.0,16.0,0.65,20.5,18.5,13.66,0.0
2017,5,30,6,0,50.0,32.0,0.8,21.0,37.0,25.24,13.93
2017,5,30,6,15,117.0,56.0,0.9,21.5,76.5,42.31,30.25
2017,5,30,6,30,184.0,80.0,1.0,22.0,116.0,59.37,45.47
2017,5,30,6,45,255.5,97.5,1.1,22.5,164.0,71.9,56.51
2017,5,30,7,0,327.0,115.0,1.2,23.0,212.0,84.17,67.01
2017,5,30,7,15,378.0,129.0,1.35,23.5,263.5,90.94,72.55
2017,5,30,7,30,429.0,143.0,1.5,24.0,315.0,99.11,79.11
2017,5,30,7,45,474.5,151.5,1.7,24.5,367.5,103.32,82.21
2017,5,30,8,0,520.0,160.0,1.9,25.0,420.0,107.34,85.11
2017,5,30,8,15,551.0,168.5,1.95,25.5,471.5,110.93,87.59
2017,5,30,8,30,582.0,177.0,2.0,26.0,523.0,114.28,89.86
2017,5,30,8,45,611.5,181.0,2.15,26.5,572.5,141.11,91.58
2017,5,30,9,0,641.0,185.0,2.3,27.0,622.0,188.63,116.83
2017,5,30,9,15,388.5,272.5,2.35,27.5,543.0,244.29,167.88
2017,5,30,9,30,136.0,360.0,2.4,28.0,464.0,283.95,207.66
2017,5,30,9,45,426.0,279.5,2.5,28.5,628.0,318.19,225.2
2017,5,30,10,0,716.0,199.0,2.6,29.0,792.0,393.66,277.48
2017,5,30,10,15,466.5,317.5,2.6,29.0,710.0,421.0,304.62
2017,5,30,10,30,217.0,436.0,2.6,29.0,628.0,429.61,314.21
2017,5,30,10,45,488.0,321.5,2.65,29.5,771.0,497.52,363.53
2017,5,30,11,0,759.0,207.0,2.7,30.0,914.0,593.58,433.51
2017,5,30,11,15,764.5,208.5,2.75,30.0,933.5,637.17,465.8
2017,5,30,11,30,770.0,210.0,2.8,30.0,953.0,679.52,496.8
2017,5,30,11,45,586.0,320.5,2.85,30.0,890.0,676.06,492.74
2017,5,30,12,0,402.0,431.0,2.9,30.0,827.0,661.45,480.13
2017,5,30,12,15,565.5,340.0,2.9,30.0,899.0,738.5,536.45
2017,5,30,12,30,729.0,249.0,2.9,30.0,971.0,816.63,592.37
2017,5,30,12,45,566.0,339.5,2.95,30.0,898.5,787.35,569.54
2017,5,30,13,0,403.0,430.0,3.0,30.0,826.0,739.87,534.81
2017,5,30,13,15,385.0,432.0,3.0,30.0,806.5,741.04,536.02
2017,5,30,13,30,367.0,434.0,3.0,30.0,787.0,739.65,535.18
2017,5,30,13,45,206.0,420.0,3.0,30.0,618.0,578.87,422.97
2017,5,30,14,0,45.0,406.0,3.0,30.0,449.0,409.64,300.59
2017,5,30,14,15,28.0,320.0,2.95,29.5,346.5,315.43,233.69
2017,5,30,14,30,11.0,234.0,2.9,29.0,244.0,210.3,156.24
2017,5,30,14,45,24.0,286.0,2.9,29.0,306.5,282.82,211.28
2017,5,30,15,0,37.0,338.0,2.9,29.0,369.0,346.97,259.02
2017,5,30,15,15,20.5,257.0,2.85,29.0,274.0,241.1,180.46
2017,5,30,15,30,4.0,176.0,2.8,29.0,179.0,153.55,114.13
2017,5,30,15,45,5.5,185.5,2.75,29.0,189.5,163.69,122.39
2017,5,30,16,0,7.0,195.0,2.7,29.0,200.0,174.12,130.76
2017,5,30,16,15,3.5,120.0,2.6,28.5,122.5,103.85,76.73
2017,5,30,16,30,0.0,45.0,2.5,28.0,45.0,37.3,24.3
2017,5,30,16,45,0.0,61.0,2.45,28.0,61.0,50.59,35.09
2017,5,30,17,0,0.0,77.0,2.4,28.0,77.0,63.91,45.92
2017,5,30,17,15,0.0,67.0,2.1,27.5,67.0,55.54,39.44
2017,5,30,17,30,0.0,57.0,1.8,27.0,57.0,47.19,32.9
2017,5,30,17,45,0.0,47.5,1.5,26.5,47.5,39.27,26.6
2017,5,30,18,0,0.0,38.0,1.2,26.0,38.0,31.37,20.21
2017,5,30,18,15,0.0,29.0,1.15,25.5,29.0,23.91,14.05
2017,5,30,18,30,0.0,20.0,1.1,25.0,20.0,16.46,7.82
2017,5,30,18,45,0.0,13.0,1.05,24.5,13.0,10.68,2.91
2017,5,30,19,0,0.0,6.0,1.0,24.0,6.0,4.92,0.0
2017,5,30,19,15,0.0,3.0,1.0,23.5,3.0,2.56,0.0
2017,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,5,31,5,45,31.0,16.5,0.3,21.5,19.0,14.08,0.0
2017,5,31,6,0,62.0,33.0,0.3,22.0,38.0,25.97,14.53
2017,5,31,6,15,132.5,55.5,0.4,22.0,77.5,42.04,30.01
2017,5,31,6,30,203.0,78.0,0.5,22.0,117.0,58.19,44.47
2017,5,31,6,45,271.0,94.5,0.6,22.5,164.5,70.08,54.95
2017,5,31,7,0,339.0,111.0,0.7,23.0,212.0,79.74,63.2
2017,5,31,7,15,191.0,132.0,0.9,23.5,191.0,93.73,74.88
2017,5,31,7,30,43.0,153.0,1.1,24.0,170.0,113.09,90.81
2017,5,31,7,45,67.0,181.5,1.3,24.5,213.0,131.83,105.91
2017,5,31,8,0,91.0,210.0,1.5,25.0,256.0,150.09,120.37
2017,5,31,8,15,133.0,237.0,1.65,25.5,312.0,159.49,127.37
2017,5,31,8,30,175.0,264.0,1.8,26.0,368.0,174.73,139.06
2017,5,31,8,45,118.0,278.5,1.95,26.5,351.0,190.26,141.41
2017,5,31,9,0,61.0,293.0,2.1,27.0,334.0,215.3,160.21
2017,5,31,9,15,51.5,304.0,2.15,27.0,341.0,229.6,170.85
2017,5,31,9,30,42.0,315.0,2.2,27.0,348.0,242.46,180.73
2017,5,31,9,45,41.0,330.0,2.3,27.5,363.0,259.18,192.86
2017,5,31,10,0,40.0,345.0,2.4,28.0,378.0,275.84,204.87
2017,5,31,10,15,40.0,360.0,2.4,28.0,394.5,292.92,217.41
2017,5,31,10,30,40.0,375.0,2.4,28.0,411.0,310.14,229.96
2017,5,31,10,45,35.5,374.5,2.4,28.0,407.0,313.81,232.55
2017,5,31,11,0,31.0,374.0,2.4,28.0,403.0,316.66,234.54
2017,5,31,11,15,76.5,430.0,2.35,28.0,503.5,392.99,290.14
2017,5,31,11,30,122.0,486.0,2.3,28.0,604.0,473.47,347.46
2017,5,31,11,45,76.5,442.5,2.25,28.5,517.0,418.99,307.33
2017,5,31,12,0,31.0,399.0,2.2,29.0,430.0,357.38,262.16
2017,5,31,12,15,216.0,417.5,2.15,29.0,631.5,527.86,386.94
2017,5,31,12,30,401.0,436.0,2.1,29.0,833.0,706.34,510.67
2017,5,31,12,45,283.5,469.5,2.05,29.0,750.0,656.5,473.49
2017,5,31,13,0,166.0,503.0,2.0,29.0,667.0,592.71,427.89
2017,5,31,13,15,113.0,474.5,2.0,29.0,585.5,530.58,384.96
2017,5,31,13,30,60.0,446.0,2.0,29.0,504.0,452.49,330.01
2017,5,31,13,45,76.5,449.0,2.0,29.0,521.5,474.67,346.77
2017,5,31,14,0,93.0,452.0,2.0,29.0,539.0,496.96,363.06
2017,5,31,14,15,74.5,424.0,2.0,28.5,492.5,457.06,335.69
2017,5,31,14,30,56.0,396.0,2.0,28.0,446.0,416.11,307.48
2017,5,31,14,45,31.5,295.0,2.0,28.0,323.0,298.17,222.24
2017,5,31,15,0,7.0,194.0,2.0,28.0,200.0,171.78,127.76
2017,5,31,15,15,5.5,183.5,2.0,28.0,188.0,161.32,120.27
2017,5,31,15,30,4.0,173.0,2.0,28.0,176.0,150.85,112.49
2017,5,31,15,45,2.0,126.0,2.0,28.0,127.5,107.77,79.39
2017,5,31,16,0,0.0,79.0,2.0,28.0,79.0,65.74,46.63
2017,5,31,16,15,23.0,157.5,1.85,27.5,171.0,162.02,123.2
2017,5,31,16,30,46.0,236.0,1.7,27.0,263.0,260.5,199.7
2017,5,31,16,45,23.0,148.5,1.6,27.0,162.0,153.63,117.12
2017,5,31,17,0,0.0,61.0,1.5,27.0,61.0,50.56,35.27
2017,5,31,17,15,0.0,53.0,1.35,26.5,53.0,43.87,30.17
2017,5,31,17,30,0.0,45.0,1.2,26.0,45.0,37.2,24.91
2017,5,31,17,45,0.0,37.5,1.1,25.5,37.5,30.96,19.92
2017,5,31,18,0,0.0,30.0,1.0,25.0,30.0,24.74,14.85
2017,5,31,18,15,0.0,23.0,0.95,24.5,23.0,18.94,10.04
2017,5,31,18,30,0.0,16.0,0.9,24.0,16.0,13.16,5.17
2017,5,31,18,45,0.0,10.0,0.9,24.0,10.0,8.21,0.95
2017,5,31,19,0,0.0,4.0,0.9,24.0,4.0,3.28,0.0
2017,5,31,19,15,0.0,2.0,0.9,23.5,2.0,1.71,0.0
2017,5,31,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,1,5,45,91.5,15.5,1.3,21.5,23.5,13.23,0.0
2017,6,1,6,0,183.0,31.0,1.5,22.0,47.0,23.95,12.98
2017,6,1,6,15,285.5,44.0,1.6,22.0,89.5,33.78,23.0
2017,6,1,6,30,388.0,57.0,1.7,22.0,132.0,45.3,33.43
2017,6,1,6,45,462.0,65.0,1.85,22.5,182.5,50.52,38.18
2017,6,1,7,0,536.0,73.0,2.0,23.0,233.0,55.7,42.65
2017,6,1,7,15,268.0,100.0,2.1,23.5,180.0,74.05,58.23
2017,6,1,7,30,0.0,127.0,2.2,24.0,127.0,100.0,79.95
2017,6,1,7,45,0.0,131.0,2.3,24.5,131.0,103.99,82.83
2017,6,1,8,0,0.0,135.0,2.4,25.0,135.0,107.77,85.51
2017,6,1,8,15,0.5,148.5,2.4,25.5,149.0,118.18,93.64
2017,6,1,8,30,1.0,162.0,2.4,26.0,163.0,128.49,101.58
2017,6,1,8,45,61.5,237.0,2.4,26.5,279.5,173.7,130.29
2017,6,1,9,0,122.0,312.0,2.4,27.0,396.0,223.1,163.89
2017,6,1,9,15,114.5,333.5,2.4,27.5,416.5,248.66,182.36
2017,6,1,9,30,107.0,355.0,2.4,28.0,437.0,282.48,207.58
2017,6,1,9,45,60.0,306.0,2.4,28.5,353.0,248.71,183.73
2017,6,1,10,0,13.0,257.0,2.4,29.0,269.0,210.88,156.32
2017,6,1,10,15,15.0,275.5,2.4,29.0,289.0,227.93,168.97
2017,6,1,10,30,17.0,294.0,2.4,29.0,309.0,245.37,181.74
2017,6,1,10,45,143.5,374.5,2.4,29.5,507.5,365.56,269.19
2017,6,1,11,0,270.0,455.0,2.4,30.0,706.0,503.4,366.64
2017,6,1,11,15,580.0,285.5,2.35,30.0,840.5,581.46,424.61
2017,6,1,11,30,890.0,116.0,2.3,30.0,975.0,679.89,497.29
2017,6,1,11,45,889.5,118.5,2.25,30.5,985.5,719.57,523.92
2017,6,1,12,0,889.0,121.0,2.2,31.0,996.0,756.65,548.43
2017,6,1,12,15,889.5,121.0,2.15,31.0,999.5,789.92,569.79
2017,6,1,12,30,890.0,121.0,2.1,31.0,1003.0,820.62,589.17
2017,6,1,12,45,502.0,308.5,2.1,31.5,805.5,705.46,506.83
2017,6,1,13,0,114.0,496.0,2.1,32.0,608.0,532.93,381.29
2017,6,1,13,15,498.5,307.5,2.1,32.0,788.5,737.03,529.88
2017,6,1,13,30,883.0,119.0,2.1,32.0,969.0,904.36,641.85
2017,6,1,13,45,878.0,118.5,2.1,32.0,949.0,913.69,646.66
2017,6,1,14,0,873.0,118.0,2.1,32.0,929.0,919.31,650.72
2017,6,1,14,15,589.5,265.5,2.1,32.0,806.5,825.9,589.17
2017,6,1,14,30,306.0,413.0,2.1,32.0,684.0,693.35,496.2
2017,6,1,14,45,555.5,274.5,2.15,32.0,741.0,805.47,579.19
2017,6,1,15,0,805.0,136.0,2.2,32.0,798.0,892.52,639.2
2017,6,1,15,15,793.0,133.0,2.25,31.5,758.0,871.79,627.95
2017,6,1,15,30,781.0,130.0,2.3,31.0,718.0,847.96,615.59
2017,6,1,15,45,763.5,127.5,2.35,31.0,673.0,816.97,597.17
2017,6,1,16,0,746.0,125.0,2.4,31.0,628.0,783.52,576.98
2017,6,1,16,15,506.5,187.0,2.45,30.5,517.0,631.16,472.85
2017,6,1,16,30,267.0,249.0,2.5,30.0,406.0,477.96,361.74
2017,6,1,16,45,454.5,179.5,2.55,30.0,416.5,553.42,422.08
2017,6,1,17,0,642.0,110.0,2.6,30.0,427.0,604.65,462.77
2017,6,1,17,15,606.0,104.0,2.55,29.5,374.5,548.01,422.34
2017,6,1,17,30,570.0,98.0,2.5,29.0,322.0,492.22,381.94
2017,6,1,17,45,510.0,91.5,2.45,29.0,269.0,422.99,329.26
2017,6,1,18,0,450.0,85.0,2.4,29.0,216.0,352.78,274.4
2017,6,1,18,15,380.0,73.5,2.25,28.0,168.0,283.29,219.29
2017,6,1,18,30,310.0,62.0,2.1,27.0,120.0,220.36,167.69
2017,6,1,18,45,208.5,46.0,2.0,26.5,79.5,147.34,107.46
2017,6,1,19,0,107.0,30.0,1.9,26.0,39.0,77.29,45.98
2017,6,1,19,15,53.5,15.0,1.95,25.5,19.5,27.15,0.0
2017,6,1,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,5,45,5.5,14.5,1.05,22.5,15.0,12.38,0.0
2017,6,2,6,0,11.0,29.0,1.2,23.0,30.0,23.45,12.58
2017,6,2,6,15,42.5,50.5,1.25,23.0,58.5,39.67,27.86
2017,6,2,6,30,74.0,72.0,1.3,23.0,87.0,54.68,41.3
2017,6,2,6,45,105.0,93.0,1.4,23.5,121.0,69.66,54.39
2017,6,2,7,0,136.0,114.0,1.5,24.0,155.0,84.34,66.9
2017,6,2,7,15,237.5,127.5,1.5,24.0,216.5,91.4,72.8
2017,6,2,7,30,339.0,141.0,1.5,24.0,278.0,100.81,80.54
2017,6,2,7,45,242.0,177.0,1.5,24.5,282.0,120.95,96.93
2017,6,2,8,0,145.0,213.0,1.5,25.0,286.0,146.1,117.11
2017,6,2,8,15,236.0,227.0,1.55,25.5,360.5,147.67,117.68
2017,6,2,8,30,327.0,241.0,1.6,26.0,435.0,155.56,123.46
2017,6,2,8,45,371.0,252.5,1.65,26.5,491.0,178.76,126.8
2017,6,2,9,0,415.0,264.0,1.7,27.0,547.0,210.75,142.56
2017,6,2,9,15,374.5,298.0,1.7,27.0,566.0,263.63,182.78
