Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,9,30,334.0,332.0,1.7,27.0,585.0,303.7,215.2
2017,6,2,9,45,316.5,357.0,1.75,27.5,607.5,340.63,244.32
2017,6,2,10,0,299.0,382.0,1.8,28.0,630.0,375.73,271.65
2017,6,2,10,15,225.5,411.0,1.8,28.5,602.0,396.16,288.3
2017,6,2,10,30,152.0,440.0,1.8,29.0,574.0,400.88,292.44
2017,6,2,10,45,188.0,452.0,1.8,29.5,624.0,442.71,321.93
2017,6,2,11,0,224.0,464.0,1.8,30.0,674.0,487.97,353.37
2017,6,2,11,15,233.5,473.5,1.8,30.0,695.5,518.44,374.82
2017,6,2,11,30,243.0,483.0,1.8,30.0,717.0,549.37,396.43
2017,6,2,11,45,306.5,464.0,1.8,30.5,763.5,595.09,428.0
2017,6,2,12,0,370.0,445.0,1.8,31.0,810.0,646.57,462.96
2017,6,2,12,15,394.0,440.0,1.75,31.0,829.5,681.91,486.66
2017,6,2,12,30,418.0,435.0,1.7,31.0,849.0,719.71,511.75
2017,6,2,12,45,318.0,467.5,1.7,31.5,782.0,681.87,483.96
2017,6,2,13,0,218.0,500.0,1.7,32.0,715.0,633.36,449.34
2017,6,2,13,15,263.5,482.0,1.7,32.0,738.0,677.0,479.94
2017,6,2,13,30,309.0,464.0,1.7,32.0,761.0,712.88,504.67
2017,6,2,13,45,318.0,451.5,1.7,32.0,752.5,719.92,509.79
2017,6,2,14,0,327.0,439.0,1.7,32.0,744.0,725.06,514.0
2017,6,2,14,15,541.5,309.5,1.75,32.0,795.5,819.6,582.21
2017,6,2,14,30,756.0,180.0,1.8,32.0,847.0,892.89,633.45
2017,6,2,14,45,745.0,178.0,1.85,32.0,813.5,881.5,626.92
2017,6,2,15,0,734.0,176.0,1.9,32.0,780.0,873.82,623.69
2017,6,2,15,15,474.0,265.5,1.95,31.5,648.0,717.79,520.24
2017,6,2,15,30,214.0,355.0,2.0,31.0,516.0,540.92,396.81
2017,6,2,15,45,443.0,257.0,2.1,31.0,564.5,670.1,494.19
2017,6,2,16,0,672.0,159.0,2.2,31.0,613.0,761.38,561.9
2017,6,2,16,15,408.5,210.0,2.2,30.5,480.0,574.76,430.37
2017,6,2,16,30,145.0,261.0,2.2,30.0,347.0,379.31,286.81
2017,6,2,16,45,356.0,198.5,2.2,30.0,381.5,483.29,369.36
2017,6,2,17,0,567.0,136.0,2.2,30.0,416.0,578.07,441.24
2017,6,2,17,15,529.5,127.5,2.05,29.5,364.5,513.91,394.88
2017,6,2,17,30,492.0,119.0,1.9,29.0,313.0,458.55,354.59
2017,6,2,17,45,438.5,108.5,1.8,28.5,262.0,393.42,305.74
2017,6,2,18,0,385.0,98.0,1.7,28.0,211.0,332.08,258.27
2017,6,2,18,15,319.5,83.5,1.75,27.5,163.5,264.83,204.94
2017,6,2,18,30,254.0,69.0,1.8,27.0,116.0,203.73,154.96
2017,6,2,18,45,172.5,49.5,1.85,27.0,77.0,129.49,93.99
2017,6,2,19,0,91.0,30.0,1.9,27.0,38.0,72.09,43.17
2017,6,2,19,15,45.5,15.0,2.05,26.5,19.0,25.01,0.0
2017,6,2,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,0.5,1.2,22.5,0.5,0.43,0.0
2017,6,3,6,0,0.0,1.0,1.4,23.0,1.0,0.82,0.0
2017,6,3,6,15,0.0,2.5,1.4,23.0,2.5,2.05,0.0
2017,6,3,6,30,0.0,4.0,1.4,23.0,4.0,3.28,0.0
2017,6,3,6,45,0.0,5.5,1.4,23.5,5.5,4.52,0.0
2017,6,3,7,0,0.0,7.0,1.4,24.0,7.0,5.75,0.0
2017,6,3,7,15,159.0,76.0,1.35,24.5,140.0,56.82,43.34
2017,6,3,7,30,318.0,145.0,1.3,25.0,273.0,103.03,82.12
2017,6,3,7,45,206.0,178.0,1.3,25.5,265.5,126.63,101.2
2017,6,3,8,0,94.0,211.0,1.3,26.0,258.0,150.71,120.33
2017,6,3,8,15,139.0,237.0,1.3,26.5,315.5,159.6,126.8
2017,6,3,8,30,184.0,263.0,1.3,27.0,373.0,174.4,137.98
2017,6,3,8,45,206.5,286.0,1.35,27.5,419.0,198.14,144.71
2017,6,3,9,0,229.0,309.0,1.4,28.0,465.0,233.15,165.96
2017,6,3,9,15,301.5,316.0,1.4,28.5,535.5,261.03,182.32
2017,6,3,9,30,374.0,323.0,1.4,29.0,606.0,307.03,214.04
2017,6,3,9,45,256.0,362.5,1.45,29.5,561.5,325.81,232.77
2017,6,3,10,0,138.0,402.0,1.5,30.0,517.0,339.54,246.12
2017,6,3,10,15,199.0,415.0,1.45,30.0,587.5,387.56,280.11
2017,6,3,10,30,260.0,428.0,1.4,30.0,658.0,435.49,314.06
2017,6,3,10,45,140.0,379.0,1.4,30.5,503.5,366.27,265.85
2017,6,3,11,0,20.0,330.0,1.4,31.0,349.0,279.92,203.73
2017,6,3,11,15,114.5,409.0,1.35,31.0,519.5,397.63,288.57
2017,6,3,11,30,209.0,488.0,1.3,31.0,690.0,530.38,380.06
2017,6,3,11,45,218.5,493.5,1.3,31.0,707.0,557.27,397.68
2017,6,3,12,0,228.0,499.0,1.3,31.0,724.0,584.41,416.09
2017,6,3,12,15,168.0,498.5,1.25,31.0,665.0,553.46,394.09
2017,6,3,12,30,108.0,498.0,1.2,31.0,606.0,512.79,365.61
2017,6,3,12,45,234.5,474.0,1.2,31.5,705.5,612.05,434.67
2017,6,3,13,0,361.0,450.0,1.2,32.0,805.0,718.23,505.02
2017,6,3,13,15,545.0,337.5,1.15,32.0,866.5,802.61,562.37
2017,6,3,13,30,729.0,225.0,1.1,32.0,928.0,880.77,614.89
2017,6,3,13,45,573.0,309.0,1.1,32.0,854.0,829.9,579.19
2017,6,3,14,0,417.0,393.0,1.1,32.0,780.0,774.38,541.31
2017,6,3,14,15,386.0,395.5,1.1,31.5,745.5,743.82,523.73
2017,6,3,14,30,355.0,398.0,1.1,31.0,711.0,722.55,511.43
2017,6,3,14,45,341.5,385.0,1.15,31.0,677.0,700.48,498.5
2017,6,3,15,0,328.0,372.0,1.2,31.0,643.0,676.64,484.27
2017,6,3,15,15,400.5,323.5,1.2,31.0,637.5,707.54,507.69
2017,6,3,15,30,473.0,275.0,1.2,31.0,632.0,720.63,519.13
2017,6,3,15,45,525.0,237.5,1.25,31.0,611.0,720.79,522.23
2017,6,3,16,0,577.0,200.0,1.3,31.0,590.0,722.11,526.08
2017,6,3,16,15,560.5,191.5,1.3,30.5,546.5,678.97,499.45
2017,6,3,16,30,544.0,183.0,1.3,30.0,503.0,641.18,476.11
2017,6,3,16,45,362.5,196.0,1.3,30.0,401.0,485.14,365.79
2017,6,3,17,0,181.0,209.0,1.3,30.0,299.0,344.23,261.98
2017,6,3,17,15,162.0,188.0,1.2,29.5,261.5,304.15,233.44
2017,6,3,17,30,143.0,167.0,1.1,29.0,224.0,265.07,204.45
2017,6,3,17,45,127.0,143.0,1.05,28.5,187.5,225.49,174.5
2017,6,3,18,0,111.0,119.0,1.0,28.0,151.0,186.87,144.47
2017,6,3,18,15,86.5,95.0,0.95,27.5,117.0,145.14,111.11
2017,6,3,18,30,62.0,71.0,0.9,27.0,83.0,105.32,78.63
2017,6,3,18,45,31.0,48.5,0.9,26.5,54.5,60.43,41.94
2017,6,3,19,0,0.0,26.0,0.9,26.0,26.0,22.63,10.5
2017,6,3,19,15,0.0,13.0,0.9,25.5,13.0,11.1,0.0
2017,6,3,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,4,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,4,6,15,0.0,1.0,1.75,23.0,1.0,0.82,0.0
2017,6,4,6,30,0.0,2.0,1.8,23.0,2.0,1.64,0.0
2017,6,4,6,45,0.0,2.5,1.9,23.5,2.5,2.05,0.0
2017,6,4,7,0,0.0,3.0,2.0,24.0,3.0,2.46,0.0
2017,6,4,7,15,0.0,4.5,2.1,24.0,4.5,3.7,0.0
2017,6,4,7,30,0.0,6.0,2.2,24.0,6.0,4.94,0.0
2017,6,4,7,45,2.5,83.0,2.3,24.5,84.0,68.82,53.24
2017,6,4,8,0,5.0,160.0,2.4,25.0,162.0,125.19,100.07
2017,6,4,8,15,139.0,206.0,2.45,25.5,288.0,142.93,114.05
2017,6,4,8,30,273.0,252.0,2.5,26.0,414.0,160.54,127.78
2017,6,4,8,45,311.5,267.5,2.6,26.5,467.5,183.04,132.01
2017,6,4,9,0,350.0,283.0,2.7,27.0,521.0,221.85,154.13
2017,6,4,9,15,240.5,321.5,2.7,27.0,490.5,253.22,181.1
2017,6,4,9,30,131.0,360.0,2.7,27.0,460.0,281.27,206.77
2017,6,4,9,45,119.0,378.5,2.75,27.5,473.0,303.89,224.03
2017,6,4,10,0,107.0,397.0,2.8,28.0,486.0,333.08,245.86
2017,6,4,10,15,97.0,410.0,2.7,28.0,493.0,349.56,258.27
2017,6,4,10,30,87.0,423.0,2.6,28.0,500.0,364.83,269.55
2017,6,4,10,45,65.5,414.0,2.55,28.5,473.5,357.25,263.61
2017,6,4,11,0,44.0,405.0,2.5,29.0,447.0,346.56,255.27
2017,6,4,11,15,44.5,416.0,2.45,29.0,459.0,361.78,266.19
2017,6,4,11,30,45.0,427.0,2.4,29.0,471.0,377.17,277.08
2017,6,4,11,45,144.5,461.5,2.35,29.0,603.5,480.6,351.98
2017,6,4,12,0,244.0,496.0,2.3,29.0,736.0,593.15,431.01
2017,6,4,12,15,542.0,324.5,2.2,29.0,861.0,702.62,511.25
2017,6,4,12,30,840.0,153.0,2.1,29.0,986.0,801.95,582.38
2017,6,4,12,45,840.5,152.0,2.05,29.0,982.5,828.48,598.58
2017,6,4,13,0,841.0,151.0,2.0,29.0,979.0,852.32,613.59
2017,6,4,13,15,838.0,150.0,1.9,29.0,967.0,870.05,624.16
2017,6,4,13,30,835.0,149.0,1.8,29.0,955.0,884.38,632.54
2017,6,4,13,45,833.5,146.0,1.75,29.0,936.0,894.83,639.01
2017,6,4,14,0,832.0,143.0,1.7,29.0,917.0,901.68,643.3
2017,6,4,14,15,825.5,141.5,1.6,29.0,890.0,901.69,642.79
2017,6,4,14,30,819.0,140.0,1.5,29.0,863.0,898.14,640.15
2017,6,4,14,45,411.0,148.5,1.45,29.0,511.5,550.28,407.99
2017,6,4,15,0,3.0,157.0,1.4,29.0,160.0,135.59,98.86
2017,6,4,15,15,1.5,139.0,1.25,29.0,140.5,118.6,86.86
2017,6,4,15,30,0.0,121.0,1.1,29.0,121.0,101.66,73.96
2017,6,4,15,45,0.0,83.0,1.0,29.0,83.0,69.14,48.89
2017,6,4,16,0,0.0,45.0,0.9,29.0,45.0,37.36,24.06
2017,6,4,16,15,36.5,148.5,0.75,28.5,170.0,164.08,124.41
2017,6,4,16,30,73.0,252.0,0.6,28.0,295.0,297.84,225.69
2017,6,4,16,45,43.0,211.5,0.5,28.0,236.5,232.96,176.24
2017,6,4,17,0,13.0,171.0,0.4,28.0,178.0,159.51,120.36
2017,6,4,17,15,9.5,151.5,0.4,27.5,156.5,139.52,105.75
2017,6,4,17,30,6.0,132.0,0.4,27.0,135.0,119.76,90.78
2017,6,4,17,45,3.0,112.0,0.45,27.0,113.5,100.04,75.39
2017,6,4,18,0,0.0,92.0,0.5,27.0,92.0,80.51,59.84
2017,6,4,18,15,0.0,72.0,0.5,26.5,72.0,62.62,45.45
2017,6,4,18,30,0.0,52.0,0.5,26.0,52.0,44.55,30.59
2017,6,4,18,45,0.0,35.0,0.55,25.5,35.0,29.32,17.84
2017,6,4,19,0,0.0,18.0,0.6,25.0,18.0,14.84,5.12
2017,6,4,19,15,0.0,9.0,0.65,24.5,9.0,7.68,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,5,45,86.0,15.5,1.45,19.5,23.5,12.07,0.0
2017,6,5,6,0,172.0,31.0,1.7,20.0,47.0,23.91,13.26
2017,6,5,6,15,265.0,45.5,1.75,20.5,88.5,34.8,24.05
2017,6,5,6,30,358.0,60.0,1.8,21.0,130.0,45.49,33.76
2017,6,5,6,45,430.0,69.0,1.85,22.0,179.0,53.52,40.85
2017,6,5,7,0,502.0,78.0,1.9,23.0,228.0,59.3,45.74
2017,6,5,7,15,549.0,85.5,2.0,23.5,280.5,63.53,49.22
2017,6,5,7,30,596.0,93.0,2.1,24.0,333.0,67.62,52.46
2017,6,5,7,45,636.0,97.0,2.25,25.0,386.5,68.98,53.21
2017,6,5,8,0,676.0,101.0,2.4,26.0,440.0,70.34,53.92
2017,6,5,8,15,701.5,105.5,2.4,26.5,491.0,71.75,54.78
2017,6,5,8,30,727.0,110.0,2.4,27.0,542.0,80.24,61.5
2017,6,5,8,45,749.5,112.0,2.45,28.0,591.0,106.76,62.8
2017,6,5,9,0,772.0,114.0,2.5,29.0,640.0,159.06,88.63
2017,6,5,9,15,786.0,117.0,2.45,29.0,684.0,212.88,126.86
2017,6,5,9,30,800.0,120.0,2.4,29.0,728.0,267.75,170.87
2017,6,5,9,45,644.0,215.5,2.4,29.5,721.5,332.97,228.55
2017,6,5,10,0,488.0,311.0,2.4,30.0,715.0,387.08,274.9
2017,6,5,10,15,430.5,350.0,2.35,30.0,717.5,423.63,304.73
2017,6,5,10,30,373.0,389.0,2.3,30.0,720.0,459.52,332.62
2017,6,5,10,45,611.5,260.5,2.25,30.5,822.0,508.33,368.36
2017,6,5,11,0,850.0,132.0,2.2,31.0,924.0,580.92,421.73
2017,6,5,11,15,547.0,307.5,2.2,31.0,821.5,578.13,418.86
2017,6,5,11,30,244.0,483.0,2.2,31.0,719.0,548.32,395.21
2017,6,5,11,45,265.0,484.0,2.2,31.5,743.0,579.65,416.72
2017,6,5,12,0,286.0,485.0,2.2,32.0,767.0,614.6,440.03
2017,6,5,12,15,351.0,461.0,2.25,32.0,808.5,663.7,474.65
2017,6,5,12,30,416.0,437.0,2.3,32.0,850.0,714.95,510.38
2017,6,5,12,45,409.0,435.0,2.35,32.0,839.5,726.96,518.61
2017,6,5,13,0,402.0,433.0,2.4,32.0,829.0,736.71,525.6
2017,6,5,13,15,387.5,432.5,2.45,32.0,810.5,738.91,527.47
2017,6,5,13,30,373.0,432.0,2.5,32.0,792.0,738.6,527.73
2017,6,5,13,45,326.5,442.0,2.6,32.0,752.0,716.8,513.24
2017,6,5,14,0,280.0,452.0,2.7,32.0,712.0,692.51,497.03
2017,6,5,14,15,305.0,430.0,2.75,31.5,706.0,701.33,505.8
2017,6,5,14,30,330.0,408.0,2.8,31.0,700.0,708.12,513.11
2017,6,5,14,45,393.5,363.5,2.85,31.0,698.5,725.73,527.99
2017,6,5,15,0,457.0,319.0,2.9,31.0,697.0,755.33,550.62
2017,6,5,15,15,229.5,236.0,2.9,30.5,426.0,449.49,336.78
2017,6,5,15,30,2.0,153.0,2.9,30.0,155.0,131.33,96.3
2017,6,5,15,45,1.0,130.5,2.9,30.0,131.5,110.8,81.12
2017,6,5,16,0,0.0,108.0,2.9,30.0,108.0,90.39,65.47
2017,6,5,16,15,0.0,114.0,2.85,29.5,114.0,95.67,69.97
2017,6,5,16,30,0.0,120.0,2.8,29.0,120.0,101.13,74.64
2017,6,5,16,45,0.0,69.0,2.8,28.5,69.0,57.26,40.28
2017,6,5,17,0,0.0,18.0,2.8,28.0,18.0,14.86,6.39
2017,6,5,17,15,0.0,16.0,2.6,27.5,16.0,13.2,5.11
2017,6,5,17,30,0.0,14.0,2.4,27.0,14.0,11.53,3.8
2017,6,5,17,45,0.0,11.5,2.2,27.0,11.5,9.46,2.12
2017,6,5,18,0,0.0,9.0,2.0,27.0,9.0,7.4,0.43
2017,6,5,18,15,0.0,7.0,1.85,26.5,7.0,5.75,0.0
2017,6,5,18,30,0.0,5.0,1.7,26.0,5.0,4.1,0.0
2017,6,5,18,45,0.0,3.0,1.55,25.5,3.0,2.46,0.0
2017,6,5,19,0,0.0,1.0,1.4,25.0,1.0,0.82,0.0
2017,6,5,19,15,0.0,0.5,1.45,24.5,0.5,0.43,0.0
2017,6,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,6,5,45,82.0,16.0,2.95,21.0,23.5,12.45,0.0
2017,6,6,6,0,164.0,32.0,3.1,21.0,47.0,24.64,13.77
2017,6,6,6,15,255.0,47.0,3.25,21.5,88.5,35.87,24.83
2017,6,6,6,30,346.0,62.0,3.4,22.0,130.0,46.87,34.78
2017,6,6,6,45,418.5,72.0,3.55,22.5,179.5,53.97,41.14
2017,6,6,7,0,491.0,82.0,3.7,23.0,229.0,62.38,48.4
2017,6,6,7,15,538.5,90.0,3.8,23.5,281.5,66.86,52.09
2017,6,6,7,30,586.0,98.0,3.9,24.0,334.0,71.17,55.51
2017,6,6,7,45,625.0,103.0,4.0,25.0,387.5,73.05,56.67
2017,6,6,8,0,664.0,108.0,4.1,26.0,441.0,74.87,57.75
2017,6,6,8,15,690.0,113.0,4.1,26.5,492.5,76.4,58.68
2017,6,6,8,30,716.0,118.0,4.1,27.0,544.0,77.79,59.49
2017,6,6,8,45,400.5,211.0,4.2,27.5,453.0,145.06,100.76
2017,6,6,9,0,85.0,304.0,4.3,28.0,362.0,223.31,165.61
2017,6,6,9,15,175.0,326.5,4.35,28.5,456.0,253.79,183.82
2017,6,6,9,30,265.0,349.0,4.4,29.0,550.0,295.94,212.04
2017,6,6,9,45,312.5,357.0,4.45,29.5,607.0,337.33,242.42
2017,6,6,10,0,360.0,365.0,4.5,30.0,664.0,383.75,277.06
2017,6,6,10,15,595.5,254.0,4.55,30.0,771.5,421.49,304.26
2017,6,6,10,30,831.0,143.0,4.6,30.0,879.0,488.46,355.39
2017,6,6,10,45,553.5,298.0,4.65,30.5,795.0,508.3,372.62
2017,6,6,11,0,276.0,453.0,4.7,31.0,711.0,502.19,367.8
2017,6,6,11,15,565.0,300.5,4.75,31.0,842.0,578.52,426.3
2017,6,6,11,30,854.0,148.0,4.8,31.0,973.0,674.24,498.92
2017,6,6,11,45,517.0,326.0,4.9,31.5,828.0,630.82,463.83
2017,6,6,12,0,180.0,504.0,5.0,32.0,683.0,551.7,402.0
2017,6,6,12,15,189.5,505.5,5.1,32.0,694.0,574.09,418.64
2017,6,6,12,30,199.0,507.0,5.2,32.0,705.0,596.43,434.86
2017,6,6,12,45,527.5,329.0,5.3,32.0,850.0,739.64,542.97
2017,6,6,13,0,856.0,151.0,5.4,32.0,995.0,862.97,633.01
2017,6,6,13,15,509.5,321.0,5.45,32.0,822.0,754.47,553.53
2017,6,6,13,30,163.0,491.0,5.5,32.0,649.0,594.81,434.37
2017,6,6,13,45,137.5,476.5,5.55,32.0,608.0,566.1,414.7
2017,6,6,14,0,112.0,462.0,5.6,32.0,567.0,521.84,383.49
2017,6,6,14,15,155.0,450.0,5.6,32.0,590.0,568.59,418.46
2017,6,6,14,30,198.0,438.0,5.6,32.0,613.0,600.81,442.92
2017,6,6,14,45,514.0,282.0,5.65,32.0,712.5,771.34,571.9
2017,6,6,15,0,830.0,126.0,5.7,32.0,812.0,890.36,658.25
2017,6,6,15,15,566.5,232.5,5.7,32.0,690.5,771.2,574.4
2017,6,6,15,30,303.0,339.0,5.7,32.0,569.0,617.85,461.25
2017,6,6,15,45,545.5,225.0,5.7,32.0,607.5,724.23,544.69
2017,6,6,16,0,788.0,111.0,5.7,32.0,646.0,801.08,602.49
2017,6,6,16,15,769.5,107.5,5.6,31.5,597.5,762.76,577.66
2017,6,6,16,30,751.0,104.0,5.5,31.0,549.0,722.46,551.65
2017,6,6,16,45,729.5,99.0,5.4,31.0,497.5,676.56,520.16
2017,6,6,17,0,708.0,94.0,5.3,31.0,446.0,632.02,488.69
2017,6,6,17,15,675.5,88.5,5.05,30.5,393.0,576.13,448.1
2017,6,6,17,30,643.0,83.0,4.8,30.0,340.0,520.68,406.82
2017,6,6,17,45,597.5,77.0,4.55,29.5,287.5,457.87,358.69
2017,6,6,18,0,552.0,71.0,4.3,29.0,235.0,397.51,311.05
2017,6,6,18,15,486.0,62.0,3.85,28.5,185.0,326.71,253.69
2017,6,6,18,30,420.0,53.0,3.4,28.0,135.0,261.47,199.21
2017,6,6,18,45,319.0,41.0,3.0,27.5,92.0,185.93,136.24
2017,6,6,19,0,218.0,29.0,2.6,27.0,49.0,119.42,76.83
2017,6,6,19,15,109.0,14.5,2.45,26.5,24.5,41.72,0.0
2017,6,6,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,7,5,45,109.0,15.5,1.15,21.5,25.5,12.09,0.0
2017,6,7,6,0,218.0,31.0,1.3,22.0,51.0,24.03,13.26
2017,6,7,6,15,317.5,43.5,1.3,22.5,94.0,35.11,24.11
2017,6,7,6,30,417.0,56.0,1.3,23.0,137.0,44.54,32.66
2017,6,7,6,45,484.5,64.5,1.3,23.5,188.0,50.22,37.76
2017,6,7,7,0,552.0,73.0,1.3,24.0,239.0,55.8,42.55
2017,6,7,7,15,587.0,79.0,1.3,25.0,287.0,59.02,45.06
2017,6,7,7,30,622.0,85.0,1.3,26.0,335.0,62.13,47.37
2017,6,7,7,45,667.0,91.0,1.3,27.5,394.0,65.23,49.49
2017,6,7,8,0,712.0,97.0,1.3,29.0,453.0,68.21,51.44
2017,6,7,8,15,736.5,101.5,1.4,29.5,505.5,76.46,57.92
2017,6,7,8,30,761.0,106.0,1.5,30.0,558.0,78.08,58.91
2017,6,7,8,45,778.5,110.0,1.65,30.5,607.0,105.3,61.03
2017,6,7,9,0,796.0,114.0,1.8,31.0,656.0,160.07,87.82
2017,6,7,9,15,810.0,117.0,1.85,31.0,700.5,215.26,126.33
2017,6,7,9,30,824.0,120.0,1.9,31.0,745.0,271.47,170.83
2017,6,7,9,45,833.5,123.0,2.0,31.5,784.5,332.82,220.69
2017,6,7,10,0,843.0,126.0,2.1,32.0,824.0,387.45,265.57
2017,6,7,10,15,851.0,128.0,2.15,32.0,857.5,440.47,309.03
2017,6,7,10,30,859.0,130.0,2.2,32.0,891.0,492.75,350.89
2017,6,7,10,45,865.0,131.5,2.25,32.5,918.0,542.69,389.21
2017,6,7,11,0,871.0,133.0,2.3,33.0,945.0,591.25,425.32
2017,6,7,11,15,875.0,134.0,2.3,33.0,964.5,636.65,458.87
2017,6,7,11,30,879.0,135.0,2.3,33.0,984.0,680.07,490.21
2017,6,7,11,45,883.0,134.5,2.3,33.5,996.0,720.27,517.62
2017,6,7,12,0,887.0,134.0,2.3,34.0,1008.0,758.2,542.82
2017,6,7,12,15,567.5,316.0,2.3,34.0,876.5,712.44,507.15
2017,6,7,12,30,248.0,498.0,2.3,34.0,745.0,627.39,444.48
2017,6,7,12,45,566.0,316.5,2.3,34.5,875.5,759.82,539.31
2017,6,7,13,0,884.0,135.0,2.3,35.0,1006.0,872.83,614.89
2017,6,7,13,15,547.0,311.5,2.3,35.0,848.5,777.81,548.89
2017,6,7,13,30,210.0,488.0,2.3,35.0,691.0,633.31,446.83
2017,6,7,13,45,537.5,311.0,2.35,35.0,815.5,796.56,564.17
2017,6,7,14,0,865.0,134.0,2.4,35.0,940.0,921.0,647.48
2017,6,7,14,15,858.0,132.5,2.4,34.5,912.5,920.69,648.22
2017,6,7,14,30,851.0,131.0,2.4,34.0,885.0,916.7,647.85
2017,6,7,14,45,824.0,139.5,2.45,34.0,846.5,911.94,646.24
2017,6,7,15,0,797.0,148.0,2.5,34.0,808.0,892.93,635.63
2017,6,7,15,15,784.5,145.0,2.55,34.0,768.0,872.29,624.08
2017,6,7,15,30,772.0,142.0,2.6,34.0,728.0,848.56,610.52
2017,6,7,15,45,755.0,139.0,2.65,34.0,683.0,818.05,592.46
2017,6,7,16,0,738.0,136.0,2.7,34.0,638.0,789.54,575.63
2017,6,7,16,15,717.0,131.5,2.7,33.5,589.0,749.44,551.67
2017,6,7,16,30,696.0,127.0,2.7,33.0,540.0,707.65,526.2
2017,6,7,16,45,669.0,121.5,2.7,33.0,488.5,658.86,493.67
2017,6,7,17,0,642.0,116.0,2.7,33.0,437.0,609.42,459.81
2017,6,7,17,15,606.5,109.0,2.5,32.0,384.0,552.32,420.63
2017,6,7,17,30,571.0,102.0,2.3,31.0,331.0,496.0,380.77
2017,6,7,17,45,525.0,93.0,2.1,30.5,279.0,432.6,333.55
2017,6,7,18,0,479.0,84.0,1.9,30.0,227.0,371.8,286.78
2017,6,7,18,15,413.0,73.0,1.8,29.0,178.0,298.16,229.37
2017,6,7,18,30,347.0,62.0,1.7,28.0,129.0,235.84,178.83
2017,6,7,18,45,256.0,46.5,1.6,27.5,88.0,165.27,120.76
2017,6,7,19,0,165.0,31.0,1.5,27.0,47.0,104.63,67.61
2017,6,7,19,15,82.5,15.5,1.5,26.5,23.5,46.03,0.0
2017,6,7,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,8,5,45,60.0,16.5,2.0,21.5,22.0,13.11,0.0
2017,6,8,6,0,120.0,33.0,2.3,22.0,44.0,25.73,14.59
2017,6,8,6,15,200.5,51.5,2.4,22.5,84.5,38.97,27.35
2017,6,8,6,30,281.0,70.0,2.5,23.0,125.0,52.3,39.28
2017,6,8,6,45,347.0,83.5,2.65,24.0,173.0,61.6,47.41
2017,6,8,7,0,413.0,97.0,2.8,25.0,221.0,70.64,55.02
2017,6,8,7,15,461.0,107.5,2.75,25.5,272.0,77.19,60.41
2017,6,8,7,30,509.0,118.0,2.7,26.0,323.0,83.51,65.44
2017,6,8,7,45,543.0,127.0,2.65,27.0,374.5,88.44,69.05
2017,6,8,8,0,577.0,136.0,2.6,28.0,426.0,93.12,72.37
2017,6,8,8,15,605.0,143.0,2.4,28.5,476.5,95.09,73.56
2017,6,8,8,30,633.0,150.0,2.2,29.0,527.0,96.86,74.57
2017,6,8,8,45,651.0,157.5,2.0,29.5,574.0,121.45,76.75
2017,6,8,9,0,669.0,165.0,1.8,30.0,621.0,171.83,102.13
2017,6,8,9,15,686.5,170.0,1.6,30.0,665.0,222.45,137.12
2017,6,8,9,30,704.0,175.0,1.4,30.0,709.0,274.73,177.65
2017,6,8,9,45,712.0,182.0,1.25,30.5,747.0,327.09,219.56
2017,6,8,10,0,720.0,189.0,1.1,31.0,785.0,379.62,261.16
2017,6,8,10,15,730.5,192.0,1.05,31.0,818.5,430.28,301.21
2017,6,8,10,30,741.0,195.0,1.0,31.0,852.0,480.88,340.09
2017,6,8,10,45,749.0,197.5,1.0,31.5,879.0,530.95,376.93
2017,6,8,11,0,757.0,200.0,1.0,32.0,906.0,577.63,410.26
2017,6,8,11,15,762.5,201.5,1.0,32.0,925.5,621.06,441.27
2017,6,8,11,30,768.0,203.0,1.0,32.0,945.0,663.06,470.53
2017,6,8,11,45,770.0,205.5,1.0,32.5,956.5,701.82,495.93
2017,6,8,12,0,772.0,208.0,1.0,33.0,968.0,738.62,519.4
2017,6,8,12,15,773.0,208.0,1.0,33.0,972.0,770.73,540.48
2017,6,8,12,30,774.0,208.0,1.0,33.0,976.0,800.75,559.92
2017,6,8,12,45,561.5,332.0,1.05,33.5,888.5,768.5,534.65
2017,6,8,13,0,349.0,456.0,1.1,34.0,801.0,709.77,492.67
2017,6,8,13,15,560.0,328.5,1.15,34.0,873.5,803.46,558.7
2017,6,8,13,30,771.0,201.0,1.2,34.0,946.0,882.99,612.7
2017,6,8,13,45,767.0,198.5,1.25,34.0,926.5,891.88,618.4
2017,6,8,14,0,763.0,196.0,1.3,34.0,907.0,897.25,622.83
2017,6,8,14,15,755.5,193.5,1.35,34.0,880.5,895.9,623.27
2017,6,8,14,30,748.0,191.0,1.4,34.0,854.0,891.06,621.71
2017,6,8,14,45,753.0,178.5,1.5,34.0,824.0,884.83,620.02
2017,6,8,15,0,758.0,166.0,1.6,34.0,794.0,874.84,616.0
2017,6,8,15,15,745.5,162.5,1.65,33.5,755.0,854.29,606.04
2017,6,8,15,30,733.0,159.0,1.7,33.0,716.0,836.62,597.96
2017,6,8,15,45,720.5,153.0,1.75,33.0,672.5,807.58,581.21
2017,6,8,16,0,708.0,147.0,1.8,33.0,629.0,775.96,562.71
2017,6,8,16,15,687.0,142.0,1.8,32.5,581.0,736.16,539.25
2017,6,8,16,30,666.0,137.0,1.8,32.0,533.0,694.73,513.94
2017,6,8,16,45,642.5,129.5,1.85,32.0,483.0,647.41,483.02
2017,6,8,17,0,619.0,122.0,1.9,32.0,433.0,599.27,450.74
2017,6,8,17,15,583.5,115.0,1.8,31.5,380.5,543.06,411.84
2017,6,8,17,30,548.0,108.0,1.7,31.0,328.0,487.63,372.4
2017,6,8,17,45,504.5,98.0,1.6,30.5,277.0,425.65,326.84
2017,6,8,18,0,461.0,88.0,1.5,30.0,226.0,361.27,278.0
2017,6,8,18,15,395.5,76.0,1.4,29.0,177.5,293.02,224.89
2017,6,8,18,30,330.0,64.0,1.3,28.0,129.0,230.7,174.64
2017,6,8,18,45,243.5,48.5,1.25,27.5,88.0,162.83,118.97
2017,6,8,19,0,157.0,33.0,1.2,27.0,47.0,104.49,68.06
2017,6,8,19,15,78.5,16.5,1.3,26.5,23.5,46.37,0.0
2017,6,8,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,9.0,2.3,22.5,9.0,7.4,0.0
2017,6,9,6,0,0.0,18.0,2.6,23.0,18.0,14.84,5.98
2017,6,9,6,15,0.0,35.5,2.85,23.5,35.5,29.25,19.05
2017,6,9,6,30,0.0,53.0,3.1,24.0,53.0,43.07,31.24
2017,6,9,6,45,0.0,73.5,3.4,24.5,73.5,58.89,45.0
2017,6,9,7,0,0.0,94.0,3.7,25.0,94.0,74.55,58.37
2017,6,9,7,15,26.5,125.0,3.75,25.0,135.5,94.28,75.05
2017,6,9,7,30,53.0,156.0,3.8,25.0,177.0,115.01,92.31
2017,6,9,7,45,81.0,184.0,3.9,25.5,222.0,133.46,107.21
2017,6,9,8,0,109.0,212.0,4.0,26.0,267.0,145.04,116.17
2017,6,9,8,15,348.5,189.5,3.95,26.5,391.5,128.23,101.65
2017,6,9,8,30,588.0,167.0,3.9,27.0,516.0,107.47,84.02
2017,6,9,8,45,439.0,232.0,3.85,27.5,505.0,157.75,110.39
2017,6,9,9,0,290.0,297.0,3.8,28.0,494.0,220.91,155.73
2017,6,9,9,15,242.5,328.0,3.7,28.0,500.5,255.31,182.28
2017,6,9,9,30,195.0,359.0,3.6,28.0,507.0,293.82,213.43
2017,6,9,9,45,203.5,372.5,3.5,28.5,534.5,323.0,235.23
2017,6,9,10,0,212.0,386.0,3.4,29.0,562.0,352.92,257.64
2017,6,9,10,15,120.5,366.5,3.35,29.0,467.5,321.8,237.22
2017,6,9,10,30,29.0,347.0,3.3,29.0,373.0,283.58,210.17
2017,6,9,10,45,78.0,406.0,3.25,29.5,478.5,356.7,263.21
2017,6,9,11,0,127.0,465.0,3.2,30.0,584.0,431.46,316.36
2017,6,9,11,15,273.5,440.0,3.15,30.0,702.0,510.39,373.67
2017,6,9,11,30,420.0,415.0,3.1,30.0,820.0,603.37,440.42
2017,6,9,11,45,293.5,459.5,3.1,30.0,744.5,577.98,421.25
2017,6,9,12,0,167.0,504.0,3.1,30.0,669.0,540.87,393.64
2017,6,9,12,15,256.0,483.5,3.0,30.0,737.5,606.81,441.25
2017,6,9,12,30,345.0,463.0,2.9,30.0,806.0,677.34,490.83
2017,6,9,12,45,314.5,474.0,2.85,30.5,785.5,679.69,490.5
2017,6,9,13,0,284.0,485.0,2.8,31.0,765.0,679.32,488.68
2017,6,9,13,15,278.0,480.0,2.65,31.0,752.0,683.5,491.16
2017,6,9,13,30,272.0,475.0,2.5,31.0,739.0,685.67,492.24
2017,6,9,13,45,506.5,339.5,2.4,31.0,817.0,793.43,570.16
2017,6,9,14,0,741.0,204.0,2.3,31.0,895.0,892.14,638.77
2017,6,9,14,15,478.5,320.0,2.15,31.0,761.5,767.01,550.69
2017,6,9,14,30,216.0,436.0,2.0,31.0,628.0,614.23,442.66
2017,6,9,14,45,221.0,417.0,1.95,31.0,607.0,603.59,437.29
2017,6,9,15,0,226.0,398.0,1.9,31.0,586.0,591.48,429.95
2017,6,9,15,15,435.5,301.0,1.85,30.5,640.0,714.49,520.15
2017,6,9,15,30,645.0,204.0,1.8,30.0,694.0,804.85,585.92
2017,6,9,15,45,478.0,248.5,1.8,30.0,599.5,688.77,505.46
2017,6,9,16,0,311.0,293.0,1.8,30.0,505.0,569.11,421.68
2017,6,9,16,15,435.5,236.0,1.75,29.5,509.0,620.81,463.04
2017,6,9,16,30,560.0,179.0,1.7,29.0,513.0,647.63,485.83
2017,6,9,16,45,533.0,169.5,1.65,29.0,463.5,599.53,452.47
2017,6,9,17,0,506.0,160.0,1.6,29.0,414.0,551.29,418.96
2017,6,9,17,15,469.0,149.5,1.55,28.5,363.5,495.45,379.88
2017,6,9,17,30,432.0,139.0,1.5,28.0,313.0,441.05,340.72
2017,6,9,17,45,386.0,125.0,1.5,28.0,263.5,379.51,294.49
2017,6,9,18,0,340.0,111.0,1.5,28.0,214.0,321.11,249.28
2017,6,9,18,15,280.5,94.0,1.6,27.5,167.0,246.92,191.14
2017,6,9,18,30,221.0,77.0,1.7,27.0,120.0,189.23,144.21
2017,6,9,18,45,152.5,55.5,1.8,26.5,81.0,128.37,94.16
2017,6,9,19,0,84.0,34.0,1.9,26.0,42.0,74.12,47.91
2017,6,9,19,15,42.0,17.0,2.15,25.5,21.0,33.09,0.0
2017,6,9,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,10,5,45,42.5,17.0,2.0,20.5,21.0,13.45,0.0
2017,6,10,6,0,85.0,34.0,2.2,21.0,42.0,26.34,15.15
2017,6,10,6,15,158.5,54.5,2.4,21.5,81.5,41.52,29.63
2017,6,10,6,30,232.0,75.0,2.6,22.0,121.0,56.41,42.97
2017,6,10,6,45,298.0,90.5,2.8,23.0,168.0,66.21,51.57
2017,6,10,7,0,364.0,106.0,3.0,24.0,215.0,76.45,60.22
2017,6,10,7,15,413.0,118.5,3.05,24.5,265.5,84.14,66.57
2017,6,10,7,30,462.0,131.0,3.1,25.0,316.0,91.53,72.5
2017,6,10,7,45,505.5,138.5,3.2,25.5,368.5,95.33,75.29
2017,6,10,8,0,549.0,146.0,3.3,26.0,421.0,98.98,77.9
2017,6,10,8,15,578.0,153.5,3.25,26.5,471.0,101.97,79.92
2017,6,10,8,30,607.0,161.0,3.2,27.0,521.0,103.77,80.95
2017,6,10,8,45,635.5,164.0,3.2,27.5,570.0,123.57,80.07
2017,6,10,9,0,664.0,167.0,3.2,28.0,619.0,171.11,103.09
2017,6,10,9,15,472.0,255.5,3.15,28.5,588.0,241.68,162.03
2017,6,10,9,30,280.0,344.0,3.1,29.0,557.0,294.57,209.72
2017,6,10,9,45,186.5,367.5,3.1,29.5,512.5,314.74,228.4
2017,6,10,10,0,93.0,391.0,3.1,30.0,468.0,322.9,236.9
2017,6,10,10,15,424.0,288.0,3.1,30.5,660.5,376.03,271.35
2017,6,10,10,30,755.0,185.0,3.1,31.0,853.0,480.79,346.3
2017,6,10,10,45,483.0,325.5,3.15,31.5,757.5,489.03,354.76
2017,6,10,11,0,211.0,466.0,3.2,32.0,662.0,478.31,346.69
2017,6,10,11,15,211.0,477.0,3.2,32.5,676.5,503.42,364.1
2017,6,10,11,30,211.0,488.0,3.2,33.0,691.0,528.24,380.87
2017,6,10,11,45,254.5,484.0,3.25,33.5,733.0,569.43,409.48
2017,6,10,12,0,298.0,480.0,3.3,34.0,775.0,616.22,441.53
2017,6,10,12,15,297.0,483.0,3.35,34.0,777.5,637.02,455.88
2017,6,10,12,30,296.0,486.0,3.4,34.0,780.0,656.95,469.68
2017,6,10,12,45,240.5,495.0,3.45,34.0,733.5,631.34,451.7
2017,6,10,13,0,185.0,504.0,3.5,34.0,687.0,604.9,433.06
2017,6,10,13,15,219.5,492.0,3.55,34.0,706.5,634.46,454.62
2017,6,10,13,30,254.0,480.0,3.6,34.0,726.0,673.77,482.32
2017,6,10,13,45,300.0,454.5,3.7,34.5,739.0,701.74,501.99
2017,6,10,14,0,346.0,429.0,3.8,35.0,752.0,728.28,520.73
2017,6,10,14,15,554.5,304.5,3.85,35.0,804.5,821.21,588.86
2017,6,10,14,30,763.0,180.0,3.9,35.0,857.0,893.32,640.51
2017,6,10,14,45,759.5,173.5,3.95,35.0,825.0,884.89,635.69
2017,6,10,15,0,756.0,167.0,4.0,35.0,793.0,872.98,629.22
2017,6,10,15,15,743.0,163.5,4.05,34.5,754.5,852.13,618.19
2017,6,10,15,30,730.0,160.0,4.1,34.0,716.0,834.21,609.14
2017,6,10,15,45,708.5,158.5,4.2,34.0,671.0,802.39,589.6
2017,6,10,16,0,687.0,157.0,4.3,34.0,626.0,768.39,568.48
2017,6,10,16,15,526.0,195.0,4.4,33.5,538.0,652.22,488.02
2017,6,10,16,30,365.0,233.0,4.5,33.0,450.0,535.18,404.21
2017,6,10,16,45,471.5,185.0,4.6,33.0,439.0,569.49,432.66
2017,6,10,17,0,578.0,137.0,4.7,33.0,428.0,585.35,447.07
2017,6,10,17,15,541.5,128.5,4.7,32.5,376.0,521.68,401.66
2017,6,10,17,30,505.0,120.0,4.7,32.0,324.0,466.75,361.58
2017,6,10,17,45,456.0,109.5,4.75,31.5,273.0,403.93,314.25
2017,6,10,18,0,407.0,99.0,4.8,31.0,222.0,344.38,267.95
2017,6,10,18,15,341.5,85.5,4.65,30.0,174.5,277.23,214.62
2017,6,10,18,30,276.0,72.0,4.5,29.0,127.0,216.1,164.68
2017,6,10,18,45,195.0,54.0,4.4,28.5,87.0,142.59,104.36
2017,6,10,19,0,114.0,36.0,4.3,28.0,47.0,86.67,56.52
2017,6,10,19,15,57.0,18.0,4.15,27.5,23.5,38.55,0.0
2017,6,10,19,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,11,5,45,62.0,17.5,2.75,21.5,23.0,13.84,0.0
2017,6,11,6,0,124.0,35.0,2.9,22.0,46.0,27.15,15.69
2017,6,11,6,15,218.0,51.5,3.05,22.5,87.5,39.05,27.4
2017,6,11,6,30,312.0,68.0,3.2,23.0,129.0,51.03,38.19
2017,6,11,6,45,387.5,78.5,3.35,24.0,178.5,58.35,44.63
2017,6,11,7,0,463.0,89.0,3.5,25.0,228.0,65.55,50.69
2017,6,11,7,15,512.5,97.5,3.55,25.5,280.0,72.44,56.39
2017,6,11,7,30,562.0,106.0,3.6,26.0,332.0,76.89,59.88
2017,6,11,7,45,608.5,109.5,3.7,26.5,386.0,77.5,60.05
2017,6,11,8,0,655.0,113.0,3.8,27.0,440.0,78.18,60.27
2017,6,11,8,15,426.5,187.0,3.75,27.5,409.5,120.16,94.65
2017,6,11,8,30,198.0,261.0,3.7,28.0,379.0,173.62,137.61
2017,6,11,8,45,258.5,275.0,3.65,28.5,442.5,181.78,132.18
2017,6,11,9,0,319.0,289.0,3.6,29.0,506.0,218.65,152.28
2017,6,11,9,15,286.5,319.5,3.55,29.5,524.5,256.92,180.52
2017,6,11,9,30,254.0,350.0,3.5,30.0,543.0,291.84,207.98
2017,6,11,9,45,283.5,363.5,3.5,30.5,589.5,330.6,236.54
2017,6,11,10,0,313.0,377.0,3.5,31.0,636.0,372.58,267.73
2017,6,11,10,15,580.5,254.5,3.5,31.5,759.5,411.87,294.22
2017,6,11,10,30,848.0,132.0,3.5,32.0,883.0,485.28,348.11
2017,6,11,10,45,857.5,131.5,3.5,32.5,910.5,535.0,386.71
2017,6,11,11,0,867.0,131.0,3.5,33.0,938.0,583.68,423.44
2017,6,11,11,15,871.0,132.0,3.5,33.0,958.0,628.86,457.53
2017,6,11,11,30,875.0,133.0,3.5,33.0,978.0,672.09,489.42
2017,6,11,11,45,876.5,134.5,3.5,33.5,989.5,711.87,517.16
2017,6,11,12,0,878.0,136.0,3.5,34.0,1001.0,749.25,542.58
2017,6,11,12,15,878.5,136.0,3.5,34.0,1005.0,782.32,565.32
2017,6,11,12,30,879.0,136.0,3.5,34.0,1009.0,812.97,585.39
2017,6,11,12,45,878.0,136.0,3.5,34.5,1005.0,839.96,601.78
2017,6,11,13,0,877.0,136.0,3.5,35.0,1001.0,864.11,616.25
2017,6,11,13,15,875.0,135.0,3.5,35.0,989.5,883.38,628.83
2017,6,11,13,30,873.0,134.0,3.5,35.0,978.0,899.17,639.24
2017,6,11,13,45,868.5,133.5,3.5,35.0,958.5,909.56,646.29
2017,6,11,14,0,864.0,133.0,3.5,35.0,939.0,916.29,651.13
2017,6,11,14,15,857.5,131.5,3.5,35.0,912.0,916.62,651.98
2017,6,11,14,30,851.0,130.0,3.5,35.0,885.0,913.27,650.65
2017,6,11,14,45,841.5,128.5,3.55,35.0,851.5,903.6,645.65
2017,6,11,15,0,832.0,127.0,3.6,35.0,818.0,890.46,638.52
2017,6,11,15,15,821.0,124.5,3.6,35.0,778.5,881.81,634.17
2017,6,11,15,30,810.0,122.0,3.6,35.0,739.0,859.49,620.89
2017,6,11,15,45,604.0,196.0,3.65,35.0,640.5,750.55,548.56
2017,6,11,16,0,398.0,270.0,3.7,35.0,542.0,617.73,455.03
2017,6,11,16,15,568.5,190.0,3.7,34.5,546.5,681.34,505.78
2017,6,11,16,30,739.0,110.0,3.7,34.0,551.0,718.49,535.95
2017,6,11,16,45,711.5,106.5,3.75,34.0,499.5,673.4,506.13
2017,6,11,17,0,684.0,103.0,3.8,34.0,448.0,624.62,472.61
2017,6,11,17,15,650.5,97.0,3.65,33.5,395.0,568.62,433.41
2017,6,11,17,30,617.0,91.0,3.5,33.0,342.0,513.16,393.48
2017,6,11,17,45,568.5,84.5,3.4,32.5,289.0,449.26,346.02
2017,6,11,18,0,520.0,78.0,3.3,32.0,236.0,388.05,299.01
2017,6,11,18,15,454.0,68.5,3.1,31.0,186.5,318.26,244.29
2017,6,11,18,30,388.0,59.0,2.9,30.0,137.0,250.34,189.35
2017,6,11,18,45,291.0,46.0,2.7,29.5,94.5,177.99,129.88
2017,6,11,19,0,194.0,33.0,2.5,29.0,52.0,116.33,76.72
2017,6,11,19,15,97.0,16.5,2.7,28.5,26.0,51.85,0.0
2017,6,11,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,5,45,97.5,16.5,1.8,22.5,25.5,12.85,0.0
2017,6,12,6,0,195.0,33.0,2.1,23.0,51.0,25.49,14.31
2017,6,12,6,15,297.0,45.5,2.2,23.5,93.5,34.93,23.83
2017,6,12,6,30,399.0,58.0,2.3,24.0,136.0,46.15,33.87
2017,6,12,6,45,199.5,64.5,2.45,24.5,103.5,49.45,36.93
2017,6,12,7,0,0.0,71.0,2.6,25.0,71.0,58.07,44.31
2017,6,12,7,15,320.5,79.0,2.6,25.5,207.5,56.51,42.84
2017,6,12,7,30,641.0,87.0,2.6,26.0,344.0,63.82,48.82
2017,6,12,7,45,682.5,89.5,2.6,27.0,399.0,64.43,48.95
2017,6,12,8,0,724.0,92.0,2.6,28.0,454.0,71.22,54.21
2017,6,12,8,15,748.0,96.0,2.6,28.5,506.0,72.78,55.17
2017,6,12,8,30,772.0,100.0,2.6,29.0,558.0,74.22,56.03
2017,6,12,8,45,540.0,196.0,2.6,29.5,529.5,139.45,94.07
2017,6,12,9,0,308.0,292.0,2.6,30.0,501.0,218.74,151.97
2017,6,12,9,15,319.0,311.5,2.6,30.0,541.5,257.22,178.59
2017,6,12,9,30,330.0,331.0,2.6,30.0,582.0,297.12,208.49
2017,6,12,9,45,602.0,219.0,2.6,30.5,706.0,317.82,217.25
2017,6,12,10,0,874.0,107.0,2.6,31.0,830.0,380.42,261.16
2017,6,12,10,15,882.0,109.0,2.65,31.5,864.0,434.88,305.74
