Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,10,30,890.0,111.0,2.7,32.0,898.0,488.57,348.54
2017,6,12,10,45,897.0,111.0,2.75,32.5,925.5,539.32,387.95
2017,6,12,11,0,904.0,111.0,2.8,33.0,953.0,588.7,425.13
2017,6,12,11,15,908.0,112.0,2.85,33.0,973.0,635.46,460.26
2017,6,12,11,30,912.0,113.0,2.9,33.0,993.0,680.17,493.13
2017,6,12,11,45,906.0,119.0,3.0,33.5,1003.0,719.62,520.74
2017,6,12,12,0,900.0,125.0,3.1,34.0,1013.0,756.02,545.64
2017,6,12,12,15,651.0,280.5,3.15,34.0,924.5,739.03,530.32
2017,6,12,12,30,402.0,436.0,3.2,34.0,836.0,698.19,498.42
2017,6,12,12,45,651.5,280.0,3.25,34.5,924.5,792.32,566.71
2017,6,12,13,0,901.0,124.0,3.3,35.0,1013.0,873.74,621.75
2017,6,12,13,15,898.5,123.5,3.35,35.0,1001.0,893.26,634.29
2017,6,12,13,30,896.0,123.0,3.4,35.0,989.0,909.22,645.06
2017,6,12,13,45,602.0,283.5,3.5,35.5,860.5,826.87,588.39
2017,6,12,14,0,308.0,444.0,3.6,36.0,732.0,707.03,502.04
2017,6,12,14,15,239.5,442.5,3.65,36.0,662.5,650.25,463.96
2017,6,12,14,30,171.0,441.0,3.7,36.0,593.0,577.09,413.83
2017,6,12,14,45,274.0,399.0,3.75,36.0,631.5,648.64,466.48
2017,6,12,15,0,377.0,357.0,3.8,36.0,670.0,702.25,506.04
2017,6,12,15,15,592.5,242.0,3.85,35.5,706.5,800.85,579.55
2017,6,12,15,30,808.0,127.0,3.9,35.0,743.0,862.74,625.01
2017,6,12,15,45,558.5,210.5,3.95,35.0,624.5,725.29,531.53
2017,6,12,16,0,309.0,294.0,4.0,35.0,506.0,567.83,418.93
2017,6,12,16,15,524.0,204.0,4.05,34.5,531.0,659.64,491.0
2017,6,12,16,30,739.0,114.0,4.1,34.0,556.0,722.67,540.27
2017,6,12,16,45,712.5,109.5,4.2,34.0,504.0,677.52,510.31
2017,6,12,17,0,686.0,105.0,4.3,34.0,452.0,628.32,476.41
2017,6,12,17,15,652.0,99.5,4.25,33.5,398.5,572.49,437.4
2017,6,12,17,30,618.0,94.0,4.2,33.0,345.0,517.21,397.63
2017,6,12,17,45,571.0,86.5,4.2,32.5,292.0,453.02,349.92
2017,6,12,18,0,524.0,79.0,4.2,32.0,239.0,391.41,302.52
2017,6,12,18,15,458.0,69.5,4.1,31.0,189.0,321.41,247.47
2017,6,12,18,30,392.0,60.0,4.0,30.0,139.0,253.37,192.24
2017,6,12,18,45,297.0,47.0,3.9,29.5,96.0,181.56,132.92
2017,6,12,19,0,202.0,34.0,3.8,29.0,53.0,120.21,79.85
2017,6,12,19,15,101.0,17.0,3.75,28.5,26.5,53.75,0.0
2017,6,12,19,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,5,45,90.5,16.5,2.2,23.5,24.5,12.84,0.0
2017,6,13,6,0,181.0,33.0,2.5,24.0,49.0,25.45,14.18
2017,6,13,6,15,280.0,46.0,2.65,24.5,91.0,35.23,23.96
2017,6,13,6,30,379.0,59.0,2.8,25.0,133.0,44.89,32.64
2017,6,13,6,45,469.0,64.5,3.0,26.0,185.0,50.14,37.26
2017,6,13,7,0,559.0,70.0,3.2,27.0,237.0,53.55,40.09
2017,6,13,7,15,293.5,108.5,3.3,27.5,197.5,79.86,62.17
2017,6,13,7,30,28.0,147.0,3.4,28.0,158.0,109.36,86.49
2017,6,13,7,45,160.5,172.0,3.5,28.5,250.5,122.6,96.93
2017,6,13,8,0,293.0,197.0,3.6,29.0,343.0,132.64,104.6
2017,6,13,8,15,291.5,222.0,3.6,29.5,381.0,145.81,114.7
2017,6,13,8,30,290.0,247.0,3.6,30.0,419.0,158.2,124.04
2017,6,13,8,45,552.5,173.0,3.65,30.5,536.0,123.84,81.67
2017,6,13,9,0,815.0,99.0,3.7,31.0,653.0,155.83,84.86
2017,6,13,9,15,828.0,101.5,3.7,31.5,697.0,210.59,122.3
2017,6,13,9,30,841.0,104.0,3.7,32.0,741.0,266.11,166.01
2017,6,13,9,45,853.5,104.5,3.75,32.5,781.0,320.66,211.16
2017,6,13,10,0,866.0,105.0,3.8,33.0,821.0,375.4,256.7
2017,6,13,10,15,873.0,106.5,3.85,33.0,854.0,428.63,301.12
2017,6,13,10,30,880.0,108.0,3.9,33.0,887.0,481.01,343.91
2017,6,13,10,45,888.0,107.5,3.95,33.5,914.5,531.34,383.36
2017,6,13,11,0,896.0,107.0,4.0,34.0,942.0,580.43,420.71
2017,6,13,11,15,612.5,282.0,4.05,34.0,858.5,587.87,425.89
2017,6,13,11,30,329.0,457.0,4.1,34.0,775.0,576.53,415.55
2017,6,13,11,45,590.0,304.0,4.2,34.5,882.5,653.44,473.05
2017,6,13,12,0,851.0,151.0,4.3,35.0,990.0,739.0,536.07
2017,6,13,12,15,607.5,301.5,4.35,35.0,901.5,721.64,520.06
2017,6,13,12,30,364.0,452.0,4.4,35.0,813.0,680.93,487.82
2017,6,13,12,45,613.0,297.0,4.5,35.5,902.5,773.91,556.29
2017,6,13,13,0,862.0,142.0,4.6,36.0,992.0,854.78,612.83
2017,6,13,13,15,859.0,141.0,4.6,36.0,980.0,873.1,624.64
2017,6,13,13,30,856.0,140.0,4.6,36.0,968.0,887.95,634.61
2017,6,13,13,45,857.5,135.0,4.7,36.0,950.0,899.78,643.12
2017,6,13,14,0,859.0,130.0,4.8,36.0,932.0,907.91,649.36
2017,6,13,14,15,540.5,283.0,4.85,36.0,783.0,786.6,566.54
2017,6,13,14,30,222.0,436.0,4.9,36.0,634.0,618.53,445.67
2017,6,13,14,45,532.5,275.5,5.0,36.0,725.0,778.64,564.92
2017,6,13,15,0,843.0,115.0,5.1,36.0,816.0,887.86,642.22
2017,6,13,15,15,498.0,239.0,5.1,36.0,648.0,707.91,518.02
2017,6,13,15,30,153.0,363.0,5.1,36.0,480.0,492.2,360.27
2017,6,13,15,45,211.5,333.0,5.2,36.0,484.5,512.15,377.9
2017,6,13,16,0,270.0,303.0,5.3,36.0,489.0,544.31,403.23
2017,6,13,16,15,509.0,203.0,5.3,35.5,520.5,646.31,483.05
2017,6,13,16,30,748.0,103.0,5.3,35.0,552.0,717.88,538.9
2017,6,13,16,45,716.5,101.5,5.35,34.5,499.5,668.76,506.72
2017,6,13,17,0,685.0,100.0,5.4,34.0,447.0,621.98,475.15
2017,6,13,17,15,652.0,95.0,5.35,33.5,394.5,567.51,436.54
2017,6,13,17,30,619.0,90.0,5.3,33.0,342.0,513.52,397.19
2017,6,13,17,45,565.0,85.0,5.3,32.5,289.0,448.01,347.86
2017,6,13,18,0,511.0,80.0,5.3,32.0,236.0,385.6,299.35
2017,6,13,18,15,444.0,70.5,5.15,31.5,187.0,315.73,243.46
2017,6,13,18,30,377.0,61.0,5.0,31.0,138.0,248.06,187.97
2017,6,13,18,45,276.5,48.0,4.85,30.5,95.5,174.93,127.81
2017,6,13,19,0,176.0,35.0,4.7,30.0,53.0,112.88,74.98
2017,6,13,19,15,88.0,17.5,4.5,29.5,26.5,51.01,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,5,45,53.5,17.5,3.3,24.5,22.5,13.83,0.0
2017,6,14,6,0,107.0,35.0,3.4,25.0,45.0,27.09,15.34
2017,6,14,6,15,196.5,52.0,3.6,25.5,85.0,39.96,27.77
2017,6,14,6,30,286.0,69.0,3.8,26.0,125.0,51.62,38.17
2017,6,14,6,45,355.5,81.5,4.05,26.5,173.0,60.26,45.77
2017,6,14,7,0,425.0,94.0,4.3,27.0,221.0,68.69,52.93
2017,6,14,7,15,224.0,119.0,4.4,27.5,187.5,85.89,67.26
2017,6,14,7,30,23.0,144.0,4.5,28.0,154.0,111.64,88.44
2017,6,14,7,45,319.0,133.5,4.6,28.5,292.0,89.7,69.72
2017,6,14,8,0,615.0,123.0,4.7,29.0,430.0,84.57,65.08
2017,6,14,8,15,642.5,128.5,4.7,29.5,480.5,85.96,65.84
2017,6,14,8,30,670.0,134.0,4.7,30.0,531.0,87.21,66.49
2017,6,14,8,45,490.0,212.5,4.7,30.5,516.0,145.81,100.17
2017,6,14,9,0,310.0,291.0,4.7,31.0,501.0,217.54,151.04
2017,6,14,9,15,536.5,216.0,4.7,31.5,610.5,225.4,145.56
2017,6,14,9,30,763.0,141.0,4.7,32.0,720.0,266.28,169.23
2017,6,14,9,45,542.0,257.5,4.7,32.5,680.0,327.32,225.46
2017,6,14,10,0,321.0,374.0,4.7,33.0,640.0,371.95,265.82
2017,6,14,10,15,569.0,259.5,4.7,33.5,754.0,408.67,290.67
2017,6,14,10,30,817.0,145.0,4.7,34.0,868.0,476.03,340.31
2017,6,14,10,45,825.5,145.5,4.75,34.5,895.0,525.95,379.16
2017,6,14,11,0,834.0,146.0,4.8,35.0,922.0,573.34,415.17
2017,6,14,11,15,569.5,305.0,4.8,35.0,840.5,578.13,418.5
2017,6,14,11,30,305.0,464.0,4.8,35.0,759.0,565.87,407.6
2017,6,14,11,45,217.5,482.0,4.85,35.5,694.0,542.55,390.14
2017,6,14,12,0,130.0,500.0,4.9,36.0,629.0,509.15,365.12
2017,6,14,12,15,187.5,499.5,4.9,36.0,685.5,564.31,404.65
2017,6,14,12,30,245.0,499.0,4.9,36.0,742.0,622.64,445.75
2017,6,14,12,45,148.5,473.5,4.9,36.5,620.5,536.28,384.03
2017,6,14,13,0,52.0,448.0,4.9,37.0,499.0,434.41,310.83
2017,6,14,13,15,451.5,295.0,4.9,37.0,732.5,676.07,488.55
2017,6,14,13,30,851.0,142.0,4.9,37.0,966.0,884.65,632.33
2017,6,14,13,45,501.0,306.0,4.9,37.0,788.5,755.27,541.29
2017,6,14,14,0,151.0,470.0,4.9,37.0,611.0,576.02,411.64
2017,6,14,14,15,85.5,393.0,4.9,37.0,473.0,434.45,313.45
2017,6,14,14,30,20.0,316.0,4.9,37.0,335.0,290.92,210.22
2017,6,14,14,45,81.5,360.0,4.95,37.0,429.0,404.32,293.97
2017,6,14,15,0,143.0,404.0,5.0,37.0,523.0,521.26,377.88
2017,6,14,15,15,137.0,383.0,5.0,37.0,492.5,496.91,361.14
2017,6,14,15,30,131.0,362.0,5.0,37.0,462.0,471.71,344.19
2017,6,14,15,45,235.5,324.5,5.05,37.0,491.5,523.95,385.11
2017,6,14,16,0,340.0,287.0,5.1,37.0,521.0,586.29,432.29
2017,6,14,16,15,232.5,276.5,5.05,36.5,431.5,465.97,346.39
2017,6,14,16,30,125.0,266.0,5.0,36.0,342.0,366.58,273.53
2017,6,14,16,45,364.5,198.0,5.0,35.5,389.0,486.92,368.61
2017,6,14,17,0,604.0,130.0,5.0,35.0,436.0,596.87,453.16
2017,6,14,17,15,568.0,122.5,4.9,34.5,384.5,540.52,412.67
2017,6,14,17,30,532.0,115.0,4.8,34.0,333.0,478.59,367.77
2017,6,14,17,45,494.5,103.5,4.7,33.5,282.5,420.26,324.18
2017,6,14,18,0,457.0,92.0,4.6,33.0,232.0,364.03,280.78
2017,6,14,18,15,391.5,80.0,4.35,32.0,183.0,295.99,227.28
2017,6,14,18,30,326.0,68.0,4.1,31.0,134.0,233.83,176.91
2017,6,14,18,45,245.5,52.0,3.9,30.5,93.0,167.79,122.58
2017,6,14,19,0,165.0,36.0,3.7,30.0,52.0,110.48,73.61
2017,6,14,19,15,82.5,18.0,3.65,29.5,26.0,50.31,0.0
2017,6,14,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,14.0,3.05,24.5,14.0,11.56,0.0
2017,6,15,6,0,0.0,28.0,3.2,25.0,28.0,22.77,11.97
2017,6,15,6,15,24.0,50.0,3.35,25.5,55.0,39.28,27.2
2017,6,15,6,30,48.0,72.0,3.5,26.0,82.0,55.52,41.46
2017,6,15,6,45,78.0,93.0,3.65,26.5,114.0,69.46,53.55
2017,6,15,7,0,108.0,114.0,3.8,27.0,146.0,84.07,65.92
2017,6,15,7,15,99.5,137.0,3.9,27.5,171.5,99.15,78.37
2017,6,15,7,30,91.0,160.0,4.0,28.0,197.0,117.69,93.43
2017,6,15,7,45,110.0,186.0,4.15,28.5,236.5,129.78,102.91
2017,6,15,8,0,129.0,212.0,4.3,29.0,276.0,145.29,115.02
2017,6,15,8,15,132.5,237.0,4.35,29.5,309.5,159.46,125.86
2017,6,15,8,30,136.0,262.0,4.4,30.0,343.0,173.03,136.08
2017,6,15,8,45,207.0,279.5,4.45,30.5,414.5,191.15,139.81
2017,6,15,9,0,278.0,297.0,4.5,31.0,486.0,217.21,151.9
2017,6,15,9,15,272.0,321.5,4.45,31.5,517.0,254.05,177.82
2017,6,15,9,30,266.0,346.0,4.4,32.0,548.0,290.52,205.22
2017,6,15,9,45,262.0,368.0,4.35,32.5,575.5,325.6,232.0
2017,6,15,10,0,258.0,390.0,4.3,33.0,603.0,360.38,258.41
2017,6,15,10,15,517.0,281.0,4.2,33.5,730.5,405.0,288.16
2017,6,15,10,30,776.0,172.0,4.1,34.0,858.0,476.57,339.98
2017,6,15,10,45,442.5,315.5,4.1,34.5,709.5,458.55,330.51
2017,6,15,11,0,109.0,459.0,4.1,35.0,561.0,420.09,302.59
2017,6,15,11,15,459.0,315.5,4.05,35.0,757.0,524.03,379.46
2017,6,15,11,30,809.0,172.0,4.0,35.0,953.0,659.8,477.89
2017,6,15,11,45,813.0,172.5,3.95,35.5,965.5,699.82,505.07
2017,6,15,12,0,817.0,173.0,3.9,36.0,978.0,737.85,530.67
2017,6,15,12,15,818.0,173.5,3.9,36.0,982.5,771.55,554.1
2017,6,15,12,30,819.0,174.0,3.9,36.0,987.0,802.99,575.69
2017,6,15,12,45,820.5,172.0,3.9,36.5,984.0,830.38,592.45
2017,6,15,13,0,822.0,170.0,3.9,37.0,981.0,855.02,607.24
2017,6,15,13,15,819.5,169.0,3.85,37.0,970.0,873.96,619.37
2017,6,15,13,30,817.0,168.0,3.8,37.0,959.0,889.47,629.35
2017,6,15,13,45,814.5,165.5,3.8,37.5,940.5,900.06,635.18
2017,6,15,14,0,812.0,163.0,3.8,38.0,922.0,907.04,638.81
2017,6,15,14,15,805.0,161.0,3.8,38.0,896.0,906.8,639.29
2017,6,15,14,30,798.0,159.0,3.8,38.0,870.0,902.96,637.62
2017,6,15,14,45,808.5,145.0,3.8,38.0,841.5,899.58,636.4
2017,6,15,15,0,819.0,131.0,3.8,38.0,813.0,892.07,632.64
2017,6,15,15,15,808.0,128.5,3.8,37.5,774.5,873.35,623.05
2017,6,15,15,30,797.0,126.0,3.8,37.0,736.0,851.47,611.44
2017,6,15,15,45,604.0,196.5,3.8,37.0,643.0,750.41,544.45
2017,6,15,16,0,411.0,267.0,3.8,37.0,550.0,640.51,467.1
2017,6,15,16,15,571.0,189.5,3.8,36.5,551.0,682.54,502.56
2017,6,15,16,30,731.0,112.0,3.8,36.0,552.0,714.35,528.91
2017,6,15,16,45,706.0,108.0,3.8,36.0,501.0,671.1,500.43
2017,6,15,17,0,681.0,104.0,3.8,36.0,450.0,623.89,468.09
2017,6,15,17,15,648.0,98.5,3.7,35.5,397.5,569.05,430.16
2017,6,15,17,30,615.0,93.0,3.6,35.0,345.0,514.68,391.47
2017,6,15,17,45,568.5,86.0,3.5,34.5,292.5,451.55,345.03
2017,6,15,18,0,522.0,79.0,3.4,34.0,240.0,390.94,298.93
2017,6,15,18,15,457.0,69.5,3.3,33.0,190.5,321.55,245.12
2017,6,15,18,30,392.0,60.0,3.2,32.0,141.0,253.78,190.84
2017,6,15,18,45,294.5,47.5,3.1,31.5,98.0,181.45,131.88
2017,6,15,19,0,197.0,35.0,3.0,31.0,55.0,119.81,79.76
2017,6,15,19,15,98.5,17.5,3.2,30.5,27.5,54.22,0.0
2017,6,15,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.0,16.5,3.3,23.5,23.0,14.08,0.0
2017,6,16,6,0,138.0,33.0,3.4,24.0,46.0,25.34,13.99
2017,6,16,6,15,233.0,48.5,3.6,24.5,87.0,36.9,25.32
2017,6,16,6,30,328.0,64.0,3.8,25.0,128.0,48.24,35.47
2017,6,16,6,45,402.5,74.0,4.0,25.5,177.0,55.29,41.73
2017,6,16,7,0,477.0,84.0,4.2,26.0,226.0,63.97,49.14
2017,6,16,7,15,526.5,92.0,4.3,26.5,278.0,68.39,52.73
2017,6,16,7,30,576.0,100.0,4.4,27.0,330.0,72.65,56.08
2017,6,16,7,45,621.5,103.0,4.5,28.0,384.5,73.12,56.03
2017,6,16,8,0,667.0,106.0,4.6,29.0,439.0,73.68,56.05
2017,6,16,8,15,693.0,111.0,4.6,29.5,490.0,75.28,57.03
2017,6,16,8,30,719.0,116.0,4.6,30.0,541.0,76.73,57.89
2017,6,16,8,45,524.0,200.5,4.6,30.5,525.0,139.03,94.9
2017,6,16,9,0,329.0,285.0,4.6,31.0,509.0,215.27,148.71
2017,6,16,9,15,560.5,206.5,4.55,31.5,618.5,220.37,140.72
2017,6,16,9,30,792.0,128.0,4.5,32.0,728.0,262.03,164.76
2017,6,16,9,45,804.0,130.5,4.45,32.5,767.5,316.08,209.28
2017,6,16,10,0,816.0,133.0,4.4,33.0,807.0,370.51,254.29
2017,6,16,10,15,825.0,135.0,4.3,33.5,840.5,426.79,299.9
2017,6,16,10,30,834.0,137.0,4.2,34.0,874.0,478.11,340.77
2017,6,16,10,45,840.5,138.5,4.15,34.5,901.5,527.05,378.78
2017,6,16,11,0,847.0,140.0,4.1,35.0,929.0,574.73,414.68
2017,6,16,11,15,851.5,141.5,4.05,35.0,949.0,619.75,448.53
2017,6,16,11,30,856.0,143.0,4.0,35.0,969.0,662.93,480.24
2017,6,16,11,45,553.0,318.0,3.95,35.5,854.5,642.04,461.65
2017,6,16,12,0,250.0,493.0,3.9,36.0,740.0,588.83,419.61
2017,6,16,12,15,568.5,310.5,3.85,36.0,874.5,697.11,500.19
2017,6,16,12,30,887.0,128.0,3.8,36.0,1009.0,809.28,580.0
2017,6,16,12,45,887.0,127.5,3.8,36.5,1005.5,836.91,596.24
2017,6,16,13,0,887.0,127.0,3.8,37.0,1002.0,861.73,611.09
2017,6,16,13,15,884.5,126.0,3.75,37.0,990.5,880.78,623.23
2017,6,16,13,30,882.0,125.0,3.7,37.0,979.0,896.31,633.19
2017,6,16,13,45,879.0,124.0,3.65,37.5,960.5,907.77,639.28
2017,6,16,14,0,876.0,123.0,3.6,38.0,942.0,915.56,643.11
2017,6,16,14,15,870.0,121.0,3.55,38.0,915.0,916.0,643.73
2017,6,16,14,30,864.0,119.0,3.5,38.0,888.0,912.71,642.15
2017,6,16,14,45,842.5,125.0,3.5,38.0,851.5,899.45,634.63
2017,6,16,15,0,821.0,131.0,3.5,38.0,815.0,893.69,632.07
2017,6,16,15,15,809.5,128.5,3.5,37.5,776.0,874.56,622.26
2017,6,16,15,30,798.0,126.0,3.5,37.0,737.0,852.26,610.46
2017,6,16,15,45,783.0,123.5,3.5,37.0,693.0,823.98,593.45
2017,6,16,16,0,768.0,121.0,3.5,37.0,649.0,793.05,574.64
2017,6,16,16,15,749.0,117.0,3.5,36.5,600.5,754.87,551.97
2017,6,16,16,30,730.0,113.0,3.5,36.0,552.0,714.74,527.66
2017,6,16,16,45,704.5,108.5,3.5,36.0,501.0,670.68,499.14
2017,6,16,17,0,679.0,104.0,3.5,36.0,450.0,622.64,466.34
2017,6,16,17,15,645.5,98.5,3.4,35.5,397.5,567.56,428.35
2017,6,16,17,30,612.0,93.0,3.3,35.0,345.0,513.01,389.63
2017,6,16,17,45,565.5,86.0,3.2,34.5,292.5,450.03,343.42
2017,6,16,18,0,519.0,79.0,3.1,34.0,240.0,389.57,297.55
2017,6,16,18,15,454.5,70.0,3.1,33.0,190.5,321.08,244.64
2017,6,16,18,30,390.0,61.0,3.1,32.0,141.0,254.26,191.22
2017,6,16,18,45,293.5,48.0,3.15,31.5,98.0,181.79,132.24
2017,6,16,19,0,197.0,35.0,3.2,31.0,55.0,119.84,80.03
2017,6,16,19,15,98.5,17.5,3.5,30.5,27.5,54.39,0.0
2017,6,16,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.15,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.75,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,17,5,45,46.5,17.0,3.95,24.5,21.5,14.51,0.0
2017,6,17,6,0,93.0,34.0,4.1,25.0,43.0,26.34,14.63
2017,6,17,6,15,177.5,53.0,4.3,25.5,83.0,40.55,28.23
2017,6,17,6,30,262.0,72.0,4.5,26.0,123.0,53.68,39.9
2017,6,17,6,45,345.5,83.0,4.7,26.5,172.5,61.28,46.63
2017,6,17,7,0,429.0,94.0,4.9,27.0,222.0,68.75,52.98
2017,6,17,7,15,479.0,104.0,4.95,27.5,273.5,75.07,58.16
2017,6,17,7,30,529.0,114.0,5.0,28.0,325.0,81.18,63.01
2017,6,17,7,45,580.5,116.5,5.1,28.5,379.5,82.33,63.62
2017,6,17,8,0,632.0,119.0,5.2,29.0,434.0,82.11,63.06
2017,6,17,8,15,659.5,124.5,5.2,29.5,485.0,83.64,63.95
2017,6,17,8,30,687.0,130.0,5.2,30.0,536.0,85.02,64.72
2017,6,17,8,45,715.5,131.0,5.2,30.5,586.5,100.97,62.64
2017,6,17,9,0,744.0,132.0,5.2,31.0,637.0,159.0,90.63
2017,6,17,9,15,759.5,135.5,5.15,31.5,681.5,211.43,126.0
2017,6,17,9,30,775.0,139.0,5.1,32.0,726.0,265.17,167.93
2017,6,17,9,45,789.5,140.5,5.1,32.5,766.0,318.3,211.64
2017,6,17,10,0,804.0,142.0,5.1,33.0,806.0,372.1,256.21
2017,6,17,10,15,813.0,144.0,5.05,33.0,839.5,424.54,299.83
2017,6,17,10,30,822.0,146.0,5.0,33.0,873.0,476.54,342.21
2017,6,17,10,45,829.5,147.0,5.0,33.5,900.0,526.59,381.44
2017,6,17,11,0,837.0,148.0,5.0,34.0,927.0,574.02,417.65
2017,6,17,11,15,841.5,149.0,4.95,34.5,946.5,618.3,450.44
2017,6,17,11,30,846.0,150.0,4.9,35.0,966.0,660.77,480.99
2017,6,17,11,45,826.0,166.5,4.9,35.5,971.5,702.55,509.84
2017,6,17,12,0,806.0,183.0,4.9,36.0,977.0,736.42,532.61
2017,6,17,12,15,806.5,183.0,4.85,36.0,981.0,769.14,555.46
2017,6,17,12,30,807.0,183.0,4.8,36.0,985.0,799.61,576.41
2017,6,17,12,45,807.0,182.0,4.8,36.0,981.5,826.52,594.63
2017,6,17,13,0,807.0,181.0,4.8,36.0,978.0,850.72,610.62
2017,6,17,13,15,804.0,180.0,4.75,36.0,966.5,869.23,622.68
2017,6,17,13,30,801.0,179.0,4.7,36.0,955.0,884.33,632.63
2017,6,17,13,45,797.5,176.5,4.7,36.5,936.0,894.12,638.07
2017,6,17,14,0,794.0,174.0,4.7,37.0,917.0,900.32,641.29
2017,6,17,14,15,641.0,263.5,4.65,36.5,852.5,861.38,615.65
2017,6,17,14,30,488.0,353.0,4.6,36.0,788.0,808.21,578.4
2017,6,17,14,45,634.0,253.0,4.6,36.0,795.5,852.5,613.18
2017,6,17,15,0,780.0,153.0,4.6,36.0,803.0,878.9,633.16
2017,6,17,15,15,670.0,202.0,4.6,36.0,741.5,830.65,601.89
2017,6,17,15,30,560.0,251.0,4.6,36.0,680.0,768.88,559.17
2017,6,17,15,45,586.5,221.5,4.6,36.0,647.0,759.37,555.04
2017,6,17,16,0,613.0,192.0,4.6,36.0,614.0,741.28,544.88
2017,6,17,16,15,619.0,171.5,4.55,35.5,571.0,710.76,526.58
2017,6,17,16,30,625.0,151.0,4.5,35.0,528.0,676.94,505.72
2017,6,17,16,45,632.0,134.0,4.5,35.0,485.5,644.33,484.29
2017,6,17,17,0,639.0,117.0,4.5,35.0,443.0,608.61,460.18
2017,6,17,17,15,605.0,110.5,4.4,34.5,391.0,553.56,421.58
2017,6,17,17,30,571.0,104.0,4.3,34.0,339.0,499.11,382.4
2017,6,17,17,45,525.0,96.0,4.25,33.5,287.5,436.99,336.3
2017,6,17,18,0,479.0,88.0,4.2,33.0,236.0,372.06,286.67
2017,6,17,18,15,414.0,77.0,4.2,32.5,187.0,304.22,233.17
2017,6,17,18,30,349.0,66.0,4.2,32.0,138.0,242.15,182.7
2017,6,17,18,45,256.5,51.5,4.2,31.5,96.0,171.75,125.27
2017,6,17,19,0,164.0,37.0,4.2,31.0,54.0,111.43,74.69
2017,6,17,19,15,82.0,18.5,4.25,30.5,27.0,51.31,0.0
2017,6,17,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,18,5,45,54.5,17.0,4.0,24.5,22.0,14.51,0.0
2017,6,18,6,0,109.0,34.0,4.2,25.0,44.0,26.37,14.6
2017,6,18,6,15,199.5,51.5,4.35,25.5,84.5,39.0,26.93
2017,6,18,6,30,290.0,69.0,4.5,26.0,125.0,51.67,38.2
2017,6,18,6,45,168.5,89.5,4.65,26.5,124.0,66.08,50.69
2017,6,18,7,0,47.0,110.0,4.8,27.0,123.0,83.24,65.24
2017,6,18,7,15,103.0,135.0,4.85,27.5,173.5,97.97,77.42
2017,6,18,7,30,159.0,160.0,4.9,28.0,224.0,114.47,90.83
2017,6,18,7,45,405.0,136.5,4.95,28.5,330.5,92.84,72.35
2017,6,18,8,0,651.0,113.0,5.0,29.0,437.0,78.27,59.87
2017,6,18,8,15,677.5,118.5,5.0,29.5,488.5,79.99,60.93
2017,6,18,8,30,704.0,124.0,5.0,30.0,540.0,81.54,61.86
2017,6,18,8,45,730.0,125.5,5.0,30.5,589.5,97.42,60.02
2017,6,18,9,0,756.0,127.0,5.0,31.0,639.0,156.0,87.99
2017,6,18,9,15,771.0,130.0,4.95,31.5,683.5,208.7,123.41
2017,6,18,9,30,786.0,133.0,4.9,32.0,728.0,262.63,165.48
2017,6,18,9,45,800.0,134.5,4.85,32.5,768.0,316.21,209.55
2017,6,18,10,0,814.0,136.0,4.8,33.0,808.0,370.39,254.38
2017,6,18,10,15,822.5,138.5,4.7,33.5,841.5,423.49,297.81
2017,6,18,10,30,831.0,141.0,4.6,34.0,875.0,477.94,340.96
2017,6,18,10,45,837.5,142.0,4.6,34.5,902.0,526.44,378.86
2017,6,18,11,0,844.0,143.0,4.6,35.0,929.0,573.69,414.7
2017,6,18,11,15,848.0,144.5,4.55,35.0,948.5,618.33,448.47
2017,6,18,11,30,852.0,146.0,4.5,35.0,968.0,661.11,480.1
2017,6,18,11,45,859.0,143.5,4.5,35.5,981.5,701.04,508.21
2017,6,18,12,0,866.0,141.0,4.5,36.0,995.0,738.99,534.31
2017,6,18,12,15,655.0,291.5,4.5,36.0,939.5,746.65,535.63
2017,6,18,12,30,444.0,442.0,4.5,36.0,884.0,734.42,523.01
2017,6,18,12,45,414.5,440.0,4.55,36.5,851.5,728.21,518.13
2017,6,18,13,0,385.0,438.0,4.6,37.0,819.0,719.67,511.55
2017,6,18,13,15,449.0,419.0,4.6,37.0,857.5,779.86,553.23
2017,6,18,13,30,513.0,400.0,4.6,37.0,896.0,835.22,591.1
2017,6,18,13,45,482.5,396.0,4.7,37.0,855.5,818.07,580.07
2017,6,18,14,0,452.0,392.0,4.8,37.0,815.0,797.55,567.18
2017,6,18,14,15,455.5,374.5,4.85,37.0,790.5,792.83,565.44
2017,6,18,14,30,459.0,357.0,4.9,37.0,766.0,785.3,561.81
2017,6,18,14,45,448.5,343.0,4.95,37.0,730.0,765.54,549.76
2017,6,18,15,0,438.0,329.0,5.0,37.0,694.0,743.32,536.06
2017,6,18,15,15,459.0,303.0,5.0,36.5,669.5,735.47,533.75
2017,6,18,15,30,480.0,277.0,5.0,36.0,645.0,724.34,529.15
2017,6,18,15,45,495.0,252.5,5.0,36.0,612.0,706.13,518.47
2017,6,18,16,0,510.0,228.0,5.0,36.0,579.0,684.67,505.51
2017,6,18,16,15,525.0,203.5,4.95,35.5,542.0,659.9,490.97
2017,6,18,16,30,540.0,179.0,4.9,35.0,505.0,631.75,473.82
2017,6,18,16,45,583.0,148.0,4.9,35.0,471.0,622.2,469.06
2017,6,18,17,0,626.0,117.0,4.9,35.0,437.0,599.54,454.71
2017,6,18,17,15,584.0,114.0,4.8,34.5,386.0,543.33,414.75
2017,6,18,17,30,542.0,111.0,4.7,34.0,335.0,488.22,374.69
2017,6,18,17,45,498.5,101.0,4.6,33.5,283.5,420.65,324.4
2017,6,18,18,0,455.0,91.0,4.5,33.0,232.0,362.65,279.74
2017,6,18,18,15,394.0,79.5,4.25,32.0,184.5,297.41,228.49
2017,6,18,18,30,333.0,68.0,4.0,31.0,137.0,237.56,179.97
2017,6,18,18,45,244.0,53.0,3.8,30.5,95.5,168.79,123.65
2017,6,18,19,0,155.0,38.0,3.6,30.0,54.0,109.71,74.03
2017,6,18,19,15,77.5,19.0,3.5,29.5,27.0,46.01,0.11
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,19,5,45,51.0,17.0,2.0,24.5,21.5,14.51,0.0
2017,6,19,6,0,102.0,34.0,2.2,25.0,43.0,26.34,14.54
2017,6,19,6,15,189.0,52.5,2.4,25.5,83.5,40.24,27.96
2017,6,19,6,30,276.0,71.0,2.6,26.0,124.0,53.05,39.36
2017,6,19,6,45,231.0,90.5,2.85,26.5,144.5,67.18,51.61
2017,6,19,7,0,186.0,110.0,3.1,27.0,165.0,79.76,62.26
2017,6,19,7,15,216.0,131.0,3.05,27.5,207.5,93.37,73.5
2017,6,19,7,30,246.0,152.0,3.0,28.0,250.0,106.48,84.07
2017,6,19,7,45,250.5,176.5,3.0,28.5,289.0,120.81,95.44
2017,6,19,8,0,255.0,201.0,3.0,29.0,328.0,134.43,106.03
2017,6,19,8,15,127.5,173.5,2.75,29.5,237.0,124.0,96.88
2017,6,19,8,30,0.0,146.0,2.5,30.0,146.0,117.03,90.67
2017,6,19,8,45,17.0,206.0,2.3,30.5,218.0,160.56,119.38
2017,6,19,9,0,34.0,266.0,2.1,31.0,290.0,194.35,143.16
2017,6,19,9,15,25.0,260.0,1.95,31.5,278.5,195.79,143.62
2017,6,19,9,30,16.0,254.0,1.8,32.0,267.0,203.56,149.12
2017,6,19,9,45,14.0,249.0,1.65,32.5,260.5,202.17,147.53
2017,6,19,10,0,12.0,244.0,1.5,33.0,254.0,200.05,145.45
2017,6,19,10,15,11.5,242.0,1.4,33.0,252.0,200.22,145.37
2017,6,19,10,30,11.0,240.0,1.3,33.0,250.0,200.12,145.09
2017,6,19,10,45,13.5,268.0,1.2,33.5,280.5,224.87,162.58
2017,6,19,11,0,16.0,296.0,1.1,34.0,311.0,250.13,180.1
2017,6,19,11,15,48.5,381.0,0.9,34.0,427.5,335.02,239.72
2017,6,19,11,30,81.0,466.0,0.7,34.0,544.0,427.73,302.22
2017,6,19,11,45,92.0,478.5,0.5,34.0,568.5,453.73,317.96
2017,6,19,12,0,103.0,491.0,0.3,34.0,593.0,480.71,334.34
2017,6,19,12,15,73.5,464.0,0.55,34.0,537.0,445.4,312.2
2017,6,19,12,30,44.0,437.0,0.8,34.0,481.0,406.71,287.31
2017,6,19,12,45,40.5,428.0,1.05,34.5,468.5,401.66,284.59
2017,6,19,13,0,37.0,419.0,1.3,35.0,456.0,395.73,280.85
2017,6,19,13,15,83.5,453.5,1.4,35.0,535.0,470.92,333.75
2017,6,19,13,30,130.0,488.0,1.5,35.0,614.0,559.26,394.02
2017,6,19,13,45,169.0,478.0,1.6,35.0,638.5,592.16,417.11
2017,6,19,14,0,208.0,468.0,1.7,35.0,663.0,624.73,440.37
2017,6,19,14,15,307.5,420.5,1.8,35.0,699.5,689.61,486.44
2017,6,19,14,30,407.0,373.0,1.9,35.0,736.0,752.42,530.49
2017,6,19,14,45,434.5,346.5,2.0,35.0,721.0,755.98,534.68
2017,6,19,15,0,462.0,320.0,2.1,35.0,706.0,756.42,537.41
2017,6,19,15,15,429.0,316.5,2.15,35.0,661.5,721.57,515.3
2017,6,19,15,30,396.0,313.0,2.2,35.0,617.0,670.54,482.68
2017,6,19,15,45,480.5,261.0,2.25,35.0,607.5,702.14,507.49
2017,6,19,16,0,565.0,209.0,2.3,35.0,598.0,711.43,517.14
2017,6,19,16,15,531.0,202.0,2.3,34.5,546.5,663.35,486.37
2017,6,19,16,30,497.0,195.0,2.3,34.0,495.0,614.91,455.08
2017,6,19,16,45,570.5,154.0,2.35,34.0,468.5,619.07,461.0
2017,6,19,17,0,644.0,113.0,2.4,34.0,442.0,608.35,456.06
2017,6,19,17,15,610.5,107.0,2.35,33.5,390.5,554.07,418.65
2017,6,19,17,30,577.0,101.0,2.3,33.0,339.0,500.35,380.76
2017,6,19,17,45,535.5,92.0,2.3,32.5,288.0,439.65,336.59
2017,6,19,18,0,494.0,83.0,2.3,32.0,237.0,381.09,292.4
2017,6,19,18,15,430.5,73.0,2.05,31.5,188.5,308.29,235.5
2017,6,19,18,30,367.0,63.0,1.8,31.0,140.0,247.09,185.95
2017,6,19,18,45,279.5,49.5,1.6,30.5,98.0,178.62,130.22
2017,6,19,19,0,192.0,36.0,1.4,30.0,56.0,119.65,80.64
2017,6,19,19,15,96.0,18.0,1.45,29.5,28.0,54.87,3.14
2017,6,19,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,20,5,45,89.0,15.0,2.5,23.5,23.0,12.8,0.0
2017,6,20,6,0,178.0,30.0,2.6,24.0,46.0,23.18,12.12
2017,6,20,6,15,276.0,43.5,2.7,24.5,87.0,33.38,22.35
2017,6,20,6,30,374.0,57.0,2.8,25.0,128.0,43.44,31.38
2017,6,20,6,45,445.0,65.5,2.95,26.0,177.5,50.91,37.91
2017,6,20,7,0,516.0,74.0,3.1,27.0,227.0,56.43,42.53
2017,6,20,7,15,563.5,81.0,3.15,27.5,279.0,60.44,45.8
2017,6,20,7,30,611.0,88.0,3.2,28.0,331.0,64.33,48.85
2017,6,20,7,45,646.0,93.5,3.3,29.0,384.0,66.86,50.57
2017,6,20,8,0,681.0,99.0,3.4,30.0,437.0,69.27,52.16
2017,6,20,8,15,706.5,103.5,3.45,30.5,488.5,70.76,53.06
2017,6,20,8,30,732.0,108.0,3.5,31.0,540.0,79.17,59.64
2017,6,20,8,45,493.5,204.0,3.6,31.5,506.5,137.7,94.93
2017,6,20,9,0,255.0,300.0,3.7,32.0,473.0,214.76,150.42
2017,6,20,9,15,245.0,325.0,3.75,32.5,500.5,249.94,174.93
2017,6,20,9,30,235.0,350.0,3.8,33.0,528.0,293.82,207.63
2017,6,20,9,45,289.5,357.5,3.9,33.5,588.5,324.89,229.33
2017,6,20,10,0,344.0,365.0,4.0,34.0,649.0,371.33,263.02
2017,6,20,10,15,596.5,245.5,4.0,34.5,762.0,405.93,286.12
2017,6,20,10,30,849.0,126.0,4.0,35.0,875.0,474.27,336.1
2017,6,20,10,45,501.5,296.0,4.05,35.5,742.5,471.51,337.97
2017,6,20,11,0,154.0,466.0,4.1,36.0,610.0,443.8,318.07
2017,6,20,11,15,141.0,475.5,4.1,36.0,609.5,457.44,327.93
2017,6,20,11,30,128.0,485.0,4.1,36.0,609.0,469.71,336.5
2017,6,20,11,45,243.0,467.5,4.2,36.5,706.0,544.92,389.8
2017,6,20,12,0,358.0,450.0,4.3,37.0,803.0,631.29,449.85
2017,6,20,12,15,379.0,443.0,4.3,37.0,818.5,662.18,471.2
2017,6,20,12,30,400.0,436.0,4.3,37.0,834.0,693.05,492.65
2017,6,20,12,45,317.5,466.5,4.35,37.0,782.0,671.03,476.56
2017,6,20,13,0,235.0,497.0,4.4,37.0,730.0,637.94,452.99
2017,6,20,13,15,550.0,316.0,4.45,37.0,851.5,777.52,555.12
2017,6,20,13,30,865.0,135.0,4.5,37.0,973.0,888.49,632.45
2017,6,20,13,45,860.0,134.5,4.55,37.5,953.5,898.81,637.8
2017,6,20,14,0,855.0,134.0,4.6,38.0,934.0,905.48,641.5
2017,6,20,14,15,848.5,132.5,4.6,38.0,908.0,906.26,642.63
2017,6,20,14,30,842.0,131.0,4.6,38.0,882.0,903.39,641.56
2017,6,20,14,45,833.0,129.5,4.7,38.0,849.0,894.7,637.25
2017,6,20,15,0,824.0,128.0,4.8,38.0,816.0,882.56,630.8
2017,6,20,15,15,596.5,226.0,4.75,37.5,712.0,788.42,568.98
2017,6,20,15,30,369.0,324.0,4.7,37.0,608.0,657.99,477.68
2017,6,20,15,45,572.0,220.0,4.7,37.0,630.0,739.67,540.2
2017,6,20,16,0,775.0,116.0,4.7,37.0,652.0,794.14,580.32
2017,6,20,16,15,757.5,112.5,4.6,36.5,604.0,757.7,557.7
2017,6,20,16,30,740.0,109.0,4.5,36.0,556.0,719.21,533.89
2017,6,20,16,45,717.0,104.5,4.45,35.5,505.5,676.5,506.92
2017,6,20,17,0,694.0,100.0,4.4,35.0,455.0,629.95,475.93
2017,6,20,17,15,662.5,94.5,4.3,34.5,403.0,575.76,438.19
2017,6,20,17,30,631.0,89.0,4.2,34.0,351.0,521.9,399.61
2017,6,20,17,45,587.0,82.5,4.1,34.0,298.5,460.2,353.2
2017,6,20,18,0,543.0,76.0,4.0,34.0,246.0,400.74,307.14
2017,6,20,18,15,481.0,67.5,3.65,33.0,196.0,332.87,254.19
2017,6,20,18,30,419.0,59.0,3.3,32.0,146.0,269.95,203.38
2017,6,20,18,45,324.5,47.0,2.95,31.5,102.5,193.35,140.97
2017,6,20,19,0,230.0,35.0,2.6,31.0,59.0,131.21,88.52
2017,6,20,19,15,115.0,17.5,2.55,30.5,29.5,59.66,5.62
2017,6,20,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.45,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,21,5,45,107.5,14.5,2.8,23.5,24.0,12.38,0.0
2017,6,21,6,0,215.0,29.0,3.1,24.0,48.0,22.53,11.54
2017,6,21,6,15,317.0,41.0,3.15,24.5,90.5,33.08,22.08
2017,6,21,6,30,419.0,53.0,3.2,25.0,133.0,42.18,30.31
2017,6,21,6,45,490.5,61.0,3.3,26.0,184.0,47.6,35.09
2017,6,21,7,0,562.0,69.0,3.4,27.0,235.0,52.94,39.57
2017,6,21,7,15,608.0,75.5,3.6,27.5,288.5,56.79,42.71
2017,6,21,7,30,654.0,82.0,3.8,28.0,342.0,60.53,45.65
2017,6,21,7,45,690.5,86.0,4.0,29.0,396.0,62.29,46.76
2017,6,21,8,0,727.0,90.0,4.2,30.0,450.0,69.96,52.74
2017,6,21,8,15,751.5,94.5,4.25,30.5,502.5,71.94,54.05
2017,6,21,8,30,776.0,99.0,4.3,31.0,555.0,73.79,55.25
2017,6,21,8,45,796.5,101.5,4.4,31.5,605.0,89.45,53.86
2017,6,21,9,0,817.0,104.0,4.5,32.0,655.0,144.12,76.66
2017,6,21,9,15,543.0,224.0,4.55,32.5,601.0,227.29,146.17
2017,6,21,9,30,269.0,344.0,4.6,33.0,547.0,287.8,202.32
2017,6,21,9,45,568.0,228.5,4.7,33.5,687.0,309.13,210.0
2017,6,21,10,0,867.0,113.0,4.8,34.0,827.0,374.75,255.08
2017,6,21,10,15,875.5,114.5,4.85,34.0,861.5,428.76,300.17
2017,6,21,10,30,884.0,116.0,4.9,34.0,896.0,482.09,343.86
2017,6,21,10,45,890.5,117.0,5.0,34.5,924.0,533.16,384.19
2017,6,21,11,0,897.0,118.0,5.1,35.0,952.0,582.87,422.37
2017,6,21,11,15,901.0,119.0,5.15,35.0,972.5,629.54,458.14
2017,6,21,11,30,905.0,120.0,5.2,35.0,993.0,674.2,491.69
2017,6,21,11,45,906.0,122.0,5.3,35.5,1005.5,715.42,521.22
2017,6,21,12,0,907.0,124.0,5.4,36.0,1018.0,754.11,548.36
2017,6,21,12,15,907.5,124.0,5.45,36.0,1022.5,788.34,572.43
2017,6,21,12,30,908.0,124.0,5.5,36.0,1027.0,820.02,593.78
2017,6,21,12,45,690.5,278.0,5.55,36.5,963.0,817.51,587.88
2017,6,21,13,0,473.0,432.0,5.6,37.0,899.0,791.98,564.63
2017,6,21,13,15,688.5,277.0,5.6,37.0,948.5,861.17,617.27
2017,6,21,13,30,904.0,122.0,5.6,37.0,998.0,911.29,652.71
2017,6,21,13,45,730.5,238.5,5.65,37.0,937.5,898.07,643.97
2017,6,21,14,0,557.0,355.0,5.7,37.0,877.0,858.72,614.01
2017,6,21,14,15,547.5,345.5,5.7,37.0,846.5,849.63,608.92
2017,6,21,14,30,538.0,336.0,5.7,37.0,816.0,837.54,601.73
2017,6,21,14,45,518.0,324.0,5.7,37.0,772.0,810.72,584.59
2017,6,21,15,0,498.0,312.0,5.7,37.0,728.0,781.3,565.69
2017,6,21,15,15,495.0,293.0,5.7,36.5,690.0,758.01,552.44
2017,6,21,15,30,492.0,274.0,5.7,36.0,652.0,732.1,537.24
2017,6,21,15,45,351.0,295.0,5.7,36.0,557.0,609.01,449.95
2017,6,21,16,0,210.0,316.0,5.7,36.0,462.0,491.25,364.35
2017,6,21,16,15,323.0,267.5,5.7,35.5,472.5,545.76,408.37
2017,6,21,16,30,436.0,219.0,5.7,35.0,483.0,591.93,445.66
2017,6,21,16,45,480.0,184.0,5.7,34.5,450.0,575.61,436.83
2017,6,21,17,0,524.0,149.0,5.7,34.0,417.0,553.56,423.68
2017,6,21,17,15,583.0,116.0,5.55,33.5,383.5,545.74,420.06
2017,6,21,17,30,642.0,83.0,5.4,33.0,350.0,522.45,404.41
2017,6,21,17,45,592.0,79.5,5.3,32.5,298.0,460.2,357.36
2017,6,21,18,0,542.0,76.0,5.2,32.0,246.0,400.6,311.0
2017,6,21,18,15,484.0,67.0,4.95,31.0,196.5,334.21,258.39
2017,6,21,18,30,426.0,58.0,4.7,30.0,147.0,272.41,207.7
2017,6,21,18,45,340.0,46.0,4.5,29.5,103.5,201.77,148.92
2017,6,21,19,0,254.0,34.0,4.3,29.0,60.0,138.13,94.35
2017,6,21,19,15,127.0,17.0,4.1,28.5,30.0,62.52,7.94
2017,6,21,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,22,5,45,71.5,14.0,2.9,23.5,20.5,11.95,0.0
2017,6,22,6,0,143.0,28.0,3.0,24.0,41.0,21.58,10.75
2017,6,22,6,15,209.0,44.0,3.05,24.5,76.5,33.49,22.41
2017,6,22,6,30,275.0,60.0,3.1,25.0,112.0,45.08,32.75
2017,6,22,6,45,314.5,76.0,3.15,26.0,154.0,56.14,42.34
