Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,7,0,354.0,92.0,3.2,27.0,196.0,66.78,51.3
2017,6,22,7,15,239.5,126.0,3.15,27.5,202.5,90.48,71.1
2017,6,22,7,30,125.0,160.0,3.1,28.0,209.0,113.99,90.34
2017,6,22,7,45,117.0,184.5,3.1,28.5,236.0,128.94,102.15
2017,6,22,8,0,109.0,209.0,3.1,29.0,263.0,143.3,113.3
2017,6,22,8,15,59.5,200.0,3.0,29.5,230.0,145.52,114.41
2017,6,22,8,30,10.0,191.0,2.9,30.0,197.0,148.43,116.11
2017,6,22,8,45,134.0,245.5,2.85,30.5,335.5,168.69,124.14
2017,6,22,9,0,258.0,300.0,2.8,31.0,474.0,214.39,150.44
2017,6,22,9,15,309.0,310.0,2.85,31.5,533.0,250.67,173.21
2017,6,22,9,30,360.0,320.0,2.9,32.0,592.0,292.73,202.45
2017,6,22,9,45,604.0,214.5,2.95,32.5,699.5,308.9,208.52
2017,6,22,10,0,848.0,109.0,3.0,33.0,807.0,364.99,247.94
2017,6,22,10,15,856.0,110.5,3.0,33.5,841.0,417.72,291.08
2017,6,22,10,30,864.0,112.0,3.0,34.0,875.0,469.76,332.56
2017,6,22,10,45,872.5,112.0,3.05,34.5,902.5,520.04,371.61
2017,6,22,11,0,881.0,112.0,3.1,35.0,930.0,569.2,408.65
2017,6,22,11,15,885.0,112.5,3.0,35.5,950.5,614.72,441.6
2017,6,22,11,30,889.0,113.0,2.9,36.0,971.0,658.28,472.09
2017,6,22,11,45,645.5,272.5,2.85,36.5,900.0,662.48,471.39
2017,6,22,12,0,402.0,432.0,2.8,37.0,829.0,648.03,456.95
2017,6,22,12,15,357.0,457.5,2.65,37.0,811.0,656.76,461.88
2017,6,22,12,30,312.0,483.0,2.5,37.0,793.0,662.25,464.22
2017,6,22,12,45,586.0,311.5,2.4,37.5,891.5,759.16,532.73
2017,6,22,13,0,860.0,140.0,2.3,38.0,990.0,847.09,591.01
2017,6,22,13,15,858.0,139.5,2.15,38.0,979.5,867.01,601.83
2017,6,22,13,30,856.0,139.0,2.0,38.0,969.0,883.56,610.98
2017,6,22,13,45,854.5,136.5,1.85,38.5,951.0,895.32,615.8
2017,6,22,14,0,853.0,134.0,1.7,39.0,933.0,903.46,618.35
2017,6,22,14,15,847.5,132.5,1.55,39.0,907.5,905.23,618.31
2017,6,22,14,30,842.0,131.0,1.4,39.0,882.0,903.38,616.12
2017,6,22,14,45,837.5,127.0,1.25,39.0,850.5,896.49,610.91
2017,6,22,15,0,833.0,123.0,1.1,39.0,819.0,886.01,603.58
2017,6,22,15,15,823.0,120.5,1.0,38.5,780.5,868.61,594.1
2017,6,22,15,30,813.0,118.0,0.9,38.0,742.0,857.5,588.54
2017,6,22,15,45,799.5,115.0,0.8,38.0,698.5,829.94,571.66
2017,6,22,16,0,786.0,112.0,0.7,38.0,655.0,799.62,553.25
2017,6,22,16,15,768.5,108.5,0.75,38.0,607.5,762.97,533.02
2017,6,22,16,30,751.0,105.0,0.8,38.0,560.0,724.23,511.15
2017,6,22,16,45,727.0,101.0,0.85,38.0,509.0,678.25,484.12
2017,6,22,17,0,703.0,97.0,0.9,38.0,458.0,633.76,456.89
2017,6,22,17,15,524.0,122.0,1.0,37.5,374.0,512.26,375.23
2017,6,22,17,30,345.0,147.0,1.1,37.0,290.0,382.43,284.35
2017,6,22,17,45,322.5,128.0,1.2,36.5,247.0,334.35,250.88
2017,6,22,18,0,300.0,109.0,1.3,36.0,204.0,287.34,216.34
2017,6,22,18,15,266.5,90.5,1.2,35.0,162.5,236.76,177.82
2017,6,22,18,30,233.0,72.0,1.1,34.0,121.0,188.88,140.07
2017,6,22,18,45,179.0,54.0,1.05,33.0,85.0,136.52,98.12
2017,6,22,19,0,125.0,36.0,1.0,32.0,49.0,89.51,59.28
2017,6,22,19,15,62.5,18.0,1.2,31.5,24.5,40.8,4.18
2017,6,22,19,30,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.6,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.95,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,10.0,3.3,25.5,10.0,8.54,0.0
2017,6,23,6,0,0.0,20.0,3.6,26.0,20.0,16.5,6.73
2017,6,23,6,15,0.0,40.5,3.75,26.5,40.5,32.79,21.6
2017,6,23,6,30,0.0,61.0,3.9,27.0,61.0,48.59,35.4
2017,6,23,6,45,14.5,83.0,4.1,27.5,87.5,65.36,49.84
2017,6,23,7,0,29.0,105.0,4.3,28.0,114.0,79.87,62.11
2017,6,23,7,15,250.0,110.0,4.3,28.5,207.5,80.39,62.37
2017,6,23,7,30,471.0,115.0,4.3,29.0,301.0,81.27,62.81
2017,6,23,7,45,531.5,121.5,4.35,30.0,360.5,85.62,65.94
2017,6,23,8,0,592.0,128.0,4.4,31.0,420.0,88.1,67.45
2017,6,23,8,15,620.5,134.5,4.35,31.5,471.0,90.0,68.61
2017,6,23,8,30,649.0,141.0,4.3,32.0,522.0,91.73,69.61
2017,6,23,8,45,676.0,143.5,4.3,33.0,571.0,103.28,66.56
2017,6,23,9,0,703.0,146.0,4.3,34.0,620.0,152.31,86.54
2017,6,23,9,15,719.5,150.0,4.2,34.5,664.0,203.65,120.04
2017,6,23,9,30,736.0,154.0,4.1,35.0,708.0,256.49,160.18
2017,6,23,9,45,750.5,156.0,4.05,35.5,748.0,314.28,206.18
2017,6,23,10,0,765.0,158.0,4.0,36.0,788.0,366.32,248.32
2017,6,23,10,15,774.5,160.5,3.85,36.5,821.5,417.32,289.16
2017,6,23,10,30,784.0,163.0,3.7,37.0,855.0,468.06,328.71
2017,6,23,10,45,792.0,164.5,3.6,37.5,882.0,516.84,365.73
2017,6,23,11,0,800.0,166.0,3.5,38.0,909.0,564.74,400.92
2017,6,23,11,15,804.5,167.0,3.4,38.5,928.5,609.09,432.56
2017,6,23,11,30,809.0,168.0,3.3,39.0,948.0,651.81,462.07
2017,6,23,11,45,791.5,183.0,3.2,39.5,954.5,688.69,486.46
2017,6,23,12,0,774.0,198.0,3.1,40.0,961.0,722.1,507.78
2017,6,23,12,15,599.5,318.5,3.05,40.0,911.0,723.52,505.67
2017,6,23,12,30,425.0,439.0,3.0,40.0,861.0,715.55,496.84
2017,6,23,12,45,407.5,437.5,2.95,40.0,841.5,719.04,499.21
2017,6,23,13,0,390.0,436.0,2.9,40.0,822.0,720.96,500.4
2017,6,23,13,15,406.0,427.0,2.95,40.0,824.5,742.27,515.18
2017,6,23,13,30,422.0,418.0,3.0,40.0,827.0,769.63,533.56
2017,6,23,13,45,431.5,405.5,3.05,40.5,817.0,779.99,539.97
2017,6,23,14,0,441.0,393.0,3.1,41.0,807.0,787.88,544.94
2017,6,23,14,15,449.5,376.0,3.15,40.5,787.5,788.29,547.61
2017,6,23,14,30,458.0,359.0,3.2,40.0,768.0,785.96,548.65
2017,6,23,14,45,496.5,330.0,3.3,40.0,758.0,796.94,558.13
2017,6,23,15,0,535.0,301.0,3.4,40.0,748.0,804.36,565.34
2017,6,23,15,15,595.0,250.0,3.45,40.0,725.5,809.92,571.97
2017,6,23,15,30,655.0,199.0,3.5,40.0,703.0,807.68,573.68
2017,6,23,15,45,632.0,196.5,3.6,40.0,659.5,775.35,553.79
2017,6,23,16,0,609.0,194.0,3.7,40.0,616.0,741.01,532.47
2017,6,23,16,15,586.5,187.0,3.75,39.5,569.0,700.96,508.01
2017,6,23,16,30,564.0,180.0,3.8,39.0,522.0,652.88,477.72
2017,6,23,16,45,530.5,173.5,3.85,38.5,472.5,603.3,445.38
2017,6,23,17,0,497.0,167.0,3.9,38.0,423.0,553.97,412.38
2017,6,23,17,15,460.5,156.5,3.9,37.5,372.5,499.05,374.44
2017,6,23,17,30,424.0,146.0,3.9,37.0,322.0,445.45,336.42
2017,6,23,17,45,376.5,132.5,3.95,37.0,272.0,383.92,290.82
2017,6,23,18,0,329.0,119.0,4.0,37.0,222.0,314.9,238.57
2017,6,23,18,15,271.5,101.5,3.95,36.0,175.5,252.37,190.6
2017,6,23,18,30,214.0,84.0,3.9,35.0,129.0,195.15,145.44
2017,6,23,18,45,148.0,62.0,3.85,34.5,89.0,134.69,96.98
2017,6,23,19,0,82.0,40.0,3.8,34.0,49.0,74.3,48.49
2017,6,23,19,15,41.0,20.0,3.8,33.5,24.5,33.7,3.15
2017,6,23,19,30,0.0,0.0,3.8,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.85,33.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,4.0,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.25,31.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,3.5,1.6,25.5,3.5,2.99,0.0
2017,6,24,6,0,0.0,7.0,1.7,26.0,7.0,5.74,0.0
2017,6,24,6,15,0.0,15.0,1.6,26.0,15.0,12.33,4.64
2017,6,24,6,30,0.0,23.0,1.5,26.0,23.0,18.94,10.48
2017,6,24,6,45,0.0,32.5,1.45,26.5,32.5,26.81,17.32
2017,6,24,7,0,0.0,42.0,1.4,27.0,42.0,34.7,24.07
2017,6,24,7,15,0.0,66.5,1.65,27.5,66.5,55.12,41.31
2017,6,24,7,30,0.0,91.0,1.9,28.0,91.0,74.24,57.16
2017,6,24,7,45,0.0,87.0,2.2,28.5,87.0,71.78,54.78
2017,6,24,8,0,0.0,83.0,2.5,29.0,83.0,68.93,52.1
2017,6,24,8,15,0.5,122.0,2.7,29.5,122.0,98.95,76.51
2017,6,24,8,30,1.0,161.0,2.9,30.0,161.0,127.66,99.4
2017,6,24,8,45,40.5,229.0,3.1,30.5,256.5,165.61,123.15
2017,6,24,9,0,80.0,297.0,3.3,31.0,352.0,215.79,158.14
2017,6,24,9,15,114.5,326.0,3.1,31.0,410.0,239.06,173.04
2017,6,24,9,30,149.0,355.0,2.9,31.0,468.0,277.1,199.71
2017,6,24,9,45,85.0,324.0,2.75,31.5,389.5,264.23,192.27
2017,6,24,10,0,21.0,293.0,2.6,32.0,311.0,239.27,175.27
2017,6,24,10,15,23.5,315.0,2.3,32.0,336.0,259.77,190.01
2017,6,24,10,30,26.0,337.0,2.0,32.0,361.0,273.65,199.65
2017,6,24,10,45,48.0,386.0,1.75,32.5,430.5,325.15,235.75
2017,6,24,11,0,70.0,435.0,1.5,33.0,500.0,379.91,273.18
2017,6,24,11,15,70.5,446.0,1.35,33.0,513.0,396.86,284.34
2017,6,24,11,30,71.0,457.0,1.2,33.0,526.0,413.87,295.55
2017,6,24,11,45,109.0,479.0,1.05,33.5,586.5,465.02,329.66
2017,6,24,12,0,147.0,501.0,0.9,34.0,647.0,520.02,365.22
2017,6,24,12,15,158.0,504.0,1.05,33.5,661.5,543.45,382.37
2017,6,24,12,30,169.0,507.0,1.2,33.0,676.0,567.17,400.02
2017,6,24,12,45,118.5,487.5,1.4,32.5,606.0,521.93,370.8
2017,6,24,13,0,68.0,468.0,1.6,32.0,536.0,464.46,332.65
2017,6,24,13,15,120.0,480.0,1.8,31.5,597.5,535.02,384.15
2017,6,24,13,30,172.0,492.0,2.0,31.0,659.0,599.29,430.41
2017,6,24,13,45,188.5,480.5,2.2,31.0,660.0,611.45,439.98
2017,6,24,14,0,205.0,469.0,2.4,31.0,661.0,622.63,449.29
2017,6,24,14,15,155.5,451.5,2.45,30.5,595.0,567.07,411.75
2017,6,24,14,30,106.0,434.0,2.5,30.0,529.0,494.94,362.28
2017,6,24,14,45,109.5,417.5,2.6,29.5,512.5,485.23,357.55
2017,6,24,15,0,113.0,401.0,2.7,29.0,496.0,490.58,363.03
2017,6,24,15,15,94.5,374.5,2.75,28.5,451.5,433.89,323.65
2017,6,24,15,30,76.0,348.0,2.8,28.0,407.0,392.68,294.9
2017,6,24,15,45,146.0,331.5,2.9,28.0,436.0,453.89,342.59
2017,6,24,16,0,216.0,315.0,3.0,28.0,465.0,495.5,375.43
2017,6,24,16,15,262.0,282.5,3.05,28.0,451.0,512.13,389.51
2017,6,24,16,30,308.0,250.0,3.1,28.0,437.0,508.83,389.43
2017,6,24,16,45,272.5,231.5,3.2,28.0,385.5,454.44,350.07
2017,6,24,17,0,237.0,213.0,3.3,28.0,334.0,401.31,311.06
2017,6,24,17,15,211.5,190.0,3.35,27.5,289.5,338.71,264.87
2017,6,24,17,30,186.0,167.0,3.4,27.0,245.0,291.17,228.99
2017,6,24,17,45,163.5,146.0,3.45,27.0,207.0,249.17,196.15
2017,6,24,18,0,141.0,125.0,3.5,27.0,169.0,208.71,163.82
2017,6,24,18,15,117.0,102.5,3.5,26.5,134.5,167.45,130.45
2017,6,24,18,30,93.0,80.0,3.5,26.0,100.0,128.11,97.95
2017,6,24,18,45,59.5,58.0,3.55,26.0,69.5,87.58,64.06
2017,6,24,19,0,26.0,36.0,3.6,26.0,39.0,44.22,28.12
2017,6,24,19,15,13.0,18.0,3.6,25.5,19.5,20.0,0.27
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,45,65.5,15.0,3.65,22.5,20.5,12.8,0.0
2017,6,25,6,0,131.0,30.0,3.7,23.0,41.0,23.08,11.64
2017,6,25,6,15,225.0,45.0,3.65,23.0,80.0,34.32,23.22
2017,6,25,6,30,319.0,60.0,3.6,23.0,119.0,45.35,33.25
2017,6,25,6,45,207.0,85.0,3.55,23.0,128.5,63.35,49.08
2017,6,25,7,0,95.0,110.0,3.5,23.0,138.0,81.33,64.66
2017,6,25,7,15,47.5,118.0,3.45,23.5,132.0,89.86,71.76
2017,6,25,7,30,0.0,126.0,3.4,24.0,126.0,99.1,79.26
2017,6,25,7,45,5.0,145.5,3.4,24.5,148.0,113.8,91.2
2017,6,25,8,0,10.0,165.0,3.4,25.0,170.0,128.38,102.82
2017,6,25,8,15,39.0,205.5,3.3,25.0,228.5,148.28,118.89
2017,6,25,8,30,68.0,246.0,3.2,25.0,287.0,172.65,138.42
2017,6,25,8,45,114.5,277.0,3.15,25.5,351.5,183.93,139.03
2017,6,25,9,0,161.0,308.0,3.1,26.0,416.0,218.97,160.78
2017,6,25,9,15,216.5,324.5,3.0,26.5,480.5,253.72,183.04
2017,6,25,9,30,272.0,341.0,2.9,27.0,545.0,285.43,204.41
2017,6,25,9,45,278.0,360.5,2.85,27.5,579.0,322.01,232.31
2017,6,25,10,0,284.0,380.0,2.8,28.0,613.0,359.36,260.78
2017,6,25,10,15,307.5,377.0,2.75,28.5,639.5,389.43,283.44
2017,6,25,10,30,331.0,374.0,2.7,29.0,666.0,421.11,307.17
2017,6,25,10,45,589.5,250.5,2.65,29.5,790.0,476.88,347.9
2017,6,25,11,0,848.0,127.0,2.6,30.0,914.0,560.59,409.6
2017,6,25,11,15,853.0,128.0,2.6,30.0,934.5,605.75,443.73
2017,6,25,11,30,858.0,129.0,2.6,30.0,955.0,649.13,475.94
2017,6,25,11,45,820.5,159.0,2.6,30.5,958.0,688.91,503.06
2017,6,25,12,0,783.0,189.0,2.6,31.0,961.0,720.97,524.14
2017,6,25,12,15,609.5,312.0,2.6,31.0,915.0,725.63,524.31
2017,6,25,12,30,436.0,435.0,2.6,31.0,869.0,720.7,517.42
2017,6,25,12,45,448.0,433.0,2.6,31.5,877.5,750.79,537.04
2017,6,25,13,0,460.0,431.0,2.6,32.0,886.0,779.58,555.32
2017,6,25,13,15,297.0,460.0,2.55,32.0,752.5,677.55,484.64
2017,6,25,13,30,134.0,489.0,2.5,32.0,619.0,563.22,404.34
2017,6,25,13,45,294.5,439.0,2.5,32.0,717.5,679.16,488.06
2017,6,25,14,0,455.0,389.0,2.5,32.0,816.0,797.02,569.44
2017,6,25,14,15,615.0,279.0,2.45,32.0,838.5,851.13,608.77
2017,6,25,14,30,775.0,169.0,2.4,32.0,861.0,891.02,637.04
2017,6,25,14,45,731.5,188.0,2.4,32.0,821.5,878.51,629.52
2017,6,25,15,0,688.0,207.0,2.4,32.0,782.0,856.85,616.59
2017,6,25,15,15,674.5,202.5,2.4,31.5,744.5,836.11,605.4
2017,6,25,15,30,661.0,198.0,2.4,31.0,707.0,812.56,592.24
2017,6,25,15,45,649.5,189.5,2.4,31.0,665.0,784.14,574.67
2017,6,25,16,0,638.0,181.0,2.4,31.0,623.0,753.22,555.29
2017,6,25,16,15,616.0,175.0,2.4,30.5,576.5,713.96,530.87
2017,6,25,16,30,594.0,169.0,2.4,30.0,530.0,673.19,504.96
2017,6,25,16,45,567.5,160.5,2.4,30.0,480.5,625.35,472.54
2017,6,25,17,0,541.0,152.0,2.4,30.0,431.0,570.51,434.61
2017,6,25,17,15,506.0,142.5,2.2,29.5,380.5,515.96,395.94
2017,6,25,17,30,471.0,133.0,2.0,29.0,330.0,462.51,357.09
2017,6,25,17,45,421.5,122.0,1.85,29.0,279.0,400.32,310.07
2017,6,25,18,0,372.0,111.0,1.7,29.0,228.0,341.42,264.4
2017,6,25,18,15,314.0,95.5,1.55,28.5,181.0,277.26,214.03
2017,6,25,18,30,256.0,80.0,1.4,28.0,134.0,209.46,159.64
2017,6,25,18,45,182.5,60.0,1.25,27.5,93.0,145.96,107.84
2017,6,25,19,0,109.0,40.0,1.1,27.0,52.0,89.84,61.33
2017,6,25,19,15,54.5,20.0,1.15,26.5,26.0,41.52,6.9
2017,6,25,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,5,45,34.5,14.0,1.65,23.5,17.0,11.95,0.0
2017,6,26,6,0,69.0,28.0,1.9,24.0,34.0,21.92,10.6
2017,6,26,6,15,124.5,47.0,1.9,24.0,66.5,36.11,24.6
2017,6,26,6,30,180.0,66.0,1.9,24.0,99.0,49.98,37.04
2017,6,26,6,45,218.5,84.5,1.95,24.5,138.5,63.1,48.53
2017,6,26,7,0,257.0,103.0,2.0,25.0,178.0,75.84,59.43
2017,6,26,7,15,282.5,122.0,1.95,25.5,220.0,88.39,69.88
2017,6,26,7,30,308.0,141.0,1.9,26.0,262.0,100.48,79.7
2017,6,26,7,45,259.0,172.0,1.85,26.5,284.0,118.32,94.08
2017,6,26,8,0,210.0,203.0,1.8,27.0,306.0,141.44,112.52
2017,6,26,8,15,235.0,225.0,1.75,27.5,353.0,146.77,116.16
2017,6,26,8,30,260.0,247.0,1.7,28.0,400.0,157.94,124.5
2017,6,26,8,45,263.5,271.0,1.7,29.0,437.5,174.68,128.08
2017,6,26,9,0,267.0,295.0,1.7,30.0,475.0,211.26,148.08
2017,6,26,9,15,224.5,324.5,1.75,30.0,483.0,254.69,180.11
2017,6,26,9,30,182.0,354.0,1.8,30.0,491.0,283.15,202.79
2017,6,26,9,45,91.0,247.0,1.9,30.5,315.5,207.71,150.41
2017,6,26,10,0,0.0,140.0,2.0,31.0,140.0,115.42,83.52
2017,6,26,10,15,1.5,144.5,2.05,31.0,146.0,119.84,86.84
2017,6,26,10,30,3.0,149.0,2.1,31.0,152.0,124.44,90.2
2017,6,26,10,45,97.0,306.0,2.2,31.5,396.5,287.09,210.48
2017,6,26,11,0,191.0,463.0,2.3,32.0,641.0,460.67,333.26
2017,6,26,11,15,514.0,304.0,2.4,32.0,796.0,543.52,394.03
2017,6,26,11,30,837.0,145.0,2.5,32.0,951.0,646.98,470.31
2017,6,26,11,45,600.0,295.5,2.6,32.5,877.0,647.75,467.58
2017,6,26,12,0,363.0,446.0,2.7,33.0,803.0,630.37,451.67
2017,6,26,12,15,234.0,471.0,2.75,33.0,701.5,573.72,411.84
2017,6,26,12,30,105.0,496.0,2.8,33.0,600.0,503.87,361.88
2017,6,26,12,45,185.0,493.0,2.9,33.0,675.5,580.49,416.99
2017,6,26,13,0,265.0,490.0,3.0,33.0,751.0,662.52,474.29
2017,6,26,13,15,536.0,328.5,3.0,33.0,850.0,775.71,556.81
2017,6,26,13,30,807.0,167.0,3.0,33.0,949.0,877.14,627.94
2017,6,26,13,45,526.5,314.5,3.05,33.0,821.0,783.71,562.11
2017,6,26,14,0,246.0,462.0,3.1,33.0,693.0,665.54,477.04
2017,6,26,14,15,514.0,311.5,3.15,33.0,776.5,787.87,567.91
2017,6,26,14,30,782.0,161.0,3.2,33.0,860.0,889.94,639.79
2017,6,26,14,45,755.5,169.5,3.25,33.0,824.0,875.62,630.87
2017,6,26,15,0,729.0,178.0,3.3,33.0,788.0,864.98,625.29
2017,6,26,15,15,646.5,214.0,3.3,32.5,736.0,822.71,598.94
2017,6,26,15,30,564.0,250.0,3.3,32.0,684.0,772.76,566.06
2017,6,26,15,45,402.0,281.0,3.35,32.0,581.5,655.4,484.09
2017,6,26,16,0,240.0,312.0,3.4,32.0,479.0,512.89,382.34
2017,6,26,16,15,285.5,278.5,3.4,31.5,463.0,527.54,396.34
2017,6,26,16,30,331.0,245.0,3.4,31.0,447.0,522.15,395.48
2017,6,26,16,45,281.0,229.5,3.4,30.5,390.0,459.18,350.54
2017,6,26,17,0,231.0,214.0,3.4,30.0,333.0,398.47,306.46
2017,6,26,17,15,218.5,190.0,3.2,29.5,292.5,343.84,266.64
2017,6,26,17,30,206.0,166.0,3.0,29.0,252.0,303.2,236.43
2017,6,26,17,45,179.5,146.0,2.85,29.0,213.5,259.0,202.08
2017,6,26,18,0,153.0,126.0,2.7,29.0,175.0,216.7,168.57
2017,6,26,18,15,127.5,103.5,2.6,28.5,139.0,174.08,134.49
2017,6,26,18,30,102.0,81.0,2.5,28.0,103.0,133.51,101.32
2017,6,26,18,45,68.5,59.0,2.4,27.5,72.0,92.48,67.44
2017,6,26,19,0,35.0,37.0,2.3,27.0,41.0,48.58,31.24
2017,6,26,19,15,17.5,18.5,2.35,26.5,20.5,21.88,1.35
2017,6,26,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.5,1.75,23.0,8.5,7.26,0.0
2017,6,27,6,0,0.0,17.0,2.0,23.0,17.0,14.01,4.69
2017,6,27,6,15,0.0,33.5,2.1,23.0,33.5,27.59,17.56
2017,6,27,6,30,0.0,50.0,2.2,23.0,50.0,40.68,29.26
2017,6,27,6,45,0.0,69.5,2.3,23.5,69.5,55.81,42.5
2017,6,27,7,0,0.0,89.0,2.4,24.0,89.0,70.79,55.38
2017,6,27,7,15,0.0,85.0,2.4,24.5,85.0,69.02,53.71
2017,6,27,7,30,0.0,81.0,2.4,25.0,81.0,66.72,51.52
2017,6,27,7,45,34.5,140.5,2.45,25.5,157.5,106.59,84.79
2017,6,27,8,0,69.0,200.0,2.5,26.0,234.0,143.86,115.14
2017,6,27,8,15,42.5,201.0,2.5,26.5,223.0,145.71,115.93
2017,6,27,8,30,16.0,202.0,2.5,27.0,212.0,155.71,123.43
2017,6,27,8,45,108.0,253.5,2.5,27.5,326.0,171.19,128.18
2017,6,27,9,0,200.0,305.0,2.5,28.0,440.0,220.53,159.18
2017,6,27,9,15,232.5,323.5,2.55,28.5,490.5,255.11,181.74
2017,6,27,9,30,265.0,342.0,2.6,29.0,541.0,284.02,201.77
2017,6,27,9,45,296.5,354.5,2.65,29.5,589.0,322.83,230.28
2017,6,27,10,0,328.0,367.0,2.7,30.0,637.0,365.06,261.68
2017,6,27,10,15,275.5,398.0,2.75,30.0,631.0,390.4,282.8
2017,6,27,10,30,223.0,429.0,2.8,30.0,625.0,417.5,304.11
2017,6,27,10,45,218.5,445.0,2.9,30.5,642.0,444.83,323.97
2017,6,27,11,0,214.0,461.0,3.0,31.0,659.0,471.57,343.0
2017,6,27,11,15,263.0,463.0,3.05,31.0,712.0,514.65,374.23
2017,6,27,11,30,312.0,465.0,3.1,31.0,765.0,567.07,411.74
2017,6,27,11,45,250.5,483.0,3.2,31.5,726.0,560.52,406.15
2017,6,27,12,0,189.0,501.0,3.3,32.0,687.0,549.78,397.49
2017,6,27,12,15,513.0,326.0,3.35,32.0,835.0,669.45,487.16
2017,6,27,12,30,837.0,151.0,3.4,32.0,983.0,783.55,570.8
2017,6,27,12,45,447.5,304.0,3.45,32.5,749.0,643.74,468.45
2017,6,27,13,0,58.0,457.0,3.5,33.0,515.0,446.36,322.32
2017,6,27,13,15,445.5,302.5,3.55,33.0,735.5,674.91,491.86
2017,6,27,13,30,833.0,148.0,3.6,33.0,956.0,870.79,627.85
2017,6,27,13,45,491.5,309.5,3.7,33.0,784.0,748.0,540.89
2017,6,27,14,0,150.0,471.0,3.8,33.0,612.0,574.97,415.28
2017,6,27,14,15,131.5,454.0,3.85,32.5,575.0,547.76,398.25
2017,6,27,14,30,113.0,437.0,3.9,32.0,538.0,519.21,379.4
2017,6,27,14,45,455.0,287.5,3.95,32.0,671.5,719.38,528.98
2017,6,27,15,0,797.0,138.0,4.0,32.0,805.0,880.56,642.84
2017,6,27,15,15,400.0,153.0,4.0,31.5,488.0,540.11,406.42
2017,6,27,15,30,3.0,168.0,4.0,31.0,171.0,145.3,106.58
2017,6,27,15,45,9.0,201.0,4.05,31.0,208.0,180.22,134.16
2017,6,27,16,0,15.0,234.0,4.1,31.0,245.0,216.12,161.9
2017,6,27,16,15,300.5,199.5,4.05,30.5,383.5,457.26,350.87
2017,6,27,16,30,586.0,165.0,4.0,30.0,522.0,663.84,505.82
2017,6,27,16,45,469.0,179.0,4.0,30.0,448.5,564.15,432.19
2017,6,27,17,0,352.0,193.0,4.0,30.0,375.0,463.4,357.56
2017,6,27,17,15,216.5,180.5,3.85,29.5,288.5,345.39,268.17
2017,6,27,17,30,81.0,168.0,3.7,29.0,202.0,213.7,165.55
2017,6,27,17,45,74.0,144.5,3.6,28.5,172.0,183.72,142.68
2017,6,27,18,0,67.0,121.0,3.5,28.0,142.0,154.03,119.32
2017,6,27,18,15,235.5,90.5,3.15,27.5,144.0,222.39,173.95
2017,6,27,18,30,404.0,60.0,2.8,27.0,146.0,267.07,205.82
2017,6,27,18,45,320.5,47.5,2.45,26.5,103.5,194.41,145.07
2017,6,27,19,0,237.0,35.0,2.1,26.0,61.0,134.97,93.88
2017,6,27,19,15,118.5,17.5,2.0,25.5,30.5,61.92,14.04
2017,6,27,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,28,5,45,77.0,14.5,2.1,22.5,20.5,12.38,0.0
2017,6,28,6,0,154.0,29.0,2.3,23.0,41.0,22.4,10.7
2017,6,28,6,15,254.5,42.5,2.35,23.0,81.5,32.6,21.73
2017,6,28,6,30,355.0,56.0,2.4,23.0,122.0,42.66,30.93
2017,6,28,6,45,177.5,61.0,2.5,23.5,94.0,46.84,34.8
2017,6,28,7,0,0.0,66.0,2.6,24.0,66.0,54.19,41.17
2017,6,28,7,15,292.5,79.5,2.6,24.5,193.5,56.76,43.26
2017,6,28,7,30,585.0,93.0,2.6,25.0,321.0,67.97,52.6
2017,6,28,7,45,310.5,140.0,2.65,26.0,262.5,99.59,78.77
2017,6,28,8,0,36.0,187.0,2.7,27.0,204.0,136.0,108.25
2017,6,28,8,15,114.0,221.0,2.7,27.5,286.0,150.59,119.5
2017,6,28,8,30,192.0,255.0,2.7,28.0,368.0,170.32,134.79
2017,6,28,8,45,240.5,272.5,2.7,28.5,426.0,174.21,128.77
2017,6,28,9,0,289.0,290.0,2.7,29.0,484.0,209.95,147.48
2017,6,28,9,15,277.0,315.5,2.75,29.5,512.5,247.1,173.29
2017,6,28,9,30,265.0,341.0,2.8,30.0,541.0,283.19,200.49
2017,6,28,9,45,543.5,233.0,2.85,30.5,670.0,304.51,208.52
2017,6,28,10,0,822.0,125.0,2.9,31.0,799.0,363.78,249.1
2017,6,28,10,15,572.0,265.0,2.9,31.0,743.5,406.55,289.34
2017,6,28,10,30,322.0,405.0,2.9,31.0,688.0,437.49,316.48
2017,6,28,10,45,300.5,426.0,2.95,31.5,697.0,465.49,337.18
2017,6,28,11,0,279.0,447.0,3.0,32.0,706.0,491.26,355.61
2017,6,28,11,15,162.0,434.5,3.05,32.5,585.5,438.85,318.29
2017,6,28,11,30,45.0,422.0,3.1,33.0,465.0,370.16,268.27
2017,6,28,11,45,45.0,428.5,3.15,33.5,472.5,381.68,276.16
2017,6,28,12,0,45.0,435.0,3.2,34.0,480.0,393.22,283.74
2017,6,28,12,15,130.5,469.5,3.2,34.0,599.5,494.78,356.36
2017,6,28,12,30,216.0,504.0,3.2,34.0,719.0,601.29,430.51
2017,6,28,12,45,124.0,454.0,3.25,34.0,578.0,497.89,358.06
2017,6,28,13,0,32.0,404.0,3.3,34.0,437.0,378.09,272.81
2017,6,28,13,15,458.0,262.0,3.3,34.0,707.0,649.21,473.05
2017,6,28,13,30,884.0,120.0,3.3,34.0,977.0,891.82,637.6
2017,6,28,13,45,880.5,119.0,3.3,34.5,958.5,903.38,642.38
2017,6,28,14,0,877.0,118.0,3.3,35.0,940.0,911.25,646.58
2017,6,28,14,15,871.5,116.5,3.3,35.0,914.5,913.14,648.4
2017,6,28,14,30,866.0,115.0,3.3,35.0,889.0,911.33,648.01
2017,6,28,14,45,570.0,254.0,3.35,35.0,756.0,796.21,571.59
2017,6,28,15,0,274.0,393.0,3.4,35.0,623.0,644.32,463.91
2017,6,28,15,15,493.0,283.0,3.4,34.5,672.5,748.03,542.58
2017,6,28,15,30,712.0,173.0,3.4,34.0,722.0,833.34,605.67
2017,6,28,15,45,567.5,219.0,3.4,34.0,640.0,743.29,543.71
2017,6,28,16,0,423.0,265.0,3.4,34.0,558.0,650.83,478.97
2017,6,28,16,15,530.5,209.0,3.4,33.5,549.5,673.0,499.65
2017,6,28,16,30,638.0,153.0,3.4,33.0,541.0,693.24,518.12
2017,6,28,16,45,612.0,146.0,3.4,33.0,491.0,646.02,485.78
2017,6,28,17,0,586.0,139.0,3.4,33.0,441.0,598.1,452.68
2017,6,28,17,15,551.0,130.5,3.35,32.5,389.5,542.13,413.71
2017,6,28,17,30,516.0,122.0,3.3,32.0,338.0,480.89,369.87
2017,6,28,17,45,469.5,112.0,3.25,31.5,287.0,419.5,324.37
2017,6,28,18,0,423.0,102.0,3.2,31.0,236.0,361.01,279.61
2017,6,28,18,15,362.0,88.5,3.0,30.5,188.0,294.8,227.39
2017,6,28,18,30,301.0,75.0,2.8,30.0,140.0,233.97,178.04
2017,6,28,18,45,225.0,57.5,2.65,29.5,98.0,168.64,124.57
2017,6,28,19,0,149.0,40.0,2.5,29.0,56.0,103.83,70.97
2017,6,28,19,15,74.5,20.0,2.6,28.5,28.0,47.5,9.76
2017,6,28,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,5,45,56.0,14.5,1.55,24.5,19.0,12.38,0.0
2017,6,29,6,0,112.0,29.0,1.8,25.0,38.0,22.7,10.62
2017,6,29,6,15,204.5,46.0,1.9,25.5,77.5,35.02,23.46
2017,6,29,6,30,297.0,63.0,2.0,26.0,117.0,47.46,34.56
2017,6,29,6,45,379.0,73.0,2.1,26.5,166.0,54.55,40.87
2017,6,29,7,0,461.0,83.0,2.2,27.0,215.0,61.55,46.86
2017,6,29,7,15,511.5,91.5,2.3,27.5,267.0,68.34,52.47
2017,6,29,7,30,562.0,100.0,2.4,28.0,319.0,72.99,56.13
2017,6,29,7,45,358.0,153.0,2.5,28.5,300.0,103.22,80.96
2017,6,29,8,0,154.0,206.0,2.6,29.0,281.0,142.2,112.42
2017,6,29,8,15,206.5,226.0,2.65,29.5,339.5,154.68,121.83
2017,6,29,8,30,259.0,246.0,2.7,30.0,398.0,157.46,123.37
2017,6,29,8,45,278.5,267.0,2.8,30.5,443.0,172.16,126.0
2017,6,29,9,0,298.0,288.0,2.9,31.0,488.0,209.38,145.67
2017,6,29,9,15,308.0,308.0,2.95,31.5,527.5,247.21,170.81
2017,6,29,9,30,318.0,328.0,3.0,32.0,567.0,286.39,199.34
2017,6,29,9,45,571.5,227.0,3.05,32.5,685.0,305.55,206.81
2017,6,29,10,0,825.0,126.0,3.1,33.0,803.0,364.97,248.0
2017,6,29,10,15,834.0,128.0,3.15,33.5,837.0,417.54,290.95
2017,6,29,10,30,843.0,130.0,3.2,34.0,871.0,469.57,332.45
2017,6,29,10,45,851.5,130.0,3.3,34.5,899.0,519.21,371.17
2017,6,29,11,0,860.0,130.0,3.4,35.0,927.0,567.77,407.97
2017,6,29,11,15,864.5,131.0,3.45,35.0,947.5,613.41,442.45
2017,6,29,11,30,869.0,132.0,3.5,35.0,968.0,657.2,474.82
2017,6,29,11,45,875.5,130.0,3.55,35.5,982.0,698.13,503.56
2017,6,29,12,0,882.0,128.0,3.6,36.0,996.0,737.01,530.24
2017,6,29,12,15,883.0,128.0,3.6,36.0,1001.0,771.14,553.8
2017,6,29,12,30,884.0,128.0,3.6,36.0,1006.0,802.83,574.45
2017,6,29,12,45,883.5,128.0,3.65,36.5,1003.0,830.87,591.66
2017,6,29,13,0,883.0,128.0,3.7,37.0,1000.0,856.18,607.04
2017,6,29,13,15,881.0,127.5,3.7,37.0,989.5,876.66,620.33
2017,6,29,13,30,879.0,127.0,3.7,37.0,979.0,893.7,631.48
2017,6,29,13,45,875.5,125.5,3.7,37.0,960.5,904.96,639.02
2017,6,29,14,0,872.0,124.0,3.7,37.0,942.0,912.52,644.33
2017,6,29,14,15,866.0,122.5,3.7,37.0,916.5,914.11,645.95
2017,6,29,14,30,860.0,121.0,3.7,37.0,891.0,911.99,645.37
2017,6,29,14,45,852.5,119.0,3.75,37.0,858.5,904.4,641.67
2017,6,29,15,0,845.0,117.0,3.8,37.0,826.0,893.25,635.81
2017,6,29,15,15,835.0,115.0,3.85,37.0,787.5,876.43,626.36
2017,6,29,15,30,825.0,113.0,3.9,37.0,749.0,856.37,614.86
2017,6,29,15,45,809.5,111.0,3.95,37.0,704.5,837.42,604.12
2017,6,29,16,0,794.0,109.0,4.0,37.0,660.0,806.51,585.41
2017,6,29,16,15,566.0,177.0,4.05,36.5,555.5,676.98,498.56
2017,6,29,16,30,338.0,245.0,4.1,36.0,451.0,528.62,392.91
2017,6,29,16,45,522.5,171.0,4.15,36.0,456.5,597.25,447.02
2017,6,29,17,0,707.0,97.0,4.2,36.0,462.0,640.62,481.68
2017,6,29,17,15,675.5,92.0,4.15,35.5,409.0,586.56,444.07
2017,6,29,17,30,644.0,87.0,4.1,35.0,356.0,532.75,405.98
2017,6,29,17,45,595.5,81.5,4.1,34.5,303.0,468.81,359.14
2017,6,29,18,0,547.0,76.0,4.1,34.0,250.0,407.43,312.62
2017,6,29,18,15,484.5,68.0,4.1,33.0,200.0,339.31,259.88
2017,6,29,18,30,422.0,60.0,4.1,32.0,150.0,276.12,209.06
2017,6,29,18,45,319.0,49.0,4.1,31.5,105.5,196.35,144.23
2017,6,29,19,0,216.0,38.0,4.1,31.0,61.0,132.11,90.56
2017,6,29,19,15,108.0,19.0,4.15,30.5,30.5,61.3,14.18
2017,6,29,19,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,5,45,62.0,14.5,3.75,25.5,19.5,12.38,0.0
2017,6,30,6,0,124.0,29.0,3.9,26.0,39.0,22.34,10.08
2017,6,30,6,15,226.0,44.0,4.15,26.5,79.0,33.62,22.15
2017,6,30,6,30,328.0,59.0,4.4,27.0,119.0,44.72,32.08
2017,6,30,6,45,172.5,79.5,4.7,27.5,112.0,59.42,44.8
2017,6,30,7,0,17.0,100.0,5.0,28.0,105.0,78.33,60.83
2017,6,30,7,15,28.5,123.0,5.1,28.5,133.5,92.57,72.63
2017,6,30,7,30,40.0,146.0,5.2,29.0,162.0,108.43,85.52
2017,6,30,7,45,66.5,174.5,5.3,29.5,205.5,127.32,100.66
2017,6,30,8,0,93.0,203.0,5.4,30.0,249.0,145.73,115.16
2017,6,30,8,15,124.0,229.5,5.4,30.5,298.0,155.21,122.18
2017,6,30,8,30,155.0,256.0,5.4,31.0,347.0,170.17,133.54
2017,6,30,8,45,462.0,186.0,5.4,31.5,489.0,121.71,85.65
2017,6,30,9,0,769.0,116.0,5.4,32.0,631.0,141.95,78.01
2017,6,30,9,15,396.5,197.0,5.4,32.5,463.5,184.43,120.13
2017,6,30,9,30,24.0,278.0,5.4,33.0,296.0,221.69,162.99
2017,6,30,9,45,190.0,317.5,5.4,33.5,472.5,279.78,200.25
2017,6,30,10,0,356.0,357.0,5.4,34.0,649.0,367.17,260.81
2017,6,30,10,15,595.0,245.5,5.4,34.0,757.5,401.22,284.35
2017,6,30,10,30,834.0,134.0,5.4,34.0,866.0,468.03,334.57
2017,6,30,10,45,836.5,138.0,5.4,34.5,892.5,517.1,373.35
2017,6,30,11,0,839.0,142.0,5.4,35.0,919.0,564.59,409.82
2017,6,30,11,15,519.5,313.5,5.4,35.5,798.0,553.08,400.95
2017,6,30,11,30,200.0,485.0,5.4,36.0,677.0,514.19,370.07
2017,6,30,11,45,151.5,487.5,5.4,36.5,634.5,499.15,358.64
2017,6,30,12,0,103.0,490.0,5.4,37.0,592.0,479.07,343.3
2017,6,30,12,15,134.5,498.5,5.4,37.0,632.0,521.19,373.33
2017,6,30,12,30,166.0,507.0,5.4,37.0,672.0,564.67,404.0
2017,6,30,12,45,493.0,337.5,5.4,37.0,825.5,709.2,510.83
2017,6,30,13,0,820.0,168.0,5.4,37.0,979.0,848.17,610.13
2017,6,30,13,15,493.0,330.0,5.4,37.0,816.5,740.42,531.86
2017,6,30,13,30,166.0,492.0,5.4,37.0,654.0,594.27,424.8
2017,6,30,13,45,480.0,332.0,5.45,37.0,785.5,758.79,546.33
2017,6,30,14,0,794.0,172.0,5.5,37.0,917.0,898.75,645.39
2017,6,30,14,15,787.0,170.0,5.45,36.5,891.0,899.28,646.77
2017,6,30,14,30,780.0,168.0,5.4,36.0,865.0,896.26,646.64
2017,6,30,14,45,731.0,189.5,5.4,36.0,824.0,881.38,637.67
2017,6,30,15,0,682.0,211.0,5.4,36.0,783.0,857.3,622.53
2017,6,30,15,15,668.0,207.0,5.4,35.5,745.0,836.84,611.11
2017,6,30,15,30,654.0,203.0,5.4,35.0,707.0,813.59,597.68
2017,6,30,15,45,496.0,247.5,5.4,35.0,617.0,705.08,521.07
2017,6,30,16,0,338.0,292.0,5.4,35.0,527.0,591.9,439.69
2017,6,30,16,15,451.5,237.0,5.35,34.5,526.5,637.68,477.08
2017,6,30,16,30,565.0,182.0,5.3,34.0,526.0,659.01,496.71
2017,6,30,16,45,538.0,173.0,5.25,34.0,477.0,611.69,463.42
2017,6,30,17,0,511.0,164.0,5.2,34.0,428.0,564.13,429.68
2017,6,30,17,15,472.5,154.5,5.1,33.5,377.5,508.27,389.79
2017,6,30,17,30,434.0,145.0,5.0,33.0,327.0,453.83,350.01
2017,6,30,17,45,393.0,130.5,4.9,32.5,277.5,394.5,305.54
2017,6,30,18,0,352.0,116.0,4.8,32.0,228.0,337.72,261.79
2017,6,30,18,15,287.5,100.5,4.6,31.5,180.5,261.18,201.49
2017,6,30,18,30,223.0,85.0,4.4,31.0,133.0,201.98,153.49
2017,6,30,18,45,155.0,64.0,4.2,30.5,93.0,141.1,103.8
2017,6,30,19,0,87.0,43.0,4.0,30.0,53.0,80.69,54.4
2017,6,30,19,15,43.5,21.5,3.95,29.5,26.5,36.77,6.65
2017,6,30,19,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,5,45,7.0,13.0,2.75,25.5,14.0,11.1,0.0
2017,7,1,6,0,14.0,26.0,2.9,26.0,28.0,21.03,8.95
2017,7,1,6,15,67.0,53.0,2.95,26.0,64.5,40.32,27.7
2017,7,1,6,30,120.0,80.0,3.0,26.0,101.0,59.27,44.45
2017,7,1,6,45,190.5,99.5,3.15,26.5,147.0,72.55,56.07
2017,7,1,7,0,261.0,119.0,3.3,27.0,193.0,86.0,67.51
2017,7,1,7,15,145.0,130.5,3.3,27.5,173.0,95.4,75.23
2017,7,1,7,30,29.0,142.0,3.3,28.0,153.0,105.88,83.64
2017,7,1,7,45,251.5,153.5,3.3,28.5,274.0,107.16,84.24
2017,7,1,8,0,474.0,165.0,3.3,29.0,395.0,110.39,86.42
2017,7,1,8,15,507.0,173.5,3.3,29.0,445.5,113.91,88.99
2017,7,1,8,30,540.0,182.0,3.3,29.0,496.0,117.2,91.34
2017,7,1,8,45,573.0,185.5,3.35,29.5,545.0,124.17,87.51
2017,7,1,9,0,606.0,189.0,3.4,30.0,594.0,167.48,103.94
2017,7,1,9,15,626.0,194.5,3.45,30.5,639.0,214.77,134.28
2017,7,1,9,30,646.0,200.0,3.5,31.0,684.0,264.22,171.51
2017,7,1,9,45,592.0,243.0,3.6,31.5,705.0,321.46,219.01
2017,7,1,10,0,538.0,286.0,3.7,32.0,726.0,373.39,261.81
2017,7,1,10,15,524.5,309.5,3.8,32.5,754.0,420.2,298.85
2017,7,1,10,30,511.0,333.0,3.9,33.0,782.0,465.21,333.57
2017,7,1,10,45,623.0,272.0,4.0,33.5,837.0,507.05,365.19
2017,7,1,11,0,735.0,211.0,4.1,34.0,892.0,559.63,404.66
2017,7,1,11,15,741.5,213.0,4.1,34.0,913.0,604.84,438.55
2017,7,1,11,30,748.0,215.0,4.1,34.0,934.0,648.84,470.86
2017,7,1,11,45,737.0,227.0,4.2,34.5,943.5,687.5,497.83
2017,7,1,12,0,726.0,239.0,4.3,35.0,953.0,723.51,522.36
2017,7,1,12,15,727.5,239.5,4.35,35.0,958.5,757.07,545.99
2017,7,1,12,30,729.0,240.0,4.4,35.0,964.0,788.63,567.99
2017,7,1,12,45,727.5,240.5,4.45,35.5,961.5,815.63,585.48
2017,7,1,13,0,726.0,241.0,4.5,36.0,959.0,840.01,601.03
2017,7,1,13,15,723.5,240.0,4.5,36.0,948.5,859.25,614.16
2017,7,1,13,30,721.0,239.0,4.5,36.0,938.0,875.25,625.13
2017,7,1,13,45,594.5,314.0,4.5,36.0,883.5,843.84,601.85
2017,7,1,14,0,468.0,389.0,4.5,36.0,829.0,809.94,576.82
2017,7,1,14,15,582.5,308.5,4.55,36.0,840.5,848.73,606.88
2017,7,1,14,30,697.0,228.0,4.6,36.0,852.0,886.3,635.66
2017,7,1,14,45,691.5,221.5,4.65,36.0,821.0,877.48,630.8
2017,7,1,15,0,686.0,215.0,4.7,36.0,790.0,865.38,624.08
2017,7,1,15,15,672.0,210.5,4.7,36.0,752.0,844.43,611.19
2017,7,1,15,30,658.0,206.0,4.7,36.0,714.0,820.66,596.42
2017,7,1,15,45,469.0,255.5,4.75,36.0,607.0,690.18,505.51
2017,7,1,16,0,280.0,305.0,4.8,36.0,500.0,556.67,410.16
2017,7,1,16,15,432.5,241.5,4.75,35.5,517.5,627.08,465.58
2017,7,1,16,30,585.0,178.0,4.7,35.0,535.0,678.15,506.27
2017,7,1,16,45,564.0,167.0,4.7,35.0,486.0,625.69,470.15
2017,7,1,17,0,543.0,156.0,4.7,35.0,437.0,579.41,438.09
2017,7,1,17,15,504.5,147.5,4.55,34.0,385.5,523.37,399.32
2017,7,1,17,30,466.0,139.0,4.4,33.0,334.0,468.67,360.45
2017,7,1,17,45,425.5,125.0,4.3,32.5,284.0,408.7,315.85
2017,7,1,18,0,385.0,111.0,4.2,32.0,234.0,351.16,271.77
2017,7,1,18,15,318.5,97.0,3.95,31.0,185.5,283.36,218.74
2017,7,1,18,30,252.0,83.0,3.7,30.0,137.0,212.99,162.44
2017,7,1,18,45,176.5,63.5,3.5,29.5,96.0,149.28,110.33
2017,7,1,19,0,101.0,44.0,3.3,29.0,55.0,93.44,64.06
2017,7,1,19,15,50.5,22.0,3.25,28.5,27.5,43.66,9.05
2017,7,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
