Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,5,45,21.5,14.5,2.05,24.5,16.0,12.38,0.0
2017,7,2,6,0,43.0,29.0,2.2,25.0,32.0,22.86,10.02
2017,7,2,6,15,121.5,50.0,2.35,25.0,69.5,38.06,25.93
2017,7,2,6,30,200.0,71.0,2.5,25.0,107.0,53.34,39.62
2017,7,2,6,45,278.0,85.0,2.65,25.5,154.0,63.77,48.85
2017,7,2,7,0,356.0,99.0,2.8,26.0,201.0,71.89,55.83
2017,7,2,7,15,178.0,100.0,2.95,26.5,151.0,73.19,56.8
2017,7,2,7,30,0.0,101.0,3.1,27.0,101.0,81.41,63.48
2017,7,2,7,45,0.0,65.0,3.3,28.0,65.0,53.87,39.92
2017,7,2,8,0,0.0,29.0,3.5,29.0,29.0,23.96,14.54
2017,7,2,8,15,312.0,87.5,3.55,29.5,268.5,58.27,43.02
2017,7,2,8,30,624.0,146.0,3.6,30.0,508.0,95.15,73.06
2017,7,2,8,45,443.0,219.5,3.65,30.5,488.0,140.07,100.73
2017,7,2,9,0,262.0,293.0,3.7,31.0,468.0,208.23,146.47
2017,7,2,9,15,492.5,224.5,3.7,31.0,582.5,215.26,139.89
2017,7,2,9,30,723.0,156.0,3.7,31.0,697.0,250.51,158.37
2017,7,2,9,45,570.0,242.0,3.7,31.5,682.5,316.25,215.95
2017,7,2,10,0,417.0,328.0,3.7,32.0,668.0,361.19,255.71
2017,7,2,10,15,601.5,243.0,3.7,32.5,758.0,401.53,284.46
2017,7,2,10,30,786.0,158.0,3.7,33.0,848.0,461.74,329.39
2017,7,2,10,45,520.0,304.5,3.7,33.5,767.5,483.06,348.03
2017,7,2,11,0,254.0,451.0,3.7,34.0,687.0,480.34,346.18
2017,7,2,11,15,345.0,429.0,3.7,34.0,756.5,537.83,387.77
2017,7,2,11,30,436.0,407.0,3.7,34.0,826.0,599.23,431.79
2017,7,2,11,45,414.0,419.0,3.75,34.5,821.5,619.94,445.52
2017,7,2,12,0,392.0,431.0,3.8,35.0,817.0,639.16,458.03
2017,7,2,12,15,622.5,286.5,3.8,35.0,903.0,715.68,515.16
2017,7,2,12,30,853.0,142.0,3.8,35.0,989.0,789.66,569.29
2017,7,2,12,45,852.0,142.0,3.8,35.0,986.0,816.78,586.82
2017,7,2,13,0,851.0,142.0,3.8,35.0,983.0,841.28,602.89
2017,7,2,13,15,849.0,141.5,3.8,35.0,972.5,861.52,616.2
2017,7,2,13,30,847.0,141.0,3.8,35.0,962.0,878.45,627.43
2017,7,2,13,45,842.0,140.5,3.8,35.5,944.0,889.24,633.45
2017,7,2,14,0,837.0,140.0,3.8,36.0,926.0,896.45,637.27
2017,7,2,14,15,831.0,138.5,3.8,36.0,900.5,898.27,639.05
2017,7,2,14,30,825.0,137.0,3.8,36.0,875.0,896.51,638.67
2017,7,2,14,45,804.5,142.5,3.8,36.0,840.0,896.37,639.49
2017,7,2,15,0,784.0,148.0,3.8,36.0,805.0,881.51,630.85
2017,7,2,15,15,772.5,145.0,3.8,35.5,767.0,863.07,621.31
2017,7,2,15,30,761.0,142.0,3.8,35.0,729.0,841.52,609.73
2017,7,2,15,45,748.5,137.5,3.85,35.0,686.5,814.64,593.54
2017,7,2,16,0,736.0,133.0,3.9,35.0,644.0,785.04,575.47
2017,7,2,16,15,522.0,192.0,3.9,35.0,541.5,650.44,482.17
2017,7,2,16,30,308.0,251.0,3.9,35.0,439.0,512.34,382.04
2017,7,2,16,45,478.0,183.0,3.9,35.0,444.5,577.7,433.72
2017,7,2,17,0,648.0,115.0,3.9,35.0,450.0,620.29,467.66
2017,7,2,17,15,614.0,109.0,3.8,34.5,398.0,565.48,429.21
2017,7,2,17,30,580.0,103.0,3.7,34.0,346.0,511.19,390.55
2017,7,2,17,45,536.5,94.5,3.65,33.5,294.5,449.43,345.22
2017,7,2,18,0,493.0,86.0,3.6,33.0,243.0,389.91,300.05
2017,7,2,18,15,428.5,76.5,3.55,32.0,193.5,316.69,243.44
2017,7,2,18,30,364.0,67.0,3.5,31.0,144.0,255.08,193.88
2017,7,2,18,45,273.0,53.0,3.5,30.5,101.5,183.86,135.67
2017,7,2,19,0,182.0,39.0,3.5,30.0,59.0,122.46,84.32
2017,7,2,19,15,91.0,19.5,3.55,29.5,29.5,57.53,13.23
2017,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,3,5,45,47.5,14.0,3.0,24.5,18.0,11.95,0.0
2017,7,3,6,0,95.0,28.0,3.2,25.0,36.0,21.88,9.06
2017,7,3,6,15,194.0,45.0,3.4,25.5,75.0,34.28,22.71
2017,7,3,6,30,293.0,62.0,3.6,26.0,114.0,46.77,33.91
2017,7,3,6,45,384.0,70.5,3.8,26.5,163.5,52.86,39.41
2017,7,3,7,0,475.0,79.0,4.0,27.0,213.0,60.6,46.06
2017,7,3,7,15,526.5,87.0,4.05,27.5,265.5,65.18,49.83
2017,7,3,7,30,578.0,95.0,4.1,28.0,318.0,69.62,53.34
2017,7,3,7,45,630.5,96.0,4.15,28.5,373.0,68.88,52.43
2017,7,3,8,0,683.0,97.0,4.2,29.0,428.0,68.4,51.71
2017,7,3,8,15,709.5,101.5,4.2,29.5,480.5,69.96,52.69
2017,7,3,8,30,736.0,106.0,4.2,30.0,533.0,78.34,59.27
2017,7,3,8,45,764.0,106.0,4.2,30.5,584.0,84.01,63.57
2017,7,3,9,0,792.0,106.0,4.2,31.0,635.0,135.78,73.07
2017,7,3,9,15,807.0,109.0,4.15,31.5,680.0,190.65,108.23
2017,7,3,9,30,822.0,112.0,4.1,32.0,725.0,253.99,156.72
2017,7,3,9,45,836.5,112.0,4.1,32.5,766.5,308.01,200.99
2017,7,3,10,0,851.0,112.0,4.1,33.0,808.0,362.51,246.28
2017,7,3,10,15,612.5,246.0,4.1,33.5,758.0,407.66,287.86
2017,7,3,10,30,374.0,380.0,4.1,34.0,708.0,442.69,317.55
2017,7,3,10,45,401.5,368.5,4.1,34.5,731.0,469.58,337.75
2017,7,3,11,0,429.0,357.0,4.1,35.0,754.0,503.87,362.88
2017,7,3,11,15,659.5,237.5,4.05,35.0,863.5,575.01,415.86
2017,7,3,11,30,890.0,118.0,4.0,35.0,973.0,659.87,478.54
2017,7,3,11,45,873.5,132.0,4.0,35.5,980.5,698.18,504.97
2017,7,3,12,0,857.0,146.0,4.0,36.0,988.0,732.63,528.25
2017,7,3,12,15,857.0,146.0,4.0,36.0,992.5,765.55,551.4
2017,7,3,12,30,857.0,146.0,4.0,36.0,997.0,796.05,571.66
2017,7,3,12,45,855.5,146.0,4.0,36.5,993.5,823.0,588.07
2017,7,3,13,0,854.0,146.0,4.0,37.0,990.0,847.3,602.69
2017,7,3,13,15,851.0,145.5,3.95,37.0,979.0,866.88,615.26
2017,7,3,13,30,848.0,145.0,3.9,37.0,968.0,883.1,625.71
2017,7,3,13,45,841.5,145.0,3.9,37.5,948.5,893.12,631.18
2017,7,3,14,0,835.0,145.0,3.9,38.0,929.0,899.55,634.45
2017,7,3,14,15,828.0,143.5,3.9,37.5,903.0,900.59,637.06
2017,7,3,14,30,821.0,142.0,3.9,37.0,877.0,898.04,637.5
2017,7,3,14,45,541.5,269.0,3.9,37.0,746.5,782.45,559.66
2017,7,3,15,0,262.0,396.0,3.9,37.0,616.0,637.82,456.92
2017,7,3,15,15,208.5,381.5,3.9,37.0,551.5,560.47,404.68
2017,7,3,15,30,155.0,367.0,3.9,37.0,487.0,498.95,361.89
2017,7,3,15,45,262.0,325.0,3.95,37.0,513.5,565.66,412.36
2017,7,3,16,0,369.0,283.0,4.0,37.0,540.0,610.05,446.65
2017,7,3,16,15,534.5,203.5,4.05,36.5,545.5,673.35,496.2
2017,7,3,16,30,700.0,124.0,4.1,36.0,551.0,714.62,529.77
2017,7,3,16,45,472.0,168.5,4.2,35.5,445.5,558.4,419.11
2017,7,3,17,0,244.0,213.0,4.3,35.0,340.0,408.87,308.9
2017,7,3,17,15,408.0,159.0,4.3,34.5,342.5,470.26,358.74
2017,7,3,17,30,572.0,105.0,4.3,34.0,345.0,508.83,390.16
2017,7,3,17,45,524.0,97.5,4.35,33.5,293.0,445.67,343.27
2017,7,3,18,0,476.0,90.0,4.4,33.0,241.0,379.64,293.12
2017,7,3,18,15,412.0,79.5,4.35,32.5,192.0,312.3,240.14
2017,7,3,18,30,348.0,69.0,4.3,32.0,143.0,250.55,190.04
2017,7,3,18,45,257.5,54.5,4.25,31.5,100.5,179.76,132.3
2017,7,3,19,0,167.0,40.0,4.2,31.0,58.0,118.77,81.51
2017,7,3,19,15,83.5,20.0,4.15,30.5,29.0,50.65,10.66
2017,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,10.5,2.6,25.0,10.5,8.96,0.0
2017,7,4,6,0,0.0,21.0,2.7,25.0,21.0,17.3,5.73
2017,7,4,6,15,18.5,41.5,2.9,25.5,45.0,33.02,21.65
2017,7,4,6,30,37.0,62.0,3.1,26.0,69.0,48.39,35.26
2017,7,4,6,45,58.5,83.5,3.35,26.5,98.5,64.21,49.01
2017,7,4,7,0,80.0,105.0,3.6,27.0,128.0,77.87,60.66
2017,7,4,7,15,88.5,129.5,3.75,27.5,159.5,94.15,74.22
2017,7,4,7,30,97.0,154.0,3.9,28.0,191.0,109.92,87.05
2017,7,4,7,45,152.5,176.5,4.05,28.5,245.5,124.65,98.79
2017,7,4,8,0,208.0,199.0,4.2,29.0,300.0,139.05,110.04
2017,7,4,8,15,455.0,156.5,4.25,29.5,409.5,102.82,79.75
2017,7,4,8,30,702.0,114.0,4.3,30.0,519.0,75.86,57.22
2017,7,4,8,45,515.5,196.0,4.35,30.5,508.0,127.67,99.07
2017,7,4,9,0,329.0,278.0,4.4,31.0,497.0,205.37,142.28
2017,7,4,9,15,553.0,203.0,4.4,31.5,602.0,208.76,132.38
2017,7,4,9,30,777.0,128.0,4.4,32.0,707.0,248.15,154.08
2017,7,4,9,45,640.5,212.0,4.4,32.5,707.0,312.42,210.4
2017,7,4,10,0,504.0,296.0,4.4,33.0,707.0,368.34,258.38
2017,7,4,10,15,475.0,322.0,4.35,33.0,723.0,409.23,291.65
2017,7,4,10,30,446.0,348.0,4.3,33.0,739.0,446.73,321.48
2017,7,4,10,45,641.0,244.0,4.3,33.5,826.0,495.61,357.78
2017,7,4,11,0,836.0,140.0,4.3,34.0,913.0,561.08,406.79
2017,7,4,11,15,841.0,141.0,4.3,34.0,933.5,606.22,441.16
2017,7,4,11,30,846.0,142.0,4.3,34.0,954.0,649.63,473.56
2017,7,4,11,45,850.5,141.5,4.3,34.5,968.0,689.73,501.94
2017,7,4,12,0,855.0,141.0,4.3,35.0,982.0,727.73,528.2
2017,7,4,12,15,856.5,141.5,4.25,35.0,987.5,762.07,552.34
2017,7,4,12,30,858.0,142.0,4.2,35.0,993.0,794.11,573.5
2017,7,4,12,45,857.5,141.5,4.2,35.5,990.0,821.48,590.32
2017,7,4,13,0,857.0,141.0,4.2,36.0,987.0,846.22,605.34
2017,7,4,13,15,855.0,140.5,4.15,36.0,976.5,866.65,618.57
2017,7,4,13,30,853.0,140.0,4.1,36.0,966.0,883.75,629.68
2017,7,4,13,45,849.0,138.5,4.1,36.0,948.0,894.73,637.12
2017,7,4,14,0,845.0,137.0,4.1,36.0,930.0,902.08,642.36
2017,7,4,14,15,839.0,135.5,4.05,36.0,904.5,903.98,643.96
2017,7,4,14,30,833.0,134.0,4.0,36.0,879.0,902.26,643.36
2017,7,4,14,45,825.0,131.5,4.0,36.0,846.5,894.21,639.04
2017,7,4,15,0,817.0,129.0,4.0,36.0,814.0,882.67,632.59
2017,7,4,15,15,593.5,227.5,3.95,35.5,713.0,792.21,573.28
2017,7,4,15,30,370.0,326.0,3.9,35.0,612.0,664.56,484.0
2017,7,4,15,45,322.5,316.5,3.85,35.0,555.0,609.94,447.04
2017,7,4,16,0,275.0,307.0,3.8,35.0,498.0,555.65,409.38
2017,7,4,16,15,204.0,289.5,3.75,34.5,425.5,458.78,341.32
2017,7,4,16,30,133.0,272.0,3.7,34.0,353.0,380.87,285.08
2017,7,4,16,45,404.5,188.0,3.7,34.0,403.5,527.97,398.99
2017,7,4,17,0,676.0,104.0,3.7,34.0,454.0,629.9,476.77
2017,7,4,17,15,643.5,98.5,3.55,33.5,401.5,575.64,438.25
2017,7,4,17,30,611.0,93.0,3.4,33.0,349.0,521.77,399.77
2017,7,4,17,45,565.0,86.5,3.3,33.0,297.0,459.37,353.1
2017,7,4,18,0,519.0,80.0,3.2,33.0,245.0,399.36,306.9
2017,7,4,18,15,456.0,71.0,3.0,32.5,195.5,330.87,253.33
2017,7,4,18,30,393.0,62.0,2.8,32.0,146.0,263.43,199.08
2017,7,4,18,45,300.0,49.5,2.65,31.5,103.0,191.3,140.4
2017,7,4,19,0,207.0,37.0,2.5,31.0,60.0,129.24,88.52
2017,7,4,19,15,103.5,18.5,2.75,30.5,30.0,60.08,13.24
2017,7,4,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,5,45,45.5,13.5,2.55,25.0,16.5,11.52,0.0
2017,7,5,6,0,91.0,27.0,2.7,25.0,33.0,21.12,7.89
2017,7,5,6,15,188.5,43.5,2.8,25.5,72.0,33.16,21.73
2017,7,5,6,30,286.0,60.0,2.9,26.0,111.0,45.3,32.64
2017,7,5,6,45,367.5,71.0,3.05,26.5,159.0,53.14,39.63
2017,7,5,7,0,449.0,82.0,3.2,27.0,207.0,60.85,46.26
2017,7,5,7,15,233.5,108.5,3.2,27.0,174.5,79.27,61.84
2017,7,5,7,30,18.0,135.0,3.2,27.0,142.0,105.0,83.29
2017,7,5,7,45,253.0,141.0,3.25,27.5,262.0,99.55,78.28
2017,7,5,8,0,488.0,147.0,3.3,28.0,382.0,99.42,77.73
2017,7,5,8,15,599.0,131.0,3.3,28.5,453.0,88.0,67.85
2017,7,5,8,30,710.0,115.0,3.3,29.0,524.0,76.68,58.13
2017,7,5,8,45,740.0,114.5,3.35,29.5,575.5,88.26,67.31
2017,7,5,9,0,770.0,114.0,3.4,30.0,627.0,138.45,76.37
2017,7,5,9,15,786.0,117.5,3.3,30.5,672.5,192.61,110.94
2017,7,5,9,30,802.0,121.0,3.2,31.0,718.0,248.16,153.4
2017,7,5,9,45,818.0,121.0,3.15,31.5,759.5,302.38,197.68
2017,7,5,10,0,834.0,121.0,3.1,32.0,801.0,362.59,246.87
2017,7,5,10,15,843.0,123.0,2.95,32.5,836.0,415.88,290.39
2017,7,5,10,30,852.0,125.0,2.8,33.0,871.0,468.64,332.27
2017,7,5,10,45,860.5,125.0,2.65,33.5,899.5,518.98,371.01
2017,7,5,11,0,869.0,125.0,2.5,34.0,928.0,568.25,407.54
2017,7,5,11,15,873.5,126.0,2.35,34.5,949.0,614.61,440.67
2017,7,5,11,30,878.0,127.0,2.2,35.0,970.0,659.11,471.25
2017,7,5,11,45,864.5,139.0,2.05,35.5,978.5,697.52,496.39
2017,7,5,12,0,851.0,151.0,1.9,36.0,987.0,732.39,518.21
2017,7,5,12,15,852.0,151.5,1.85,36.0,992.5,766.38,540.79
2017,7,5,12,30,853.0,152.0,1.8,36.0,998.0,798.06,560.66
2017,7,5,12,45,855.0,149.5,1.75,36.5,996.0,826.02,576.48
2017,7,5,13,0,857.0,147.0,1.7,37.0,994.0,851.43,590.55
2017,7,5,13,15,854.5,146.5,1.75,37.0,983.0,871.61,603.55
2017,7,5,13,30,852.0,146.0,1.8,37.0,972.0,888.44,614.59
2017,7,5,13,45,849.5,144.0,1.9,37.0,954.0,900.5,623.29
2017,7,5,14,0,847.0,142.0,2.0,37.0,936.0,908.93,629.9
2017,7,5,14,15,840.5,140.5,2.1,37.0,910.5,910.53,632.41
2017,7,5,14,30,834.0,139.0,2.2,37.0,885.0,908.49,632.79
2017,7,5,14,45,823.5,138.0,2.35,37.5,852.0,899.7,628.17
2017,7,5,15,0,813.0,137.0,2.5,38.0,819.0,898.81,628.58
2017,7,5,15,15,801.5,134.5,2.6,37.5,780.5,880.59,620.26
2017,7,5,15,30,790.0,132.0,2.7,37.0,742.0,859.17,609.96
2017,7,5,15,45,775.0,129.0,2.85,37.0,698.0,831.17,594.33
2017,7,5,16,0,760.0,126.0,3.0,37.0,654.0,800.47,576.76
2017,7,5,16,15,741.0,122.0,3.1,36.5,606.0,762.96,555.3
2017,7,5,16,30,722.0,118.0,3.2,36.0,558.0,727.03,534.51
2017,7,5,16,45,694.0,114.5,3.35,36.0,506.5,679.55,504.41
2017,7,5,17,0,666.0,111.0,3.5,36.0,455.0,631.31,472.24
2017,7,5,17,15,633.0,105.0,3.55,35.5,402.5,576.45,435.03
2017,7,5,17,30,600.0,99.0,3.6,35.0,350.0,522.01,396.92
2017,7,5,17,45,550.0,92.5,3.65,34.5,297.5,457.5,349.97
2017,7,5,18,0,500.0,86.0,3.7,34.0,245.0,395.68,303.41
2017,7,5,18,15,436.5,76.0,3.65,33.0,195.0,321.84,246.57
2017,7,5,18,30,373.0,66.0,3.6,32.0,145.0,259.48,196.62
2017,7,5,18,45,282.0,52.0,3.6,31.5,102.0,187.46,137.92
2017,7,5,19,0,191.0,38.0,3.6,31.0,59.0,125.25,85.92
2017,7,5,19,15,95.5,19.0,3.65,30.5,29.5,58.55,12.3
2017,7,5,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,5,45,61.0,13.0,1.4,24.5,17.0,11.1,0.0
2017,7,6,6,0,122.0,26.0,1.6,25.0,34.0,20.09,6.86
2017,7,6,6,15,226.0,40.5,1.65,25.5,73.0,31.06,19.98
2017,7,6,6,30,330.0,55.0,1.7,26.0,112.0,41.88,29.76
2017,7,6,6,45,413.0,63.5,1.8,26.5,161.0,49.69,36.71
2017,7,6,7,0,496.0,72.0,1.9,27.0,210.0,55.29,41.55
2017,7,6,7,15,546.0,79.5,1.85,27.5,262.0,59.72,45.21
2017,7,6,7,30,596.0,87.0,1.8,28.0,314.0,64.02,48.62
2017,7,6,7,45,397.5,143.0,1.8,28.5,304.5,97.57,76.28
2017,7,6,8,0,199.0,199.0,1.8,29.0,295.0,138.87,109.63
2017,7,6,8,15,468.0,150.0,1.7,29.5,410.5,99.13,76.55
2017,7,6,8,30,737.0,101.0,1.6,30.0,526.0,75.01,56.46
2017,7,6,8,45,759.5,103.5,1.55,30.5,575.5,80.95,61.0
2017,7,6,9,0,782.0,106.0,1.5,31.0,625.0,133.71,71.9
2017,7,6,9,15,796.5,109.0,1.4,31.5,670.0,188.01,106.08
2017,7,6,9,30,811.0,112.0,1.3,32.0,715.0,243.49,147.91
2017,7,6,9,45,562.5,239.5,1.25,32.5,669.0,311.84,209.71
2017,7,6,10,0,314.0,367.0,1.2,33.0,623.0,359.23,252.12
2017,7,6,10,15,582.5,243.5,1.15,33.0,743.5,394.24,274.57
2017,7,6,10,30,851.0,120.0,1.1,33.0,864.0,464.63,324.83
2017,7,6,10,45,602.0,268.5,1.05,33.5,803.5,494.12,348.28
2017,7,6,11,0,353.0,417.0,1.0,34.0,743.0,509.78,358.86
2017,7,6,11,15,613.5,270.5,1.1,34.0,852.5,572.67,405.11
2017,7,6,11,30,874.0,124.0,1.2,34.0,962.0,654.53,464.36
2017,7,6,11,45,864.5,133.0,1.3,34.5,972.0,693.36,490.65
2017,7,6,12,0,855.0,142.0,1.4,35.0,982.0,728.98,514.55
2017,7,6,12,15,856.0,142.0,1.5,35.0,987.0,762.71,538.06
2017,7,6,12,30,857.0,142.0,1.6,35.0,992.0,794.07,558.73
2017,7,6,12,45,855.5,142.5,1.75,35.5,989.0,821.47,576.03
2017,7,6,13,0,854.0,143.0,1.9,36.0,986.0,846.22,591.65
2017,7,6,13,15,851.5,142.5,1.95,36.0,975.5,866.29,604.69
2017,7,6,13,30,849.0,142.0,2.0,36.0,965.0,883.01,615.74
2017,7,6,13,45,845.0,140.5,2.15,36.0,947.0,894.06,624.26
2017,7,6,14,0,841.0,139.0,2.3,36.0,929.0,901.49,630.65
2017,7,6,14,15,835.0,137.5,2.35,36.0,903.5,903.48,632.89
2017,7,6,14,30,829.0,136.0,2.4,36.0,878.0,901.86,633.03
2017,7,6,14,45,821.0,134.0,2.45,36.0,846.0,894.39,629.61
2017,7,6,15,0,813.0,132.0,2.5,36.0,814.0,894.45,631.12
2017,7,6,15,15,470.5,248.5,2.55,35.5,639.0,697.52,501.75
2017,7,6,15,30,128.0,365.0,2.6,35.0,464.0,473.79,343.42
2017,7,6,15,45,445.5,243.0,2.65,35.0,557.5,659.99,482.2
2017,7,6,16,0,763.0,121.0,2.7,35.0,651.0,798.6,579.9
2017,7,6,16,15,745.0,117.0,2.7,34.5,603.5,761.83,557.09
2017,7,6,16,30,727.0,113.0,2.7,34.0,556.0,723.02,533.86
2017,7,6,16,45,626.0,131.0,2.75,34.0,488.5,646.49,482.33
2017,7,6,17,0,525.0,149.0,2.8,34.0,421.0,562.08,423.02
2017,7,6,17,15,262.5,127.0,2.75,33.5,263.0,321.21,246.1
2017,7,6,17,30,0.0,105.0,2.7,33.0,105.0,89.37,64.93
2017,7,6,17,45,0.0,89.0,2.65,33.0,89.0,75.37,54.33
2017,7,6,18,0,0.0,73.0,2.6,33.0,73.0,61.35,43.34
2017,7,6,18,15,0.0,58.5,2.35,32.5,58.5,48.72,33.35
2017,7,6,18,30,0.0,44.0,2.1,32.0,44.0,36.39,23.43
2017,7,6,18,45,0.0,31.0,1.9,31.5,31.0,25.6,14.59
2017,7,6,19,0,0.0,18.0,1.7,31.0,18.0,14.83,5.65
2017,7,6,19,15,0.0,9.0,1.85,30.5,9.0,7.4,0.0
2017,7,6,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,5,45,63.5,12.5,0.75,24.5,16.5,10.67,0.0
2017,7,7,6,0,127.0,25.0,0.9,25.0,33.0,19.34,5.99
2017,7,7,6,15,230.5,39.0,1.0,25.0,72.0,29.97,19.11
2017,7,7,6,30,334.0,53.0,1.1,25.0,111.0,40.44,28.68
2017,7,7,6,45,413.5,62.0,1.25,25.5,159.5,48.5,35.86
2017,7,7,7,0,493.0,71.0,1.4,26.0,208.0,54.51,41.07
2017,7,7,7,15,432.5,98.0,1.4,26.5,237.5,70.93,54.89
2017,7,7,7,30,372.0,125.0,1.4,27.0,267.0,87.21,68.31
2017,7,7,7,45,523.0,109.5,1.4,27.5,342.5,77.5,59.81
2017,7,7,8,0,674.0,94.0,1.4,28.0,418.0,66.42,50.25
2017,7,7,8,15,700.5,98.5,1.3,28.5,469.5,68.05,51.3
2017,7,7,8,30,727.0,103.0,1.2,29.0,521.0,76.28,57.77
2017,7,7,8,45,749.0,105.5,1.15,29.5,570.5,81.67,61.83
2017,7,7,9,0,771.0,108.0,1.1,30.0,620.0,133.79,72.66
2017,7,7,9,15,620.5,187.5,1.05,30.5,618.5,207.62,128.31
2017,7,7,9,30,470.0,267.0,1.0,31.0,617.0,271.28,181.48
2017,7,7,9,45,648.5,192.5,0.95,31.5,704.0,300.76,199.25
2017,7,7,10,0,827.0,118.0,0.9,32.0,791.0,357.96,240.12
2017,7,7,10,15,835.5,120.0,0.95,32.0,825.5,410.74,282.99
2017,7,7,10,30,844.0,122.0,1.0,32.0,860.0,462.95,324.49
2017,7,7,10,45,851.0,123.0,1.1,32.5,888.0,512.93,362.85
2017,7,7,11,0,858.0,124.0,1.2,33.0,916.0,561.73,399.21
2017,7,7,11,15,862.5,125.0,1.25,33.0,936.5,607.67,433.09
2017,7,7,11,30,867.0,126.0,1.3,33.0,957.0,651.78,464.89
2017,7,7,11,45,863.0,131.5,1.4,33.5,968.5,691.51,492.34
2017,7,7,12,0,859.0,137.0,1.5,34.0,980.0,728.49,517.35
2017,7,7,12,15,860.0,137.5,1.6,34.0,985.5,762.74,541.3
2017,7,7,12,30,861.0,138.0,1.7,34.0,991.0,794.61,562.28
2017,7,7,12,45,860.0,138.0,1.8,34.5,988.5,822.12,579.27
2017,7,7,13,0,859.0,138.0,1.9,35.0,986.0,846.96,594.56
2017,7,7,13,15,856.5,137.0,1.95,35.0,975.5,866.65,607.41
2017,7,7,13,30,854.0,136.0,2.0,35.0,965.0,882.96,618.26
2017,7,7,13,45,849.5,135.5,2.15,35.0,946.5,894.4,627.07
2017,7,7,14,0,845.0,135.0,2.3,35.0,928.0,902.26,633.74
2017,7,7,14,15,839.0,133.5,2.4,35.0,902.5,904.23,636.4
2017,7,7,14,30,833.0,132.0,2.5,35.0,877.0,902.57,636.91
2017,7,7,14,45,812.0,138.0,2.6,35.0,842.0,902.29,638.41
2017,7,7,15,0,791.0,144.0,2.7,35.0,807.0,887.58,630.76
2017,7,7,15,15,779.5,141.0,2.8,34.5,769.0,869.15,622.12
2017,7,7,15,30,768.0,138.0,2.9,34.0,731.0,847.58,611.37
2017,7,7,15,45,753.0,135.0,3.0,34.0,688.0,819.99,595.32
2017,7,7,16,0,738.0,132.0,3.1,34.0,645.0,789.77,577.39
2017,7,7,16,15,719.0,128.0,3.1,34.0,597.5,756.9,557.0
2017,7,7,16,30,700.0,124.0,3.1,34.0,550.0,717.99,532.32
2017,7,7,16,45,350.0,129.5,3.15,34.0,342.5,424.67,322.34
2017,7,7,17,0,0.0,135.0,3.2,34.0,135.0,115.51,84.26
2017,7,7,17,15,0.0,83.0,3.15,33.5,83.0,68.94,48.79
2017,7,7,17,30,0.0,31.0,3.1,33.0,31.0,25.6,14.78
2017,7,7,17,45,0.0,26.5,3.1,32.5,26.5,21.86,11.89
2017,7,7,18,0,0.0,22.0,3.1,32.0,22.0,18.12,8.95
2017,7,7,18,15,0.0,17.5,2.85,31.5,17.5,14.4,5.96
2017,7,7,18,30,0.0,13.0,2.6,31.0,13.0,10.68,2.94
2017,7,7,18,45,0.0,9.0,2.4,30.5,9.0,7.39,0.21
2017,7,7,19,0,0.0,5.0,2.2,30.0,5.0,4.1,0.0
2017,7,7,19,15,0.0,2.5,2.2,29.5,2.5,2.05,0.0
2017,7,7,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,5,45,65.0,12.0,1.6,24.5,16.0,10.24,0.0
2017,7,8,6,0,130.0,24.0,1.8,25.0,32.0,18.59,5.07
2017,7,8,6,15,233.0,38.0,1.95,25.5,71.0,29.23,18.4
2017,7,8,6,30,336.0,52.0,2.1,26.0,110.0,39.73,27.92
2017,7,8,6,45,413.0,61.5,2.25,26.5,158.0,48.14,35.37
2017,7,8,7,0,490.0,71.0,2.4,27.0,206.0,54.54,40.91
2017,7,8,7,15,540.0,78.5,2.4,27.5,257.5,58.99,44.6
2017,7,8,7,30,590.0,86.0,2.4,28.0,309.0,63.31,48.03
2017,7,8,7,45,630.0,90.0,2.4,29.0,362.0,64.86,48.96
2017,7,8,8,0,670.0,94.0,2.4,30.0,415.0,66.4,49.84
2017,7,8,8,15,696.5,98.5,2.4,30.5,466.5,68.03,50.87
2017,7,8,8,30,723.0,103.0,2.4,31.0,518.0,76.25,57.3
2017,7,8,8,45,744.5,106.0,2.4,31.5,567.0,81.57,61.29
2017,7,8,9,0,766.0,109.0,2.4,32.0,616.0,133.74,72.45
2017,7,8,9,15,781.0,112.0,2.4,32.0,661.0,187.25,106.27
2017,7,8,9,30,796.0,115.0,2.4,32.0,706.0,242.03,148.09
2017,7,8,9,45,807.5,117.5,2.4,32.5,746.0,296.55,192.38
2017,7,8,10,0,819.0,120.0,2.4,33.0,786.0,356.62,241.16
2017,7,8,10,15,828.0,122.0,2.35,33.5,820.5,409.21,283.83
2017,7,8,10,30,837.0,124.0,2.3,34.0,855.0,461.31,324.97
2017,7,8,10,45,842.5,126.0,2.3,34.5,882.5,510.98,363.21
2017,7,8,11,0,848.0,128.0,2.3,35.0,910.0,559.34,399.25
2017,7,8,11,15,852.5,129.0,2.3,35.0,931.0,604.9,433.08
2017,7,8,11,30,857.0,130.0,2.3,35.0,952.0,648.66,464.78
2017,7,8,11,45,861.5,129.5,2.3,35.5,965.5,689.34,492.66
2017,7,8,12,0,866.0,129.0,2.3,36.0,979.0,727.9,518.4
2017,7,8,12,15,867.0,129.5,2.25,36.0,984.5,762.38,541.39
2017,7,8,12,30,868.0,130.0,2.2,36.0,990.0,794.44,561.44
2017,7,8,12,45,866.0,131.0,2.2,36.0,987.5,822.04,578.88
2017,7,8,13,0,864.0,132.0,2.2,36.0,985.0,846.9,594.58
2017,7,8,13,15,862.0,131.0,2.15,36.0,974.5,867.03,606.89
2017,7,8,13,30,860.0,130.0,2.1,36.0,964.0,883.78,617.12
2017,7,8,13,45,854.5,130.0,2.05,36.0,945.5,894.77,623.81
2017,7,8,14,0,849.0,130.0,2.0,36.0,927.0,902.15,628.36
2017,7,8,14,15,843.0,129.0,1.95,36.0,902.0,904.54,629.94
2017,7,8,14,30,837.0,128.0,1.9,36.0,877.0,903.31,629.41
2017,7,8,14,45,832.5,124.0,1.85,36.0,845.5,897.02,625.88
2017,7,8,15,0,828.0,120.0,1.8,36.0,814.0,887.13,620.26
2017,7,8,15,15,818.0,117.5,1.75,36.0,776.0,870.27,610.4
2017,7,8,15,30,808.0,115.0,1.7,36.0,738.0,850.18,598.64
2017,7,8,15,45,794.5,112.5,1.7,36.0,695.0,833.2,589.42
2017,7,8,16,0,781.0,110.0,1.7,36.0,652.0,803.88,572.29
2017,7,8,16,15,763.0,106.5,1.7,35.5,604.5,767.17,551.48
2017,7,8,16,30,745.0,103.0,1.7,35.0,557.0,728.38,529.02
2017,7,8,16,45,723.0,98.5,1.7,35.0,507.0,683.62,501.07
2017,7,8,17,0,701.0,94.0,1.7,35.0,457.0,637.62,471.81
2017,7,8,17,15,670.5,89.0,1.6,34.5,404.5,586.73,437.68
2017,7,8,17,30,640.0,84.0,1.5,34.0,352.0,533.57,400.98
2017,7,8,17,45,599.0,78.0,1.4,34.0,300.0,473.42,357.27
2017,7,8,18,0,558.0,72.0,1.3,34.0,248.0,415.19,313.59
2017,7,8,18,15,497.5,64.0,1.2,33.0,198.0,347.05,262.21
2017,7,8,18,30,437.0,56.0,1.1,32.0,148.0,283.68,212.42
2017,7,8,18,45,348.5,44.5,1.0,31.5,104.5,210.57,153.55
2017,7,8,19,0,260.0,33.0,0.9,31.0,61.0,146.71,100.01
2017,7,8,19,15,130.0,16.5,1.0,30.5,30.5,65.62,11.36
2017,7,8,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.25,30.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,5,45,59.5,11.5,2.4,25.5,15.5,9.82,0.0
2017,7,9,6,0,119.0,23.0,2.5,26.0,31.0,17.81,4.07
2017,7,9,6,15,219.0,38.0,2.5,26.0,69.0,29.19,18.27
2017,7,9,6,30,319.0,53.0,2.5,26.0,107.0,40.39,28.45
2017,7,9,6,45,392.0,63.5,2.5,26.5,154.5,47.99,35.24
2017,7,9,7,0,465.0,74.0,2.5,27.0,202.0,56.81,42.83
2017,7,9,7,15,515.5,82.0,2.4,27.5,253.0,61.51,46.73
2017,7,9,7,30,566.0,90.0,2.3,28.0,304.0,66.06,50.35
2017,7,9,7,45,606.0,95.5,2.25,29.0,356.5,68.51,52.01
2017,7,9,8,0,646.0,101.0,2.2,30.0,409.0,70.87,53.54
2017,7,9,8,15,673.0,106.0,2.1,30.5,460.5,72.6,54.63
2017,7,9,8,30,700.0,111.0,2.0,31.0,512.0,74.19,55.6
2017,7,9,8,45,723.5,113.5,1.95,31.5,561.0,85.85,64.75
2017,7,9,9,0,747.0,116.0,1.9,32.0,610.0,136.64,75.32
2017,7,9,9,15,763.0,119.5,1.9,32.0,655.0,189.58,108.63
2017,7,9,9,30,779.0,123.0,1.9,32.0,700.0,243.93,149.87
2017,7,9,9,45,793.0,124.5,1.95,32.5,740.5,297.53,193.14
2017,7,9,10,0,807.0,126.0,2.0,33.0,781.0,351.8,237.45
2017,7,9,10,15,816.0,128.0,2.0,33.5,815.5,408.74,283.05
2017,7,9,10,30,825.0,130.0,2.0,34.0,850.0,460.3,323.64
2017,7,9,10,45,831.5,132.0,2.0,34.5,878.0,509.94,361.63
2017,7,9,11,0,838.0,134.0,2.0,35.0,906.0,558.4,397.51
2017,7,9,11,15,843.0,135.0,2.0,35.0,927.0,603.88,431.07
2017,7,9,11,30,848.0,136.0,2.0,35.0,948.0,647.64,462.57
2017,7,9,11,45,851.5,136.5,2.05,35.5,961.5,688.13,490.39
2017,7,9,12,0,855.0,137.0,2.1,36.0,975.0,726.46,516.11
2017,7,9,12,15,856.0,137.0,2.1,36.0,981.0,760.32,539.1
2017,7,9,12,30,857.0,137.0,2.1,36.0,987.0,791.78,559.05
2017,7,9,12,45,855.5,138.0,2.1,36.0,984.5,819.63,576.62
2017,7,9,13,0,854.0,139.0,2.1,36.0,982.0,844.81,592.48
2017,7,9,13,15,852.0,138.5,2.1,36.0,971.5,865.33,605.43
2017,7,9,13,30,850.0,138.0,2.1,36.0,961.0,882.54,616.36
2017,7,9,13,45,845.0,137.5,2.1,36.0,943.0,893.6,623.55
2017,7,9,14,0,840.0,137.0,2.1,36.0,925.0,901.06,628.64
2017,7,9,14,15,834.0,135.5,2.05,36.0,900.0,903.1,630.02
2017,7,9,14,30,828.0,134.0,2.0,36.0,875.0,901.54,629.31
2017,7,9,14,45,817.5,133.5,1.95,36.0,842.5,893.24,624.53
2017,7,9,15,0,807.0,133.0,1.9,36.0,810.0,892.7,624.79
2017,7,9,15,15,796.0,130.5,1.85,36.0,772.0,875.02,614.33
2017,7,9,15,30,785.0,128.0,1.8,36.0,734.0,854.15,602.09
2017,7,9,15,45,768.5,126.0,1.75,36.0,690.0,825.98,585.26
2017,7,9,16,0,752.0,124.0,1.7,36.0,646.0,795.21,566.77
2017,7,9,16,15,733.0,120.5,1.65,35.5,599.0,758.4,545.41
2017,7,9,16,30,714.0,117.0,1.6,35.0,552.0,723.18,524.85
2017,7,9,16,45,686.0,113.5,1.6,35.0,501.0,675.86,495.18
2017,7,9,17,0,658.0,110.0,1.6,35.0,450.0,627.81,463.73
2017,7,9,17,15,625.5,104.0,1.45,34.5,398.0,573.48,426.98
2017,7,9,17,30,593.0,98.0,1.3,34.0,346.0,519.53,389.51
2017,7,9,17,45,546.5,91.0,1.2,33.5,294.0,456.71,344.69
2017,7,9,18,0,500.0,84.0,1.1,33.0,242.0,396.31,300.13
2017,7,9,18,15,437.5,74.0,1.05,32.5,192.5,322.42,244.14
2017,7,9,18,30,375.0,64.0,1.0,32.0,143.0,260.18,194.96
2017,7,9,18,45,287.5,50.5,1.0,31.5,100.5,189.63,138.41
2017,7,9,19,0,200.0,37.0,1.0,31.0,58.0,128.56,87.6
2017,7,9,19,15,100.0,18.5,1.15,30.5,29.0,59.65,8.71
2017,7,9,19,30,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,5,45,64.5,11.0,2.4,24.5,15.5,9.39,0.0
2017,7,10,6,0,129.0,22.0,2.7,25.0,31.0,17.07,3.15
2017,7,10,6,15,232.5,36.5,2.9,25.5,69.5,28.12,17.4
2017,7,10,6,30,336.0,51.0,3.1,26.0,108.0,39.02,27.28
2017,7,10,6,45,413.0,60.5,3.35,26.5,156.0,47.41,34.74
2017,7,10,7,0,490.0,70.0,3.6,27.0,204.0,53.84,40.31
2017,7,10,7,15,540.5,77.5,3.65,27.5,255.5,58.33,44.04
2017,7,10,7,30,591.0,85.0,3.7,28.0,307.0,62.68,47.52
2017,7,10,7,45,631.5,89.5,3.75,29.0,360.5,64.61,48.78
2017,7,10,8,0,672.0,94.0,3.8,30.0,414.0,66.52,49.96
2017,7,10,8,15,698.5,99.0,3.75,30.5,466.0,68.47,51.26
2017,7,10,8,30,725.0,104.0,3.7,31.0,518.0,77.08,58.02
2017,7,10,8,45,747.5,106.5,3.7,32.0,567.5,81.41,61.08
2017,7,10,9,0,770.0,109.0,3.7,33.0,617.0,133.6,72.15
2017,7,10,9,15,785.5,112.0,3.65,33.5,662.5,187.52,105.89
2017,7,10,9,30,801.0,115.0,3.6,34.0,708.0,242.77,147.66
2017,7,10,9,45,814.0,116.5,3.55,34.5,749.0,303.61,196.45
2017,7,10,10,0,827.0,118.0,3.5,35.0,790.0,357.77,240.87
2017,7,10,10,15,836.0,120.0,3.45,35.0,824.5,410.91,284.68
2017,7,10,10,30,845.0,122.0,3.4,35.0,859.0,463.55,327.16
2017,7,10,10,45,852.0,123.0,3.35,35.5,887.5,513.78,366.06
2017,7,10,11,0,859.0,124.0,3.3,36.0,916.0,562.82,402.83
2017,7,10,11,15,863.5,125.5,3.25,36.0,937.0,609.36,437.55
2017,7,10,11,30,868.0,127.0,3.2,36.0,958.0,654.09,470.07
2017,7,10,11,45,866.5,130.5,3.2,36.5,970.5,694.27,497.81
2017,7,10,12,0,865.0,134.0,3.2,37.0,983.0,731.88,523.09
2017,7,10,12,15,866.5,134.5,3.2,37.0,988.5,766.89,547.11
2017,7,10,12,30,868.0,135.0,3.2,37.0,994.0,799.51,568.16
2017,7,10,12,45,867.5,134.5,3.2,37.5,991.5,827.32,584.8
2017,7,10,13,0,867.0,134.0,3.2,38.0,989.0,852.42,599.62
2017,7,10,13,15,864.5,133.5,3.2,38.0,979.0,872.73,612.62
2017,7,10,13,30,862.0,133.0,3.2,38.0,969.0,889.65,623.56
2017,7,10,13,45,858.0,132.5,3.25,38.0,951.0,901.72,631.81
2017,7,10,14,0,854.0,132.0,3.3,38.0,933.0,910.17,637.91
2017,7,10,14,15,848.0,130.5,3.3,38.0,907.5,912.23,639.8
2017,7,10,14,30,842.0,129.0,3.3,38.0,882.0,910.64,639.55
2017,7,10,14,45,835.5,126.5,3.3,38.0,850.0,904.03,636.25
2017,7,10,15,0,829.0,124.0,3.3,38.0,818.0,893.87,630.83
2017,7,10,15,15,818.0,121.5,3.3,38.0,780.0,876.19,620.7
2017,7,10,15,30,807.0,119.0,3.3,38.0,742.0,865.18,614.99
2017,7,10,15,45,792.5,116.5,3.3,38.0,698.5,837.81,598.69
2017,7,10,16,0,778.0,114.0,3.3,38.0,655.0,807.69,580.63
2017,7,10,16,15,760.0,110.5,3.35,37.5,607.0,771.05,559.53
2017,7,10,16,30,742.0,107.0,3.4,37.0,559.0,732.32,536.69
2017,7,10,16,45,717.5,103.0,3.45,37.0,508.0,686.21,507.28
2017,7,10,17,0,693.0,99.0,3.5,37.0,457.0,641.92,478.45
2017,7,10,17,15,661.5,94.0,3.5,36.5,404.5,588.1,442.08
2017,7,10,17,30,630.0,89.0,3.5,36.0,352.0,534.53,404.78
2017,7,10,17,45,584.5,83.0,3.55,35.5,299.5,471.89,359.55
2017,7,10,18,0,539.0,77.0,3.6,35.0,247.0,411.55,314.37
2017,7,10,18,15,477.0,68.0,3.5,34.0,197.0,342.19,261.09
2017,7,10,18,30,415.0,59.0,3.4,33.0,147.0,277.78,209.68
2017,7,10,18,45,322.0,47.0,3.3,32.5,103.0,199.91,146.5
2017,7,10,19,0,229.0,35.0,3.2,32.0,59.0,136.63,93.11
2017,7,10,19,15,114.5,17.5,3.3,31.5,29.5,62.69,7.73
2017,7,10,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.5,2.35,24.5,14.5,9.82,0.0
2017,7,11,6,0,100.0,23.0,2.6,25.0,29.0,17.78,2.86
2017,7,11,6,15,201.5,39.0,2.8,25.5,67.0,29.9,18.8
2017,7,11,6,30,303.0,55.0,3.0,26.0,105.0,41.81,29.6
2017,7,11,6,45,392.0,63.5,3.25,26.5,154.0,48.02,35.24
2017,7,11,7,0,481.0,72.0,3.5,27.0,203.0,55.43,41.66
2017,7,11,7,15,532.0,80.0,3.5,27.5,255.0,60.23,45.65
2017,7,11,7,30,583.0,88.0,3.5,28.0,307.0,64.86,49.36
2017,7,11,7,45,628.0,91.5,3.55,28.5,361.0,66.03,50.07
2017,7,11,8,0,673.0,95.0,3.6,29.0,415.0,67.25,50.79
2017,7,11,8,15,699.5,100.0,3.55,29.5,467.0,69.18,52.08
2017,7,11,8,30,726.0,105.0,3.5,30.0,519.0,77.85,58.9
2017,7,11,8,45,749.5,107.0,3.5,30.5,569.0,81.56,61.59
2017,7,11,9,0,773.0,109.0,3.5,31.0,619.0,133.67,72.76
2017,7,11,9,15,787.5,112.0,3.5,31.5,664.0,187.68,106.8
2017,7,11,9,30,802.0,115.0,3.5,32.0,709.0,242.9,148.91
2017,7,11,9,45,814.0,117.5,3.5,32.5,749.5,304.23,198.51
2017,7,11,10,0,826.0,120.0,3.5,33.0,790.0,358.82,243.65
2017,7,11,10,15,834.5,122.0,3.5,33.5,824.5,411.81,287.16
2017,7,11,10,30,843.0,124.0,3.5,34.0,859.0,464.23,329.16
2017,7,11,10,45,848.0,126.0,3.5,34.5,886.5,514.16,368.14
2017,7,11,11,0,853.0,128.0,3.5,35.0,914.0,562.73,404.88
2017,7,11,11,15,857.5,129.5,3.45,35.0,934.5,609.09,439.68
2017,7,11,11,30,862.0,131.0,3.4,35.0,955.0,653.65,472.31
2017,7,11,11,45,873.5,125.0,3.4,35.5,970.5,695.38,501.51
2017,7,11,12,0,885.0,119.0,3.4,36.0,986.0,735.37,528.81
2017,7,11,12,15,885.5,119.0,3.4,36.0,991.0,769.86,552.22
2017,7,11,12,30,886.0,119.0,3.4,36.0,996.0,801.78,572.95
2017,7,11,12,45,884.0,120.0,3.4,36.0,993.5,829.88,591.13
2017,7,11,13,0,882.0,121.0,3.4,36.0,991.0,855.12,607.44
2017,7,11,13,15,879.5,120.5,3.4,36.0,980.0,875.51,620.65
2017,7,11,13,30,877.0,120.0,3.4,36.0,969.0,892.46,631.73
2017,7,11,13,45,871.5,120.0,3.45,36.0,950.5,903.6,639.46
2017,7,11,14,0,866.0,120.0,3.5,36.0,932.0,911.06,644.99
2017,7,11,14,15,860.0,119.0,3.55,36.0,906.5,913.46,647.42
2017,7,11,14,30,854.0,118.0,3.6,36.0,881.0,912.18,647.64
2017,7,11,14,45,837.0,122.0,3.65,36.0,846.5,902.04,642.28
2017,7,11,15,0,820.0,126.0,3.7,36.0,812.0,888.59,634.93
2017,7,11,15,15,577.5,231.0,3.75,36.0,703.5,786.5,567.26
2017,7,11,15,30,335.0,336.0,3.8,36.0,595.0,647.51,469.36
2017,7,11,15,45,253.0,328.0,3.9,36.0,517.5,564.63,412.43
2017,7,11,16,0,171.0,320.0,4.0,36.0,440.0,467.28,343.71
2017,7,11,16,15,449.0,215.5,4.05,35.5,496.5,620.66,460.97
2017,7,11,16,30,727.0,111.0,4.1,35.0,553.0,725.61,539.91
2017,7,11,16,45,700.0,107.5,4.2,35.0,502.0,681.74,510.78
2017,7,11,17,0,673.0,104.0,4.3,35.0,451.0,633.92,478.7
2017,7,11,17,15,641.0,98.5,4.25,34.5,399.0,579.88,441.38
2017,7,11,17,30,609.0,93.0,4.2,34.0,347.0,526.16,403.22
2017,7,11,17,45,563.0,86.5,4.2,34.0,294.5,463.45,356.4
2017,7,11,18,0,517.0,80.0,4.2,34.0,242.0,403.1,309.97
2017,7,11,18,15,454.5,70.5,4.05,33.5,193.0,333.88,255.79
2017,7,11,18,30,392.0,61.0,3.9,33.0,144.0,265.63,200.83
2017,7,11,18,45,300.0,48.5,3.8,32.5,101.0,193.24,141.76
2017,7,11,19,0,208.0,36.0,3.7,32.0,58.0,130.9,89.15
2017,7,11,19,15,104.0,18.0,3.65,31.5,29.0,60.35,5.48
2017,7,11,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
