Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,4,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,6.5,2.55,25.5,6.5,5.55,0.0
2017,7,12,6,0,0.0,13.0,2.7,26.0,13.0,10.71,0.0
2017,7,12,6,15,0.0,31.0,2.85,26.0,31.0,25.38,15.03
2017,7,12,6,30,0.0,49.0,3.0,26.0,49.0,39.51,27.66
2017,7,12,6,45,5.5,71.0,3.15,26.5,72.5,56.36,42.29
2017,7,12,7,0,11.0,93.0,3.3,27.0,96.0,73.04,56.55
2017,7,12,7,15,18.5,114.0,3.3,27.5,120.5,88.95,69.86
2017,7,12,7,30,26.0,135.0,3.3,28.0,145.0,101.13,79.75
2017,7,12,7,45,246.5,141.5,3.35,28.5,257.0,99.86,78.27
2017,7,12,8,0,467.0,148.0,3.4,29.0,369.0,100.08,78.01
2017,7,12,8,15,398.0,186.5,3.4,29.5,390.5,120.87,94.6
2017,7,12,8,30,329.0,225.0,3.4,30.0,412.0,147.54,115.67
2017,7,12,8,45,277.5,259.5,3.45,30.5,427.0,165.8,129.66
2017,7,12,9,0,226.0,294.0,3.5,31.0,442.0,214.5,152.72
2017,7,12,9,15,383.5,267.5,3.5,31.5,541.0,232.68,157.25
2017,7,12,9,30,541.0,241.0,3.5,32.0,640.0,269.3,178.48
2017,7,12,9,45,426.0,303.5,3.55,32.5,629.0,316.82,219.76
2017,7,12,10,0,311.0,366.0,3.6,33.0,618.0,357.9,254.63
2017,7,12,10,15,574.5,245.0,3.6,33.0,736.0,392.8,277.97
2017,7,12,10,30,838.0,124.0,3.6,33.0,854.0,462.25,329.41
2017,7,12,10,45,844.5,125.5,3.6,33.5,882.5,512.37,368.64
2017,7,12,11,0,851.0,127.0,3.6,34.0,911.0,561.27,405.81
2017,7,12,11,15,640.0,266.0,3.6,34.0,863.0,586.75,424.19
2017,7,12,11,30,429.0,405.0,3.6,34.0,815.0,595.81,429.09
2017,7,12,11,45,642.0,271.5,3.6,34.5,896.0,660.84,477.18
2017,7,12,12,0,855.0,138.0,3.6,35.0,977.0,728.86,527.1
2017,7,12,12,15,644.5,285.5,3.55,35.0,920.0,735.68,527.52
2017,7,12,12,30,434.0,433.0,3.5,35.0,863.0,721.81,513.7
2017,7,12,12,45,647.0,284.5,3.45,35.5,923.5,791.98,564.79
2017,7,12,13,0,860.0,136.0,3.4,36.0,984.0,849.72,604.21
2017,7,12,13,15,858.0,135.5,3.35,36.0,974.0,870.42,617.14
2017,7,12,13,30,856.0,135.0,3.3,36.0,964.0,887.78,628.19
2017,7,12,13,45,606.0,279.0,3.25,36.0,860.5,830.64,588.67
2017,7,12,14,0,356.0,423.0,3.2,36.0,757.0,734.5,519.91
2017,7,12,14,15,597.5,275.5,3.2,36.0,817.5,840.87,597.33
2017,7,12,14,30,839.0,128.0,3.2,36.0,878.0,908.9,643.72
2017,7,12,14,45,813.0,137.0,3.2,36.0,842.0,906.97,642.87
2017,7,12,15,0,787.0,146.0,3.2,36.0,806.0,890.77,633.5
2017,7,12,15,15,542.0,246.0,3.25,36.0,690.5,764.1,549.5
2017,7,12,15,30,297.0,346.0,3.3,36.0,575.0,624.35,451.26
2017,7,12,15,45,345.0,312.0,3.35,36.0,563.0,629.48,458.12
2017,7,12,16,0,393.0,278.0,3.4,36.0,551.0,630.64,461.53
2017,7,12,16,15,264.0,274.5,3.45,35.5,452.0,512.19,378.47
2017,7,12,16,30,135.0,271.0,3.5,35.0,353.0,383.95,285.92
2017,7,12,16,45,110.0,243.5,3.6,34.5,306.5,333.75,250.55
2017,7,12,17,0,85.0,216.0,3.7,34.0,260.0,270.69,204.54
2017,7,12,17,15,42.5,169.5,3.7,33.5,191.5,190.68,143.98
2017,7,12,17,30,0.0,123.0,3.7,33.0,123.0,106.58,78.6
2017,7,12,17,45,0.0,104.0,3.75,33.0,104.0,89.77,65.71
2017,7,12,18,0,0.0,85.0,3.8,33.0,85.0,72.9,52.5
2017,7,12,18,15,0.0,67.5,3.75,32.5,67.5,57.43,40.28
2017,7,12,18,30,0.0,50.0,3.7,32.0,50.0,41.88,27.77
2017,7,12,18,45,0.0,34.5,3.7,31.5,34.5,28.52,16.85
2017,7,12,19,0,0.0,19.0,3.7,31.0,19.0,15.66,6.19
2017,7,12,19,15,0.0,9.5,3.7,30.5,9.5,7.81,0.0
2017,7,12,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,50.0,11.0,1.15,24.5,14.0,9.39,0.0
2017,7,13,6,0,100.0,22.0,1.4,25.0,28.0,17.03,0.94
2017,7,13,6,15,210.5,37.0,1.5,25.5,66.0,28.45,17.53
2017,7,13,6,30,321.0,52.0,1.6,26.0,104.0,39.71,27.82
2017,7,13,6,45,404.5,61.0,1.75,26.5,152.5,47.95,35.17
2017,7,13,7,0,488.0,70.0,1.9,27.0,201.0,53.99,40.43
2017,7,13,7,15,540.0,77.5,1.95,27.5,253.0,58.48,44.16
2017,7,13,7,30,592.0,85.0,2.0,28.0,305.0,62.84,47.65
2017,7,13,7,45,369.5,141.0,2.1,28.5,286.0,96.25,75.26
2017,7,13,8,0,147.0,197.0,2.2,29.0,267.0,136.84,108.13
2017,7,13,8,15,216.0,215.0,2.2,29.5,331.0,148.66,117.02
2017,7,13,8,30,285.0,233.0,2.2,30.0,395.0,151.25,118.42
2017,7,13,8,45,257.0,262.5,2.25,30.5,419.0,166.88,130.26
2017,7,13,9,0,229.0,292.0,2.3,31.0,443.0,213.63,151.57
2017,7,13,9,15,517.5,202.5,2.3,31.5,575.5,203.72,129.6
2017,7,13,9,30,806.0,113.0,2.3,32.0,708.0,242.28,147.8
2017,7,13,9,45,461.5,249.0,2.3,32.5,594.5,291.19,199.19
2017,7,13,10,0,117.0,385.0,2.3,33.0,481.0,315.37,227.37
2017,7,13,10,15,481.0,254.0,2.25,33.5,669.5,366.15,258.41
2017,7,13,10,30,845.0,123.0,2.2,34.0,858.0,464.84,327.47
2017,7,13,10,45,849.5,125.5,2.2,34.5,885.5,515.12,365.87
2017,7,13,11,0,854.0,128.0,2.2,35.0,913.0,563.99,402.19
2017,7,13,11,15,625.5,270.0,2.2,35.0,852.5,581.64,414.74
2017,7,13,11,30,397.0,412.0,2.2,35.0,792.0,583.43,414.4
2017,7,13,11,45,405.5,417.0,2.25,35.5,810.0,616.08,436.5
2017,7,13,12,0,414.0,422.0,2.3,36.0,828.0,650.88,459.41
2017,7,13,12,15,637.5,280.5,2.3,36.0,909.5,727.19,514.67
2017,7,13,12,30,861.0,139.0,2.3,36.0,991.0,799.28,565.57
2017,7,13,12,45,860.0,139.0,2.35,36.5,988.5,827.09,581.99
2017,7,13,13,0,859.0,139.0,2.4,37.0,986.0,852.17,596.95
2017,7,13,13,15,856.5,138.5,2.45,37.0,975.5,872.52,610.18
2017,7,13,13,30,854.0,138.0,2.5,37.0,965.0,889.51,621.4
2017,7,13,13,45,850.0,137.0,2.55,37.0,947.0,901.23,629.42
2017,7,13,14,0,846.0,136.0,2.6,37.0,929.0,909.33,635.33
2017,7,13,14,15,840.0,134.5,2.65,37.0,903.5,911.5,637.65
2017,7,13,14,30,834.0,133.0,2.7,37.0,878.0,910.03,637.85
2017,7,13,14,45,825.0,131.5,2.8,37.0,845.5,902.22,634.53
2017,7,13,15,0,816.0,130.0,2.9,37.0,813.0,890.93,629.12
2017,7,13,15,15,495.5,248.0,2.95,37.0,657.0,724.74,519.13
2017,7,13,15,30,175.0,366.0,3.0,37.0,501.0,519.38,374.17
2017,7,13,15,45,469.0,243.5,3.1,37.0,575.5,686.15,497.78
2017,7,13,16,0,763.0,121.0,3.2,37.0,650.0,805.59,582.25
2017,7,13,16,15,556.0,181.0,3.2,36.5,551.5,683.02,499.93
2017,7,13,16,30,349.0,241.0,3.2,36.0,453.0,540.43,399.84
2017,7,13,16,45,509.5,173.5,3.25,36.0,452.0,599.75,446.69
2017,7,13,17,0,670.0,106.0,3.3,36.0,451.0,635.96,475.88
2017,7,13,17,15,528.5,122.5,3.25,35.5,375.5,529.05,399.42
2017,7,13,17,30,387.0,139.0,3.2,35.0,300.0,424.62,323.14
2017,7,13,17,45,357.0,122.5,3.2,34.5,254.5,371.3,284.33
2017,7,13,18,0,327.0,106.0,3.2,34.0,209.0,319.6,245.26
2017,7,13,18,15,285.5,89.0,2.85,33.5,166.0,263.36,201.14
2017,7,13,18,30,244.0,72.0,2.5,33.0,123.0,200.54,150.92
2017,7,13,18,45,182.5,54.0,2.2,32.5,86.0,143.32,104.29
2017,7,13,19,0,121.0,36.0,1.9,32.0,49.0,92.33,61.57
2017,7,13,19,15,60.5,18.0,1.95,31.5,24.5,42.11,0.0
2017,7,13,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,5,45,52.0,10.5,1.0,24.5,13.5,8.96,0.0
2017,7,14,6,0,104.0,21.0,1.2,25.0,27.0,16.28,0.0
2017,7,14,6,15,214.5,35.5,1.3,25.5,65.0,27.35,16.57
2017,7,14,6,30,325.0,50.0,1.4,26.0,103.0,38.27,26.59
2017,7,14,6,45,411.0,59.0,1.55,26.5,151.5,46.37,33.83
2017,7,14,7,0,497.0,68.0,1.7,27.0,200.0,52.51,39.17
2017,7,14,7,15,549.0,75.0,1.7,27.5,252.0,56.69,42.65
2017,7,14,7,30,601.0,82.0,1.7,28.0,304.0,60.76,45.91
2017,7,14,7,45,648.0,84.0,1.7,28.5,359.0,61.12,45.96
2017,7,14,8,0,695.0,86.0,1.7,29.0,414.0,61.62,46.1
2017,7,14,8,15,721.0,90.5,1.6,29.5,466.0,69.42,52.26
2017,7,14,8,30,747.0,95.0,1.5,30.0,518.0,71.37,53.54
2017,7,14,8,45,769.5,97.0,1.45,31.0,568.5,74.81,55.91
2017,7,14,9,0,792.0,99.0,1.4,32.0,619.0,128.15,67.53
2017,7,14,9,15,807.0,101.5,1.25,32.5,664.5,183.12,101.58
2017,7,14,9,30,822.0,104.0,1.1,33.0,710.0,246.74,149.09
2017,7,14,9,45,833.0,106.5,1.0,33.5,750.5,302.0,193.09
2017,7,14,10,0,844.0,109.0,0.9,34.0,791.0,357.44,237.47
2017,7,14,10,15,852.5,111.0,0.85,34.5,826.0,411.52,280.15
2017,7,14,10,30,861.0,113.0,0.8,35.0,861.0,465.03,320.99
2017,7,14,10,45,866.5,114.5,0.75,35.5,889.5,515.91,358.47
2017,7,14,11,0,872.0,116.0,0.7,36.0,918.0,565.43,393.5
2017,7,14,11,15,876.5,117.0,0.75,36.5,939.0,612.44,426.39
2017,7,14,11,30,881.0,118.0,0.8,37.0,960.0,657.6,457.06
2017,7,14,11,45,880.0,121.5,0.85,37.5,972.5,698.91,484.33
2017,7,14,12,0,879.0,125.0,0.9,38.0,985.0,737.64,509.27
2017,7,14,12,15,879.5,125.0,0.9,38.0,990.5,772.18,531.13
2017,7,14,12,30,880.0,125.0,0.9,38.0,996.0,804.17,550.36
2017,7,14,12,45,877.5,126.5,0.95,38.0,993.0,832.33,567.88
2017,7,14,13,0,875.0,128.0,1.0,38.0,990.0,857.63,583.7
2017,7,14,13,15,872.5,127.5,1.05,38.0,979.5,878.12,596.69
2017,7,14,13,30,870.0,127.0,1.1,38.0,969.0,895.21,607.74
2017,7,14,13,45,864.0,127.5,1.2,38.5,950.5,906.48,614.85
2017,7,14,14,0,858.0,128.0,1.3,39.0,932.0,914.1,619.88
2017,7,14,14,15,852.0,127.0,1.35,39.0,906.5,916.68,622.64
2017,7,14,14,30,846.0,126.0,1.4,39.0,881.0,915.6,623.36
2017,7,14,14,45,818.0,136.0,1.5,39.0,844.0,901.14,616.71
2017,7,14,15,0,790.0,146.0,1.6,39.0,807.0,895.73,615.71
2017,7,14,15,15,778.5,143.0,1.75,38.5,769.0,877.39,608.47
2017,7,14,15,30,767.0,140.0,1.9,38.0,731.0,855.88,599.15
2017,7,14,15,45,746.5,139.5,2.05,38.0,686.5,826.03,583.07
2017,7,14,16,0,726.0,139.0,2.2,38.0,642.0,798.59,568.3
2017,7,14,16,15,706.5,134.5,2.35,37.5,594.5,760.8,547.57
2017,7,14,16,30,687.0,130.0,2.5,37.0,547.0,721.14,525.1
2017,7,14,16,45,657.5,125.5,2.65,37.0,495.5,672.15,494.33
2017,7,14,17,0,628.0,121.0,2.8,37.0,444.0,622.56,461.75
2017,7,14,17,15,593.5,114.5,2.85,36.5,392.0,567.06,424.6
2017,7,14,17,30,559.0,108.0,2.9,36.0,340.0,512.11,386.64
2017,7,14,17,45,510.5,99.5,2.95,35.5,288.0,447.4,340.11
2017,7,14,18,0,462.0,91.0,3.0,35.0,236.0,380.17,290.12
2017,7,14,18,15,398.5,79.5,2.85,34.5,187.0,311.79,237.17
2017,7,14,18,30,335.0,68.0,2.7,34.0,138.0,249.03,186.97
2017,7,14,18,45,248.5,52.5,2.6,33.5,96.0,178.31,129.92
2017,7,14,19,0,162.0,37.0,2.5,33.0,54.0,117.03,78.73
2017,7,14,19,15,81.0,18.5,2.6,32.5,27.0,49.09,0.0
2017,7,14,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,15,5,45,48.0,10.0,2.05,25.5,12.5,8.54,0.0
2017,7,15,6,0,96.0,20.0,2.3,26.0,25.0,15.5,0.0
2017,7,15,6,15,199.5,35.5,2.35,26.5,62.5,27.31,16.37
2017,7,15,6,30,303.0,51.0,2.4,27.0,100.0,38.92,26.97
2017,7,15,6,45,380.0,62.0,2.45,28.0,147.0,46.92,34.04
2017,7,15,7,0,457.0,73.0,2.5,29.0,194.0,56.3,42.0
2017,7,15,7,15,509.5,81.0,2.25,29.5,245.5,61.02,45.91
2017,7,15,7,30,562.0,89.0,2.0,30.0,297.0,65.61,49.55
2017,7,15,7,45,600.0,95.5,1.75,31.0,349.5,68.76,51.78
2017,7,15,8,0,638.0,102.0,1.5,32.0,402.0,71.77,53.82
2017,7,15,8,15,666.0,107.0,1.2,32.5,453.5,73.46,54.85
2017,7,15,8,30,694.0,112.0,0.9,33.0,505.0,75.03,55.77
2017,7,15,8,45,713.5,117.0,0.6,34.0,553.5,79.38,58.76
2017,7,15,9,0,733.0,122.0,0.3,35.0,602.0,138.86,76.31
2017,7,15,9,15,749.0,125.5,0.4,35.5,647.5,191.28,107.99
2017,7,15,9,30,765.0,129.0,0.5,36.0,693.0,245.18,147.35
2017,7,15,9,45,525.0,250.0,0.6,36.5,647.0,308.98,203.99
2017,7,15,10,0,285.0,371.0,0.7,37.0,601.0,353.15,243.06
2017,7,15,10,15,544.0,257.5,0.8,37.0,721.0,393.02,268.71
2017,7,15,10,30,803.0,144.0,0.9,37.0,841.0,459.91,315.95
2017,7,15,10,45,806.0,148.0,1.05,37.5,868.0,510.03,353.51
2017,7,15,11,0,809.0,152.0,1.2,38.0,895.0,558.79,389.14
2017,7,15,11,15,814.0,153.5,1.3,38.0,916.0,605.28,422.82
2017,7,15,11,30,819.0,155.0,1.4,38.0,937.0,650.2,454.7
2017,7,15,11,45,823.5,154.5,1.5,38.0,950.5,685.55,479.92
2017,7,15,12,0,828.0,154.0,1.6,38.0,964.0,723.35,506.2
2017,7,15,12,15,829.0,154.0,1.7,38.0,969.5,756.8,529.24
2017,7,15,12,30,830.0,154.0,1.8,38.0,975.0,787.96,549.8
2017,7,15,12,45,823.5,158.5,1.9,38.5,971.0,825.61,572.9
2017,7,15,13,0,817.0,163.0,2.0,39.0,967.0,850.27,587.7
2017,7,15,13,15,814.5,162.0,2.05,38.5,956.5,870.28,601.8
2017,7,15,13,30,812.0,161.0,2.1,38.0,946.0,886.9,613.97
2017,7,15,13,45,801.5,164.0,2.15,38.0,927.0,896.55,620.66
2017,7,15,14,0,791.0,167.0,2.2,38.0,908.0,902.58,625.28
2017,7,15,14,15,784.5,165.0,2.25,37.5,882.5,903.95,628.46
2017,7,15,14,30,778.0,163.0,2.3,37.0,857.0,901.75,629.57
2017,7,15,14,45,759.5,166.0,2.4,37.0,823.0,889.84,623.8
2017,7,15,15,0,741.0,169.0,2.5,37.0,789.0,874.64,616.04
2017,7,15,15,15,376.5,203.5,2.55,36.5,518.5,572.2,415.22
2017,7,15,15,30,12.0,238.0,2.6,36.0,248.0,216.57,156.69
2017,7,15,15,45,40.0,270.0,2.7,36.0,299.0,286.68,210.03
2017,7,15,16,0,68.0,302.0,2.8,36.0,350.0,345.19,253.46
2017,7,15,16,15,34.0,200.5,2.85,35.5,224.5,213.7,157.6
2017,7,15,16,30,0.0,99.0,2.9,35.0,99.0,82.62,58.37
2017,7,15,16,45,0.0,71.0,2.95,34.5,71.0,58.95,40.47
2017,7,15,17,0,0.0,43.0,3.0,34.0,43.0,35.59,22.43
2017,7,15,17,15,0.0,26.0,2.95,33.5,26.0,21.47,11.41
2017,7,15,17,30,0.0,9.0,2.9,33.0,9.0,7.41,0.27
2017,7,15,17,45,0.0,7.5,2.9,32.5,7.5,6.17,0.0
2017,7,15,18,0,0.0,6.0,2.9,32.0,6.0,4.93,0.0
2017,7,15,18,15,0.0,4.5,2.85,31.5,4.5,3.69,0.0
2017,7,15,18,30,0.0,3.0,2.8,31.0,3.0,2.46,0.0
2017,7,15,18,45,0.0,2.0,2.75,30.5,2.0,1.64,0.0
2017,7,15,19,0,0.0,1.0,2.7,30.0,1.0,0.82,0.0
2017,7,15,19,15,0.0,0.5,2.65,29.5,0.5,0.41,0.0
2017,7,15,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,5,45,42.5,9.5,0.85,25.0,11.5,8.11,0.0
2017,7,16,6,0,85.0,19.0,1.0,25.0,23.0,14.72,0.0
2017,7,16,6,15,183.0,35.5,1.1,25.0,59.5,27.26,16.42
2017,7,16,6,30,281.0,52.0,1.2,25.0,96.0,39.56,27.77
2017,7,16,6,45,355.5,64.0,1.35,25.5,142.5,48.22,35.53
2017,7,16,7,0,430.0,76.0,1.5,26.0,189.0,56.7,42.9
2017,7,16,7,15,482.5,85.0,1.6,26.0,239.5,63.99,49.13
2017,7,16,7,30,535.0,94.0,1.7,26.0,290.0,69.16,53.43
2017,7,16,7,45,571.5,101.5,1.8,26.5,342.0,72.83,56.23
2017,7,16,8,0,608.0,109.0,1.9,27.0,394.0,76.3,58.81
2017,7,16,8,15,637.0,115.0,1.95,27.5,445.0,78.44,60.23
2017,7,16,8,30,666.0,121.0,2.0,28.0,496.0,80.41,61.5
2017,7,16,8,45,684.0,127.5,2.05,28.5,544.5,85.19,65.08
2017,7,16,9,0,702.0,134.0,2.1,29.0,593.0,136.87,78.3
2017,7,16,9,15,719.5,138.0,2.1,29.0,638.0,188.87,111.38
2017,7,16,9,30,737.0,142.0,2.1,29.0,683.0,248.73,157.12
2017,7,16,9,45,748.0,146.5,2.15,29.5,723.0,301.72,200.28
2017,7,16,10,0,759.0,151.0,2.2,30.0,763.0,355.16,244.3
2017,7,16,10,15,769.0,153.5,2.2,30.0,798.0,407.0,287.1
2017,7,16,10,30,779.0,156.0,2.2,30.0,833.0,458.71,328.87
2017,7,16,10,45,786.0,159.0,2.2,30.5,861.0,508.94,367.75
2017,7,16,11,0,793.0,162.0,2.2,31.0,889.0,558.27,404.7
2017,7,16,11,15,798.5,163.0,2.2,31.0,910.0,604.07,438.94
2017,7,16,11,30,804.0,164.0,2.2,31.0,931.0,648.39,471.27
2017,7,16,11,45,805.5,166.5,2.2,31.5,944.5,689.5,499.59
2017,7,16,12,0,807.0,169.0,2.2,32.0,958.0,728.51,525.76
2017,7,16,12,15,808.5,169.5,2.2,32.0,963.5,763.69,549.92
2017,7,16,12,30,810.0,170.0,2.2,32.0,969.0,796.57,572.18
2017,7,16,12,45,806.5,171.5,2.2,32.5,966.5,823.8,588.45
2017,7,16,13,0,803.0,173.0,2.2,33.0,964.0,848.17,602.83
2017,7,16,13,15,800.5,172.5,2.2,33.0,954.0,868.54,615.86
2017,7,16,13,30,798.0,172.0,2.2,33.0,944.0,885.58,626.85
2017,7,16,13,45,791.0,172.5,2.2,33.0,925.5,896.04,633.76
2017,7,16,14,0,784.0,173.0,2.2,33.0,907.0,902.93,638.57
2017,7,16,14,15,777.0,171.0,2.2,33.0,881.5,903.9,639.77
2017,7,16,14,30,770.0,169.0,2.2,33.0,856.0,901.3,638.88
2017,7,16,14,45,748.0,174.5,2.25,33.0,821.5,888.55,632.11
2017,7,16,15,0,726.0,180.0,2.3,33.0,787.0,879.97,628.15
2017,7,16,15,15,713.5,176.0,2.3,32.5,749.5,860.42,618.02
2017,7,16,15,30,701.0,172.0,2.3,32.0,712.0,837.91,606.03
2017,7,16,15,45,681.0,169.5,2.35,32.0,668.5,807.58,587.98
2017,7,16,16,0,661.0,167.0,2.4,32.0,625.0,774.96,568.3
2017,7,16,16,15,640.0,161.0,2.4,32.0,578.0,735.84,543.48
2017,7,16,16,30,619.0,155.0,2.4,32.0,531.0,695.07,516.97
2017,7,16,16,45,589.5,149.0,2.4,32.0,480.5,646.31,484.36
2017,7,16,17,0,560.0,143.0,2.4,32.0,430.0,597.05,450.74
2017,7,16,17,15,514.5,133.0,2.2,31.5,373.5,525.6,400.62
2017,7,16,17,30,469.0,123.0,2.0,31.0,317.0,463.53,355.94
2017,7,16,17,45,429.5,113.5,1.8,30.5,271.5,408.15,314.95
2017,7,16,18,0,390.0,104.0,1.6,30.0,226.0,355.13,274.44
2017,7,16,18,15,330.0,89.5,1.5,29.5,178.0,288.68,222.6
2017,7,16,18,30,270.0,75.0,1.4,29.0,130.0,227.62,173.46
2017,7,16,18,45,193.5,56.0,1.35,28.5,89.0,151.81,112.13
2017,7,16,19,0,117.0,37.0,1.3,28.0,48.0,93.55,63.09
2017,7,16,19,15,58.5,18.5,1.35,28.0,24.0,42.49,0.0
2017,7,16,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,45,22.5,8.5,0.7,24.5,9.5,7.26,0.0
2017,7,17,6,0,45.0,17.0,0.8,25.0,19.0,13.55,0.0
2017,7,17,6,15,122.0,37.5,0.8,25.5,54.0,29.07,17.76
2017,7,17,6,30,199.0,58.0,0.8,26.0,89.0,44.27,31.56
2017,7,17,6,45,276.0,73.0,0.8,26.5,135.0,54.24,40.44
2017,7,17,7,0,353.0,88.0,0.8,27.0,181.0,64.58,49.35
2017,7,17,7,15,180.0,105.5,0.75,27.5,153.5,76.84,59.58
2017,7,17,7,30,7.0,123.0,0.7,28.0,126.0,96.34,75.57
2017,7,17,7,45,12.0,144.0,0.7,28.5,150.0,112.07,88.09
2017,7,17,8,0,17.0,165.0,0.7,29.0,174.0,127.68,100.26
2017,7,17,8,15,317.0,152.5,0.75,29.5,330.5,98.94,76.32
2017,7,17,8,30,617.0,140.0,0.8,30.0,487.0,92.21,70.48
2017,7,17,8,45,645.0,143.0,0.9,30.5,536.5,94.17,71.7
2017,7,17,9,0,673.0,146.0,1.0,31.0,586.0,142.22,82.49
2017,7,17,9,15,456.0,241.5,1.1,31.0,549.0,219.3,143.61
2017,7,17,9,30,239.0,337.0,1.2,31.0,512.0,283.56,199.6
2017,7,17,9,45,132.5,320.5,1.35,31.5,418.5,266.16,191.02
2017,7,17,10,0,26.0,304.0,1.5,32.0,325.0,240.27,175.21
2017,7,17,10,15,397.0,233.0,1.6,32.0,576.5,320.7,228.24
2017,7,17,10,30,768.0,162.0,1.7,32.0,828.0,458.77,325.56
2017,7,17,10,45,781.5,160.0,1.85,32.5,857.5,508.0,363.1
2017,7,17,11,0,795.0,158.0,2.0,33.0,887.0,556.92,399.89
2017,7,17,11,15,800.5,159.5,2.1,33.0,908.5,603.23,434.52
2017,7,17,11,30,806.0,161.0,2.2,33.0,930.0,648.05,467.36
2017,7,17,11,45,787.5,178.0,2.3,33.5,938.0,687.12,494.24
2017,7,17,12,0,769.0,195.0,2.4,34.0,946.0,722.62,518.05
2017,7,17,12,15,770.5,195.0,2.45,34.0,952.0,756.42,541.51
2017,7,17,12,30,772.0,195.0,2.5,34.0,958.0,788.06,563.23
2017,7,17,12,45,514.5,342.0,2.65,34.5,850.5,738.99,525.37
2017,7,17,13,0,257.0,489.0,2.8,35.0,743.0,661.97,468.4
2017,7,17,13,15,515.0,338.5,2.9,35.0,839.0,776.35,551.97
2017,7,17,13,30,773.0,188.0,3.0,35.0,935.0,878.79,623.97
2017,7,17,13,45,768.0,187.0,3.1,35.0,917.5,889.58,631.16
2017,7,17,14,0,763.0,186.0,3.2,35.0,900.0,896.87,636.92
2017,7,17,14,15,756.0,183.5,3.25,35.0,875.0,897.41,638.16
2017,7,17,14,30,749.0,181.0,3.3,35.0,850.0,894.43,637.3
2017,7,17,14,45,403.0,276.0,3.4,35.0,634.5,671.7,486.0
2017,7,17,15,0,57.0,371.0,3.5,35.0,419.0,398.07,288.81
2017,7,17,15,15,387.0,266.5,3.55,34.5,566.0,647.8,475.28
2017,7,17,15,30,717.0,162.0,3.6,34.0,713.0,842.91,613.77
2017,7,17,15,45,699.5,158.5,3.65,34.0,670.0,813.41,594.38
2017,7,17,16,0,682.0,155.0,3.7,34.0,627.0,781.51,574.76
2017,7,17,16,15,661.5,150.0,3.7,33.5,580.0,743.33,551.62
2017,7,17,16,30,641.0,145.0,3.7,33.0,533.0,703.43,526.71
2017,7,17,16,45,616.0,137.5,3.7,33.0,483.0,655.94,494.59
2017,7,17,17,0,591.0,130.0,3.7,33.0,433.0,607.65,461.29
2017,7,17,17,15,364.0,149.0,3.5,32.5,329.0,437.78,335.95
2017,7,17,17,30,137.0,168.0,3.3,32.0,225.0,266.85,205.13
2017,7,17,17,45,121.0,145.0,3.15,32.0,190.0,228.18,175.77
2017,7,17,18,0,105.0,122.0,3.0,32.0,155.0,190.46,146.23
2017,7,17,18,15,85.5,99.0,2.8,31.5,122.0,151.98,115.71
2017,7,17,18,30,66.0,76.0,2.6,31.0,89.0,114.95,85.72
2017,7,17,18,45,40.0,54.0,2.45,30.5,61.5,70.94,49.96
2017,7,17,19,0,14.0,32.0,2.3,30.0,34.0,36.66,21.63
2017,7,17,19,15,7.0,16.0,2.35,29.5,17.0,16.66,0.0
2017,7,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,5,45,53.0,9.0,0.95,24.5,12.0,7.68,0.0
2017,7,18,6,0,106.0,18.0,1.1,25.0,24.0,14.0,0.0
2017,7,18,6,15,221.5,32.0,1.25,25.5,61.0,24.76,14.21
2017,7,18,6,30,337.0,46.0,1.4,26.0,98.0,36.99,25.44
2017,7,18,6,45,420.5,55.0,1.55,26.5,146.5,43.32,31.21
2017,7,18,7,0,504.0,64.0,1.7,27.0,195.0,49.57,36.66
2017,7,18,7,15,556.0,70.5,1.75,27.5,247.0,53.5,39.96
2017,7,18,7,30,608.0,77.0,1.8,28.0,299.0,57.35,43.05
2017,7,18,7,45,649.0,81.0,1.9,29.0,353.0,59.2,44.27
2017,7,18,8,0,690.0,85.0,2.0,30.0,407.0,61.04,45.43
2017,7,18,8,15,716.5,89.5,2.05,30.5,459.0,68.8,51.56
2017,7,18,8,30,743.0,94.0,2.1,31.0,511.0,70.78,52.87
2017,7,18,8,45,761.5,98.0,2.15,31.5,560.5,75.08,56.05
2017,7,18,9,0,780.0,102.0,2.2,32.0,610.0,129.19,68.89
2017,7,18,9,15,794.5,104.5,2.25,32.5,655.5,183.65,102.85
2017,7,18,9,30,809.0,107.0,2.3,33.0,701.0,246.55,150.38
2017,7,18,9,45,819.5,110.0,2.35,33.5,741.5,301.55,194.97
2017,7,18,10,0,830.0,113.0,2.4,34.0,782.0,356.71,240.24
2017,7,18,10,15,838.5,115.0,2.45,34.0,816.5,410.34,284.41
2017,7,18,10,30,847.0,117.0,2.5,34.0,851.0,463.4,327.21
2017,7,18,10,45,852.0,119.5,2.6,34.5,879.0,514.34,366.76
2017,7,18,11,0,857.0,122.0,2.7,35.0,907.0,563.92,404.11
2017,7,18,11,15,861.5,123.0,2.75,35.0,928.0,610.54,439.05
2017,7,18,11,30,866.0,124.0,2.8,35.0,949.0,655.35,471.87
2017,7,18,11,45,867.0,126.0,2.9,35.5,962.5,696.55,500.66
2017,7,18,12,0,868.0,128.0,3.0,36.0,976.0,735.37,527.18
2017,7,18,12,15,869.0,128.5,3.1,36.0,981.5,770.57,551.42
2017,7,18,12,30,870.0,129.0,3.2,36.0,987.0,803.28,573.06
2017,7,18,12,45,465.0,293.0,3.3,36.0,752.0,657.09,470.9
2017,7,18,13,0,60.0,457.0,3.4,36.0,517.0,451.11,321.62
2017,7,18,13,15,460.0,293.5,3.45,36.0,739.0,688.99,495.64
2017,7,18,13,30,860.0,130.0,3.5,36.0,961.0,893.34,634.25
2017,7,18,13,45,853.0,131.0,3.55,36.0,942.5,904.16,640.45
2017,7,18,14,0,846.0,132.0,3.6,36.0,924.0,911.35,645.81
2017,7,18,14,15,486.5,285.0,3.6,36.0,738.0,750.3,537.06
2017,7,18,14,30,127.0,438.0,3.6,36.0,552.0,539.25,386.14
2017,7,18,14,45,457.0,291.0,3.6,36.0,677.0,737.45,531.47
2017,7,18,15,0,787.0,144.0,3.6,36.0,802.0,895.76,640.3
2017,7,18,15,15,775.5,141.5,3.6,36.0,764.0,877.92,628.76
2017,7,18,15,30,764.0,139.0,3.6,36.0,726.0,856.92,616.43
2017,7,18,15,45,749.0,135.5,3.6,36.0,682.5,828.78,599.42
2017,7,18,16,0,734.0,132.0,3.6,36.0,639.0,797.98,580.61
2017,7,18,16,15,714.0,128.0,3.6,35.5,591.5,764.4,560.98
2017,7,18,16,30,694.0,124.0,3.6,35.0,544.0,724.56,536.8
2017,7,18,16,45,561.5,149.0,3.6,35.0,468.5,626.45,468.66
2017,7,18,17,0,429.0,174.0,3.6,35.0,393.0,527.31,397.41
2017,7,18,17,15,500.5,138.0,3.55,34.5,365.0,522.97,397.61
2017,7,18,17,30,572.0,102.0,3.5,34.0,337.0,517.85,396.05
2017,7,18,17,45,521.5,94.5,3.45,33.5,285.0,452.16,347.69
2017,7,18,18,0,471.0,87.0,3.4,33.0,233.0,383.64,295.92
2017,7,18,18,15,404.5,76.0,3.2,32.5,183.5,313.45,240.87
2017,7,18,18,30,338.0,65.0,3.0,32.0,134.0,249.21,188.87
2017,7,18,18,45,243.0,50.5,2.85,31.5,92.0,175.53,128.88
2017,7,18,19,0,148.0,36.0,2.7,31.0,50.0,112.43,75.35
2017,7,18,19,15,74.0,18.0,2.85,30.5,25.0,46.69,0.0
2017,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,5,45,31.0,9.0,0.95,24.5,10.5,7.68,0.0
2017,7,19,6,0,62.0,18.0,1.1,25.0,21.0,14.28,0.0
2017,7,19,6,15,166.0,35.0,1.25,25.5,57.0,26.87,15.79
2017,7,19,6,30,270.0,52.0,1.4,26.0,93.0,39.56,27.56
2017,7,19,6,45,358.5,62.5,1.6,26.5,140.5,47.21,34.48
2017,7,19,7,0,447.0,73.0,1.8,27.0,188.0,56.49,42.52
2017,7,19,7,15,501.5,81.5,1.85,27.5,239.5,61.59,46.8
2017,7,19,7,30,556.0,90.0,1.9,28.0,291.0,66.54,50.79
2017,7,19,7,45,600.0,95.0,1.95,28.5,345.0,68.63,52.26
2017,7,19,8,0,644.0,100.0,2.0,29.0,399.0,70.69,53.67
2017,7,19,8,15,672.5,105.0,2.0,29.5,451.0,72.46,54.8
2017,7,19,8,30,701.0,110.0,2.0,30.0,503.0,74.1,55.82
2017,7,19,8,45,725.0,112.5,2.05,30.5,553.0,84.17,63.72
2017,7,19,9,0,749.0,115.0,2.1,31.0,603.0,135.6,75.13
2017,7,19,9,15,765.5,118.5,2.1,31.5,648.5,189.3,108.71
2017,7,19,9,30,782.0,122.0,2.1,32.0,694.0,244.52,150.42
2017,7,19,9,45,796.0,123.5,2.15,32.5,735.5,298.91,194.45
2017,7,19,10,0,810.0,125.0,2.2,33.0,777.0,354.0,239.54
2017,7,19,10,15,819.5,127.5,2.25,33.5,812.0,412.19,286.28
2017,7,19,10,30,829.0,130.0,2.3,34.0,847.0,465.19,328.17
2017,7,19,10,45,837.5,130.5,2.35,34.5,876.0,515.66,367.04
2017,7,19,11,0,846.0,131.0,2.4,35.0,905.0,565.13,403.98
2017,7,19,11,15,850.5,132.0,2.45,35.0,926.5,611.38,438.46
2017,7,19,11,30,855.0,133.0,2.5,35.0,948.0,655.84,470.86
2017,7,19,11,45,847.0,142.0,2.6,35.5,958.5,695.75,498.49
2017,7,19,12,0,839.0,151.0,2.7,36.0,969.0,732.63,523.42
2017,7,19,12,15,840.0,151.0,2.75,36.0,975.0,766.72,547.08
2017,7,19,12,30,841.0,151.0,2.8,36.0,981.0,798.44,567.84
2017,7,19,12,45,840.5,151.0,2.9,36.5,979.0,826.53,585.19
2017,7,19,13,0,840.0,151.0,3.0,37.0,977.0,851.96,600.8
2017,7,19,13,15,837.5,150.5,3.05,37.0,966.5,872.3,614.13
2017,7,19,13,30,835.0,150.0,3.1,37.0,956.0,889.36,625.48
2017,7,19,13,45,830.5,149.0,3.2,37.0,938.0,900.74,633.63
2017,7,19,14,0,826.0,148.0,3.3,37.0,920.0,908.54,639.65
2017,7,19,14,15,571.0,280.5,3.35,37.0,807.5,827.95,585.8
2017,7,19,14,30,316.0,413.0,3.4,37.0,695.0,706.87,501.06
2017,7,19,14,45,548.5,281.5,3.45,37.0,748.5,814.24,579.92
2017,7,19,15,0,781.0,150.0,3.5,37.0,802.0,897.6,637.77
2017,7,19,15,15,769.5,147.0,3.5,36.5,763.5,879.34,627.85
2017,7,19,15,30,758.0,144.0,3.5,36.0,725.0,857.91,616.58
2017,7,19,15,45,443.5,230.5,3.55,36.0,565.5,655.61,478.79
2017,7,19,16,0,129.0,317.0,3.6,36.0,406.0,431.64,316.58
2017,7,19,16,15,408.5,222.0,3.55,35.5,474.5,600.01,445.02
2017,7,19,16,30,688.0,127.0,3.5,35.0,543.0,724.2,537.2
2017,7,19,16,45,509.0,161.0,3.5,35.0,453.5,591.24,442.89
2017,7,19,17,0,330.0,195.0,3.5,35.0,364.0,461.28,348.2
2017,7,19,17,15,450.0,149.0,3.4,34.5,350.5,500.09,380.28
2017,7,19,17,30,570.0,103.0,3.3,34.0,337.0,518.5,396.24
2017,7,19,17,45,526.5,94.0,3.2,34.0,285.5,455.55,349.17
2017,7,19,18,0,483.0,85.0,3.1,34.0,234.0,394.83,302.73
2017,7,19,18,15,417.5,74.5,2.8,33.0,184.5,319.17,244.39
2017,7,19,18,30,352.0,64.0,2.5,32.0,135.0,255.23,193.12
2017,7,19,18,45,263.0,49.0,2.2,31.5,93.0,182.55,133.82
2017,7,19,19,0,174.0,34.0,1.9,31.0,51.0,119.68,79.86
2017,7,19,19,15,87.0,17.0,1.95,30.5,25.5,54.26,0.0
2017,7,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,5,45,29.0,8.5,1.65,25.5,10.0,7.26,0.0
2017,7,20,6,0,58.0,17.0,1.9,26.0,20.0,13.52,0.0
2017,7,20,6,15,161.0,34.0,2.05,26.5,55.5,26.11,14.99
2017,7,20,6,30,264.0,51.0,2.2,27.0,91.0,38.81,26.77
2017,7,20,6,45,350.0,62.0,2.4,27.5,138.0,46.81,33.97
2017,7,20,7,0,436.0,73.0,2.6,28.0,185.0,54.71,40.82
2017,7,20,7,15,491.0,81.5,2.6,28.5,236.5,61.57,46.58
2017,7,20,7,30,546.0,90.0,2.6,29.0,288.0,66.5,50.54
2017,7,20,7,45,591.0,95.5,2.6,29.5,341.5,68.94,52.32
2017,7,20,8,0,636.0,101.0,2.6,30.0,395.0,71.33,53.99
2017,7,20,8,15,664.5,106.0,2.55,30.5,447.0,73.06,55.08
2017,7,20,8,30,693.0,111.0,2.5,31.0,499.0,74.66,56.06
2017,7,20,8,45,718.0,114.0,2.5,31.5,549.0,77.71,58.22
2017,7,20,9,0,743.0,117.0,2.5,32.0,599.0,136.63,75.85
2017,7,20,9,15,759.5,120.0,2.4,32.5,645.0,189.7,108.89
2017,7,20,9,30,776.0,123.0,2.3,33.0,691.0,244.28,149.99
2017,7,20,9,45,791.0,125.0,2.25,33.5,732.5,299.02,194.02
2017,7,20,10,0,806.0,127.0,2.2,34.0,774.0,354.59,239.14
2017,7,20,10,15,815.5,129.0,2.15,34.5,809.0,412.18,285.04
2017,7,20,10,30,825.0,131.0,2.1,35.0,844.0,464.71,326.11
2017,7,20,10,45,833.5,131.5,2.05,35.5,873.5,515.05,364.31
2017,7,20,11,0,842.0,132.0,2.0,36.0,903.0,564.4,400.46
2017,7,20,11,15,847.0,133.5,2.0,36.0,924.5,611.19,434.71
2017,7,20,11,30,852.0,135.0,2.0,36.0,946.0,656.26,466.86
2017,7,20,11,45,868.5,126.0,2.05,36.5,963.5,699.41,496.44
2017,7,20,12,0,885.0,117.0,2.1,37.0,981.0,741.11,524.39
2017,7,20,12,15,886.0,117.5,2.15,37.0,987.0,776.95,547.93
2017,7,20,12,30,887.0,118.0,2.2,37.0,993.0,810.2,569.21
2017,7,20,12,45,887.5,117.0,2.25,37.5,991.0,839.15,586.49
2017,7,20,13,0,888.0,116.0,2.3,38.0,989.0,865.19,601.9
2017,7,20,13,15,886.5,115.5,2.35,38.0,979.0,886.77,615.78
2017,7,20,13,30,885.0,115.0,2.4,38.0,969.0,904.91,627.63
2017,7,20,13,45,881.5,114.0,2.5,38.5,951.0,917.21,635.02
2017,7,20,14,0,878.0,113.0,2.6,39.0,933.0,925.79,640.22
2017,7,20,14,15,872.5,112.0,2.65,39.0,908.0,928.77,643.04
2017,7,20,14,30,867.0,111.0,2.7,39.0,883.0,928.01,643.71
2017,7,20,14,45,859.0,109.5,2.75,39.0,850.5,920.73,640.46
2017,7,20,15,0,851.0,108.0,2.8,39.0,818.0,909.85,635.09
2017,7,20,15,15,841.0,106.0,2.85,38.5,779.5,893.11,627.45
2017,7,20,15,30,831.0,104.0,2.9,38.0,741.0,873.06,617.72
2017,7,20,15,45,816.0,102.5,2.95,38.0,697.0,845.94,602.13
2017,7,20,16,0,801.0,101.0,3.0,38.0,653.0,824.8,590.42
2017,7,20,16,15,784.0,97.5,3.05,37.5,605.0,788.11,569.55
2017,7,20,16,30,767.0,94.0,3.1,37.0,557.0,749.21,546.94
2017,7,20,16,45,742.5,91.0,3.2,37.0,505.5,703.06,518.05
2017,7,20,17,0,718.0,88.0,3.3,37.0,454.0,655.75,487.79
2017,7,20,17,15,686.5,83.5,3.25,36.5,401.0,603.32,453.25
2017,7,20,17,30,655.0,79.0,3.2,36.0,348.0,548.84,415.41
2017,7,20,17,45,610.0,73.5,3.2,36.0,294.5,485.37,368.97
2017,7,20,18,0,565.0,68.0,3.2,36.0,241.0,424.17,322.66
2017,7,20,18,15,500.0,60.5,3.05,35.0,190.5,352.86,268.08
2017,7,20,18,30,435.0,53.0,2.9,34.0,140.0,286.82,215.45
2017,7,20,18,45,332.5,42.0,2.75,33.5,96.5,207.15,150.86
2017,7,20,19,0,230.0,31.0,2.6,33.0,53.0,136.45,90.15
2017,7,20,19,15,115.0,15.5,2.85,32.5,26.5,60.8,0.0
2017,7,20,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.35,32.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.6,31.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,21,5,45,22.5,8.5,1.95,25.5,9.5,7.26,0.0
2017,7,21,6,0,45.0,17.0,2.2,26.0,19.0,13.49,0.0
2017,7,21,6,15,147.5,34.5,2.35,26.5,54.0,26.46,15.15
2017,7,21,6,30,250.0,52.0,2.5,27.0,89.0,39.5,27.31
2017,7,21,6,45,345.0,62.0,2.65,27.5,137.0,46.8,33.94
2017,7,21,7,0,440.0,72.0,2.8,28.0,185.0,55.75,41.7
2017,7,21,7,15,496.0,80.5,2.8,28.5,236.5,60.89,46.01
2017,7,21,7,30,552.0,89.0,2.8,29.0,288.0,65.87,50.02
2017,7,21,7,45,597.5,94.0,2.8,30.0,342.0,67.99,51.42
2017,7,21,8,0,643.0,99.0,2.8,31.0,396.0,70.1,52.74
2017,7,21,8,15,672.0,104.0,2.65,31.5,448.0,71.9,53.9
2017,7,21,8,30,701.0,109.0,2.5,32.0,500.0,73.57,54.93
2017,7,21,8,45,725.0,112.0,2.45,33.0,550.0,84.03,62.96
2017,7,21,9,0,749.0,115.0,2.4,34.0,600.0,135.94,74.43
2017,7,21,9,15,765.5,118.0,2.3,34.5,646.0,189.44,107.52
2017,7,21,9,30,782.0,121.0,2.2,35.0,692.0,244.45,148.62
2017,7,21,9,45,795.0,123.5,2.1,35.5,733.0,299.43,192.51
2017,7,21,10,0,808.0,126.0,2.0,36.0,774.0,355.01,237.21
2017,7,21,10,15,817.5,128.0,2.05,36.0,809.5,412.8,283.57
2017,7,21,10,30,827.0,130.0,2.1,36.0,845.0,465.51,325.38
2017,7,21,10,45,834.5,131.5,2.15,36.5,873.5,516.24,363.99
2017,7,21,11,0,842.0,133.0,2.2,37.0,902.0,565.89,400.6
2017,7,21,11,15,847.0,134.0,2.3,37.5,923.5,612.4,434.14
2017,7,21,11,30,852.0,135.0,2.4,38.0,945.0,657.18,465.57
2017,7,21,11,45,850.5,139.0,2.5,38.5,958.0,697.86,493.4
2017,7,21,12,0,849.0,143.0,2.6,39.0,971.0,736.01,518.92
2017,7,21,12,15,850.5,143.0,2.7,39.0,977.0,770.89,542.82
2017,7,21,12,30,852.0,143.0,2.8,39.0,983.0,803.36,563.94
2017,7,21,12,45,851.5,143.0,2.9,39.0,981.0,831.72,582.42
2017,7,21,13,0,851.0,143.0,3.0,39.0,979.0,857.35,599.22
2017,7,21,13,15,849.0,142.5,3.1,39.0,969.0,878.26,613.08
2017,7,21,13,30,847.0,142.0,3.2,39.0,959.0,895.85,624.95
2017,7,21,13,45,842.5,141.0,3.3,39.5,940.5,907.27,631.72
2017,7,21,14,0,838.0,140.0,3.4,40.0,922.0,915.08,636.33
2017,7,21,14,15,831.5,138.5,3.45,39.5,897.0,916.93,639.74
2017,7,21,14,30,825.0,137.0,3.5,39.0,872.0,915.15,641.01
2017,7,21,14,45,494.0,271.5,3.55,39.0,707.0,755.73,535.61
2017,7,21,15,0,163.0,406.0,3.6,39.0,542.0,549.9,391.08
2017,7,21,15,15,469.5,270.0,3.65,39.0,635.0,730.66,522.87
2017,7,21,15,30,776.0,134.0,3.7,39.0,728.0,866.42,616.47
2017,7,21,15,45,758.5,132.0,3.75,39.0,684.0,837.34,598.29
2017,7,21,16,0,741.0,130.0,3.8,39.0,640.0,805.64,579.36
2017,7,21,16,15,721.5,126.0,3.85,38.5,592.0,772.12,560.25
2017,7,21,16,30,702.0,122.0,3.9,38.0,544.0,732.35,536.6
2017,7,21,16,45,671.5,118.5,4.0,37.5,492.5,682.88,505.97
2017,7,21,17,0,641.0,115.0,4.1,37.0,441.0,632.84,473.54
2017,7,21,17,15,606.5,108.5,4.15,36.5,388.5,576.43,435.2
2017,7,21,17,30,572.0,102.0,4.2,36.0,336.0,520.58,396.05
2017,7,21,17,45,522.0,94.5,4.3,36.0,283.5,454.9,347.54
2017,7,21,18,0,472.0,87.0,4.4,36.0,231.0,386.49,295.58
2017,7,21,18,15,406.0,75.5,4.35,35.5,181.5,315.65,240.46
2017,7,21,18,30,340.0,64.0,4.3,35.0,132.0,250.74,188.27
2017,7,21,18,45,249.5,48.5,4.25,34.5,90.0,177.31,128.73
2017,7,21,19,0,159.0,33.0,4.2,34.0,48.0,113.89,74.33
2017,7,21,19,15,79.5,16.5,4.25,33.5,24.0,51.26,0.0
2017,7,21,19,30,0.0,0.0,4.3,33.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.35,32.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
