Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,22,5,45,22.5,8.0,2.65,25.5,9.0,6.83,0.0
2017,7,22,6,0,45.0,16.0,2.9,26.0,18.0,12.73,0.0
2017,7,22,6,15,143.5,34.0,3.1,26.5,53.0,26.08,14.71
2017,7,22,6,30,242.0,52.0,3.3,27.0,88.0,39.48,27.26
2017,7,22,6,45,334.5,63.5,3.55,27.5,136.0,47.84,34.8
2017,7,22,7,0,427.0,75.0,3.8,28.0,184.0,56.09,41.98
2017,7,22,7,15,483.5,84.5,3.8,28.5,235.5,64.03,48.66
2017,7,22,7,30,540.0,94.0,3.8,29.0,287.0,69.63,53.19
2017,7,22,7,45,589.0,98.5,3.85,29.5,341.5,71.24,54.26
2017,7,22,8,0,638.0,103.0,3.9,30.0,396.0,72.88,55.3
2017,7,22,8,15,667.0,108.0,3.8,30.5,448.5,74.55,56.35
2017,7,22,8,30,696.0,113.0,3.7,31.0,501.0,76.11,57.28
2017,7,22,8,45,722.0,115.5,3.65,32.0,552.0,79.0,59.18
2017,7,22,9,0,748.0,118.0,3.6,33.0,603.0,138.17,76.57
2017,7,22,9,15,765.0,121.5,3.5,33.5,649.0,192.12,110.27
2017,7,22,9,30,782.0,125.0,3.4,34.0,695.0,247.66,152.15
2017,7,22,9,45,796.5,127.0,3.3,35.0,736.5,302.8,196.22
2017,7,22,10,0,811.0,129.0,3.2,36.0,778.0,358.71,241.17
2017,7,22,10,15,820.5,131.0,3.1,36.0,813.5,413.21,285.54
2017,7,22,10,30,830.0,133.0,3.0,36.0,849.0,469.58,330.11
2017,7,22,10,45,838.0,134.0,2.95,36.5,878.5,520.47,368.99
2017,7,22,11,0,846.0,135.0,2.9,37.0,908.0,570.32,405.81
2017,7,22,11,15,851.0,136.0,2.9,37.5,929.5,617.13,439.48
2017,7,22,11,30,856.0,137.0,2.9,38.0,951.0,662.19,470.93
2017,7,22,11,45,866.5,132.5,2.95,38.5,966.5,704.99,500.29
2017,7,22,12,0,877.0,128.0,3.0,39.0,982.0,746.04,527.8
2017,7,22,12,15,878.0,128.0,3.05,39.0,988.0,781.45,551.38
2017,7,22,12,30,879.0,128.0,3.1,39.0,994.0,814.3,572.52
2017,7,22,12,45,879.5,127.0,3.2,39.0,992.0,843.28,591.41
2017,7,22,13,0,880.0,126.0,3.3,39.0,990.0,869.39,608.51
2017,7,22,13,15,877.5,125.5,3.4,39.0,979.5,890.18,622.29
2017,7,22,13,30,875.0,125.0,3.5,39.0,969.0,907.52,634.0
2017,7,22,13,45,871.5,124.0,3.6,39.5,951.0,919.92,641.36
2017,7,22,14,0,868.0,123.0,3.7,40.0,933.0,928.63,646.5
2017,7,22,14,15,862.0,121.5,3.75,39.5,907.5,930.83,650.14
2017,7,22,14,30,856.0,120.0,3.8,39.0,882.0,929.28,651.58
2017,7,22,14,45,848.0,118.5,3.9,39.0,849.0,922.17,648.52
2017,7,22,15,0,840.0,117.0,4.0,39.0,816.0,911.49,643.29
2017,7,22,15,15,665.0,194.5,4.05,39.0,732.0,842.49,600.08
2017,7,22,15,30,490.0,272.0,4.1,39.0,648.0,748.52,535.87
2017,7,22,15,45,639.0,190.5,4.2,39.0,649.0,799.13,575.4
2017,7,22,16,0,788.0,109.0,4.3,39.0,650.0,825.12,594.53
2017,7,22,16,15,769.5,105.5,4.35,38.5,602.0,787.44,572.3
2017,7,22,16,30,751.0,102.0,4.4,38.0,554.0,747.64,548.63
2017,7,22,16,45,722.0,100.0,4.45,37.5,501.5,699.41,518.69
2017,7,22,17,0,693.0,98.0,4.5,37.0,449.0,653.49,489.73
2017,7,22,17,15,660.0,92.5,4.5,36.5,396.0,597.34,451.76
2017,7,22,17,30,627.0,87.0,4.5,36.0,343.0,541.55,412.59
2017,7,22,17,45,576.5,81.5,4.55,36.0,289.5,475.58,363.74
2017,7,22,18,0,526.0,76.0,4.6,36.0,236.0,412.34,315.4
2017,7,22,18,15,459.0,66.5,4.55,35.0,185.5,339.27,259.07
2017,7,22,18,30,392.0,57.0,4.5,34.0,135.0,271.73,204.98
2017,7,22,18,45,290.0,44.5,4.5,33.5,92.0,189.84,138.47
2017,7,22,19,0,188.0,32.0,4.5,33.0,49.0,123.64,80.74
2017,7,22,19,15,94.0,16.0,4.45,32.5,24.5,55.04,0.0
2017,7,22,19,30,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,5,45,11.5,7.0,3.15,26.0,7.5,5.97,0.0
2017,7,23,6,0,23.0,14.0,3.3,26.0,15.0,11.51,0.0
2017,7,23,6,15,110.0,34.0,3.45,26.0,49.0,26.42,14.87
2017,7,23,6,30,197.0,54.0,3.6,26.0,83.0,41.38,28.93
2017,7,23,6,45,280.5,68.5,3.75,26.5,129.0,51.17,37.75
2017,7,23,7,0,364.0,83.0,3.9,27.0,175.0,61.31,46.58
2017,7,23,7,15,422.0,94.0,3.95,27.5,226.0,68.55,52.69
2017,7,23,7,30,480.0,105.0,4.0,28.0,277.0,75.58,58.43
2017,7,23,7,45,526.5,112.0,4.05,28.5,330.0,80.64,62.36
2017,7,23,8,0,573.0,119.0,4.1,29.0,383.0,83.5,64.38
2017,7,23,8,15,605.0,125.5,4.1,29.5,434.5,85.67,65.79
2017,7,23,8,30,637.0,132.0,4.1,30.0,486.0,87.68,67.05
2017,7,23,8,45,662.5,136.5,4.1,30.5,536.0,91.14,69.49
2017,7,23,9,0,688.0,141.0,4.1,31.0,586.0,141.38,81.67
2017,7,23,9,15,706.5,145.5,4.0,31.5,632.0,193.55,114.75
2017,7,23,9,30,725.0,150.0,3.9,32.0,678.0,247.59,155.74
2017,7,23,9,45,739.5,153.5,3.85,32.5,719.0,307.09,203.53
2017,7,23,10,0,754.0,157.0,3.8,33.0,760.0,361.01,247.65
2017,7,23,10,15,764.5,159.5,3.7,33.0,795.5,413.31,290.69
2017,7,23,10,30,775.0,162.0,3.6,33.0,831.0,465.56,332.74
2017,7,23,10,45,783.5,164.0,3.55,33.5,860.0,516.14,371.82
2017,7,23,11,0,792.0,166.0,3.5,34.0,889.0,565.97,409.11
2017,7,23,11,15,798.0,167.5,3.45,34.5,911.0,612.96,443.24
2017,7,23,11,30,804.0,169.0,3.4,35.0,933.0,658.52,475.34
2017,7,23,11,45,799.5,176.0,3.35,35.5,945.0,699.63,503.35
2017,7,23,12,0,795.0,183.0,3.3,36.0,957.0,738.23,528.89
2017,7,23,12,15,796.5,183.5,3.3,36.0,963.5,773.61,553.19
2017,7,23,12,30,798.0,184.0,3.3,36.0,970.0,806.69,575.62
2017,7,23,12,45,798.5,183.5,3.35,36.5,968.0,835.68,593.55
2017,7,23,13,0,799.0,183.0,3.4,37.0,966.0,861.94,609.44
2017,7,23,13,15,797.0,182.0,3.45,37.0,956.5,882.56,622.99
2017,7,23,13,30,795.0,181.0,3.5,37.0,947.0,899.86,634.52
2017,7,23,13,45,560.5,309.0,3.6,37.0,844.0,827.29,584.74
2017,7,23,14,0,326.0,437.0,3.7,37.0,741.0,728.99,515.5
2017,7,23,14,15,548.5,306.0,3.65,37.0,800.5,833.55,591.3
2017,7,23,14,30,771.0,175.0,3.6,37.0,860.0,917.08,648.85
2017,7,23,14,45,518.0,283.5,3.6,37.0,736.0,792.25,564.5
2017,7,23,15,0,265.0,392.0,3.6,37.0,612.0,648.98,464.01
2017,7,23,15,15,253.5,373.5,3.55,37.0,576.5,621.1,446.55
2017,7,23,15,30,242.0,355.0,3.5,37.0,541.0,591.88,427.47
2017,7,23,15,45,196.0,336.0,3.5,37.0,480.5,512.95,373.33
2017,7,23,16,0,150.0,317.0,3.5,37.0,420.0,452.03,330.75
2017,7,23,16,15,75.0,232.5,3.45,36.5,284.0,282.31,208.79
2017,7,23,16,30,0.0,148.0,3.4,36.0,148.0,126.49,91.51
2017,7,23,16,45,5.5,159.5,3.4,36.0,162.5,142.32,104.24
2017,7,23,17,0,11.0,171.0,3.4,36.0,177.0,158.8,117.29
2017,7,23,17,15,7.0,151.5,3.2,35.5,155.5,138.35,102.15
2017,7,23,17,30,3.0,132.0,3.0,35.0,134.0,118.17,87.04
2017,7,23,17,45,1.5,111.5,2.9,34.5,112.5,98.83,72.38
2017,7,23,18,0,0.0,91.0,2.8,34.0,91.0,79.53,57.47
2017,7,23,18,15,0.0,71.0,2.5,33.0,71.0,61.55,43.4
2017,7,23,18,30,0.0,51.0,2.2,32.0,51.0,43.39,28.88
2017,7,23,18,45,0.0,34.0,1.95,31.5,34.0,28.11,16.4
2017,7,23,19,0,0.0,17.0,1.7,31.0,17.0,14.01,4.49
2017,7,23,19,15,0.0,8.5,1.95,30.5,8.5,7.26,0.0
2017,7,23,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,25.0,2.0,1.71,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.41,0.0
2017,7,24,6,15,13.0,30.0,3.2,25.5,32.0,24.17,13.01
2017,7,24,6,30,26.0,56.0,3.4,26.0,60.0,43.18,30.4
2017,7,24,6,45,73.5,84.0,3.65,26.5,101.0,62.15,46.98
2017,7,24,7,0,121.0,112.0,3.9,27.0,142.0,81.18,63.34
2017,7,24,7,15,209.5,119.0,4.1,27.5,187.0,85.69,67.14
2017,7,24,7,30,298.0,126.0,4.3,28.0,232.0,91.08,71.44
2017,7,24,7,45,248.5,156.5,4.5,28.5,255.0,109.19,86.18
2017,7,24,8,0,199.0,187.0,4.7,29.0,278.0,131.69,104.28
2017,7,24,8,15,338.0,191.5,4.7,29.5,369.0,130.02,102.28
2017,7,24,8,30,477.0,196.0,4.7,30.0,460.0,126.06,98.46
2017,7,24,8,45,517.0,199.5,4.75,30.5,511.0,128.71,100.08
2017,7,24,9,0,557.0,203.0,4.8,31.0,562.0,171.93,109.6
2017,7,24,9,15,578.5,209.5,4.65,31.5,607.5,218.97,139.41
2017,7,24,9,30,600.0,216.0,4.5,32.0,653.0,267.25,175.38
2017,7,24,9,45,622.5,218.0,4.35,32.5,694.5,315.36,213.46
2017,7,24,10,0,645.0,220.0,4.2,33.0,736.0,365.59,253.68
2017,7,24,10,15,658.0,224.0,4.15,33.5,771.5,415.42,293.5
2017,7,24,10,30,671.0,228.0,4.1,34.0,807.0,465.78,332.8
2017,7,24,10,45,686.5,227.5,4.05,34.5,837.0,514.37,369.81
2017,7,24,11,0,702.0,227.0,4.0,35.0,867.0,563.17,405.93
2017,7,24,11,15,709.0,229.0,4.0,35.0,888.5,608.75,439.77
2017,7,24,11,30,716.0,231.0,4.0,35.0,910.0,653.29,472.14
2017,7,24,11,45,717.5,234.5,4.0,35.5,923.5,694.03,500.16
2017,7,24,12,0,719.0,238.0,4.0,36.0,937.0,732.98,526.3
2017,7,24,12,15,720.5,238.5,3.95,36.0,943.0,767.57,549.99
2017,7,24,12,30,722.0,239.0,3.9,36.0,949.0,800.03,571.92
2017,7,24,12,45,724.5,236.5,3.9,36.5,948.0,828.44,589.95
2017,7,24,13,0,727.0,234.0,3.9,37.0,947.0,854.23,606.05
2017,7,24,13,15,724.0,233.0,3.85,37.0,936.5,873.63,618.82
2017,7,24,13,30,721.0,232.0,3.8,37.0,926.0,889.77,629.44
2017,7,24,13,45,626.0,298.0,3.75,37.5,892.5,878.78,618.63
2017,7,24,14,0,531.0,364.0,3.7,38.0,859.0,863.87,605.42
2017,7,24,14,15,510.0,356.5,3.65,38.0,821.0,846.38,594.55
2017,7,24,14,30,489.0,349.0,3.6,38.0,783.0,825.87,581.74
2017,7,24,14,45,500.5,327.0,3.55,38.0,756.5,819.3,578.84
2017,7,24,15,0,512.0,305.0,3.5,38.0,730.0,809.6,573.91
2017,7,24,15,15,330.5,334.0,3.5,37.5,603.5,652.76,468.48
2017,7,24,15,30,149.0,363.0,3.5,37.0,477.0,498.84,360.94
2017,7,24,15,45,181.5,337.5,3.55,37.0,468.0,502.21,365.97
2017,7,24,16,0,214.0,312.0,3.6,37.0,459.0,503.2,368.71
2017,7,24,16,15,158.5,287.5,3.65,36.5,392.0,427.88,315.89
2017,7,24,16,30,103.0,263.0,3.7,36.0,325.0,338.76,251.99
2017,7,24,16,45,78.5,232.5,3.8,36.0,277.5,286.72,214.2
2017,7,24,17,0,54.0,202.0,3.9,36.0,230.0,235.79,176.44
2017,7,24,17,15,46.0,179.5,3.9,35.5,201.5,206.89,155.43
2017,7,24,17,30,38.0,157.0,3.9,35.0,173.0,178.39,134.27
2017,7,24,17,45,29.5,133.5,3.9,34.5,144.5,148.88,111.9
2017,7,24,18,0,21.0,110.0,3.9,34.0,116.0,111.75,83.09
2017,7,24,18,15,10.5,87.0,3.9,33.0,90.0,84.25,61.44
2017,7,24,18,30,0.0,64.0,3.9,32.0,64.0,57.46,39.99
2017,7,24,18,45,0.0,42.0,3.9,31.5,42.0,36.84,23.18
2017,7,24,19,0,0.0,20.0,3.9,31.0,20.0,16.5,6.18
2017,7,24,19,15,0.0,10.0,4.0,30.5,10.0,8.54,0.0
2017,7,24,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,1.0,4.5,2.3,24.5,4.5,0.0,0.0
2017,7,25,6,0,2.0,9.0,2.5,25.0,9.0,7.68,0.0
2017,7,25,6,15,51.5,34.5,2.75,25.5,41.5,26.95,14.96
2017,7,25,6,30,101.0,60.0,3.0,26.0,74.0,45.36,32.18
2017,7,25,6,45,184.0,79.0,3.25,26.5,119.0,58.76,44.11
2017,7,25,7,0,267.0,98.0,3.5,27.0,164.0,72.35,55.88
2017,7,25,7,15,170.0,117.5,3.6,27.5,163.5,86.82,68.08
2017,7,25,7,30,73.0,137.0,3.7,28.0,163.0,102.07,80.63
2017,7,25,7,45,169.0,157.5,3.85,28.5,231.0,113.33,89.59
2017,7,25,8,0,265.0,178.0,4.0,29.0,299.0,121.8,96.07
2017,7,25,8,15,266.5,203.5,4.0,29.5,338.0,135.87,107.03
2017,7,25,8,30,268.0,229.0,4.0,30.0,377.0,149.17,117.18
2017,7,25,8,45,260.5,255.5,4.0,31.0,411.0,163.83,128.04
2017,7,25,9,0,253.0,282.0,4.0,32.0,445.0,201.35,141.47
2017,7,25,9,15,469.0,226.0,3.95,32.5,556.0,213.65,139.11
2017,7,25,9,30,685.0,170.0,3.9,33.0,667.0,253.83,161.31
2017,7,25,9,45,701.5,173.0,3.9,33.5,708.5,305.93,203.16
2017,7,25,10,0,718.0,176.0,3.9,34.0,750.0,359.25,246.41
2017,7,25,10,15,729.5,179.5,3.85,34.5,785.0,411.96,288.75
2017,7,25,10,30,741.0,183.0,3.8,35.0,820.0,464.83,330.17
2017,7,25,10,45,750.0,184.5,3.8,35.5,849.0,516.61,369.68
2017,7,25,11,0,759.0,186.0,3.8,36.0,878.0,564.95,405.64
2017,7,25,11,15,765.0,187.5,3.8,36.0,899.5,610.67,439.64
2017,7,25,11,30,771.0,189.0,3.8,36.0,921.0,655.05,471.91
2017,7,25,11,45,786.0,182.0,3.8,36.5,937.5,697.46,501.29
2017,7,25,12,0,801.0,175.0,3.8,37.0,954.0,738.66,529.2
2017,7,25,12,15,434.0,320.0,3.8,37.0,743.0,618.79,443.26
2017,7,25,12,30,67.0,465.0,3.8,37.0,532.0,453.07,322.38
2017,7,25,12,45,154.0,477.5,3.85,37.5,629.0,551.06,391.65
2017,7,25,13,0,241.0,490.0,3.9,38.0,726.0,647.6,457.51
2017,7,25,13,15,238.5,485.0,3.9,38.0,717.0,653.0,460.99
2017,7,25,13,30,236.0,480.0,3.9,38.0,708.0,656.83,463.89
2017,7,25,13,45,511.5,326.0,3.95,38.0,806.0,800.65,566.95
2017,7,25,14,0,787.0,172.0,4.0,38.0,904.0,916.67,646.78
2017,7,25,14,15,780.0,170.0,4.05,38.0,878.5,917.68,647.58
2017,7,25,14,30,773.0,168.0,4.1,38.0,853.0,915.08,646.94
2017,7,25,14,45,726.0,188.0,4.15,38.0,813.0,900.78,638.9
2017,7,25,15,0,679.0,208.0,4.2,38.0,773.0,876.63,624.58
2017,7,25,15,15,665.0,204.0,4.25,38.0,734.5,856.11,612.69
2017,7,25,15,30,651.0,200.0,4.3,38.0,696.0,832.72,598.75
2017,7,25,15,45,452.0,253.0,4.4,38.0,587.5,692.19,502.15
2017,7,25,16,0,253.0,306.0,4.5,38.0,479.0,548.82,400.62
2017,7,25,16,15,405.0,243.0,4.55,37.5,496.0,623.98,459.43
2017,7,25,16,30,557.0,180.0,4.6,37.0,513.0,672.46,498.71
2017,7,25,16,45,400.5,193.0,4.65,37.0,421.0,545.64,407.77
2017,7,25,17,0,244.0,206.0,4.7,37.0,329.0,413.09,310.69
2017,7,25,17,15,215.0,189.0,4.65,36.5,288.0,352.28,267.2
2017,7,25,17,30,186.0,172.0,4.6,36.0,247.0,308.17,234.82
2017,7,25,17,45,234.0,146.5,4.6,35.5,226.5,316.51,242.48
2017,7,25,18,0,282.0,121.0,4.6,35.0,206.0,306.42,235.32
2017,7,25,18,15,217.5,101.5,4.6,34.5,159.0,238.27,181.78
2017,7,25,18,30,153.0,82.0,4.6,34.0,112.0,176.39,132.15
2017,7,25,18,45,90.5,57.0,4.6,33.5,73.0,106.78,76.28
2017,7,25,19,0,28.0,32.0,4.6,33.0,34.0,44.45,25.29
2017,7,25,19,15,14.0,16.0,4.6,32.5,17.0,18.0,0.0
2017,7,25,19,30,0.0,0.0,4.6,32.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.65,31.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.7,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.65,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,6.0,2.1,25.0,6.5,0.0,0.0
2017,7,26,6,0,15.0,12.0,2.3,25.0,13.0,10.24,0.0
2017,7,26,6,15,103.0,32.0,2.5,25.5,46.0,24.91,13.21
2017,7,26,6,30,191.0,52.0,2.7,26.0,79.0,39.9,27.61
2017,7,26,6,45,299.5,63.0,2.9,26.5,127.0,47.35,34.49
2017,7,26,7,0,408.0,74.0,3.1,27.0,175.0,55.32,41.49
2017,7,26,7,15,467.0,83.0,3.2,27.5,226.5,62.98,47.98
2017,7,26,7,30,526.0,92.0,3.3,28.0,278.0,68.24,52.25
2017,7,26,7,45,582.5,95.0,3.45,28.5,333.0,68.85,52.51
2017,7,26,8,0,639.0,98.0,3.6,29.0,388.0,69.63,52.86
2017,7,26,8,15,669.0,103.0,3.7,29.5,440.5,71.47,54.06
2017,7,26,8,30,699.0,108.0,3.8,30.0,493.0,73.18,55.15
2017,7,26,8,45,726.5,109.5,3.9,31.0,544.5,83.55,63.18
2017,7,26,9,0,754.0,111.0,4.0,32.0,596.0,135.18,74.19
2017,7,26,9,15,770.5,114.5,4.05,32.5,642.5,189.69,108.77
2017,7,26,9,30,787.0,118.0,4.1,33.0,689.0,245.73,151.57
2017,7,26,9,45,802.5,119.0,4.2,33.5,731.0,300.99,196.71
2017,7,26,10,0,818.0,120.0,4.3,34.0,773.0,361.89,246.56
2017,7,26,10,15,827.5,122.5,4.3,34.5,808.5,416.27,291.1
2017,7,26,10,30,837.0,125.0,4.3,35.0,844.0,470.23,334.21
2017,7,26,10,45,845.0,125.5,4.3,35.5,873.5,521.37,374.05
2017,7,26,11,0,853.0,126.0,4.3,36.0,903.0,571.43,411.86
2017,7,26,11,15,858.0,127.0,4.25,36.0,924.5,618.79,447.41
2017,7,26,11,30,863.0,128.0,4.2,36.0,946.0,664.39,480.82
2017,7,26,11,45,852.0,139.0,4.2,36.5,956.5,704.58,508.58
2017,7,26,12,0,841.0,150.0,4.2,37.0,967.0,741.45,533.36
2017,7,26,12,15,842.0,150.5,4.15,37.0,973.0,776.43,557.34
2017,7,26,12,30,843.0,151.0,4.1,37.0,979.0,808.98,578.41
2017,7,26,12,45,842.5,151.0,4.05,37.5,977.0,837.4,595.44
2017,7,26,13,0,842.0,151.0,4.0,38.0,975.0,863.08,610.58
2017,7,26,13,15,839.5,150.5,3.95,38.0,964.5,883.58,623.63
2017,7,26,13,30,837.0,150.0,3.9,38.0,954.0,900.78,634.61
2017,7,26,13,45,832.5,149.0,3.9,38.0,936.0,912.26,642.27
2017,7,26,14,0,828.0,148.0,3.9,38.0,918.0,920.14,647.78
2017,7,26,14,15,821.5,146.5,3.9,38.0,892.5,935.05,657.91
2017,7,26,14,30,815.0,145.0,3.9,38.0,867.0,933.25,657.47
2017,7,26,14,45,830.0,128.5,3.95,38.0,840.0,920.92,650.79
2017,7,26,15,0,845.0,112.0,4.0,38.0,813.0,916.85,649.59
2017,7,26,15,15,834.0,110.0,4.05,38.0,774.0,899.2,639.67
2017,7,26,15,30,823.0,108.0,4.1,38.0,735.0,878.24,627.73
2017,7,26,15,45,810.5,105.0,4.15,38.0,691.0,851.76,612.17
2017,7,26,16,0,798.0,102.0,4.2,38.0,647.0,831.39,600.66
2017,7,26,16,15,780.5,98.5,4.25,37.5,598.5,794.08,578.96
2017,7,26,16,30,763.0,95.0,4.3,37.0,550.0,754.57,555.49
2017,7,26,16,45,739.0,91.0,4.35,37.0,498.5,707.41,525.2
2017,7,26,17,0,715.0,87.0,4.4,37.0,447.0,659.08,493.58
2017,7,26,17,15,683.0,82.5,4.4,36.5,393.5,606.1,458.63
2017,7,26,17,30,651.0,78.0,4.4,36.0,340.0,551.0,420.0
2017,7,26,17,45,604.5,72.0,4.4,35.5,286.5,485.64,372.37
2017,7,26,18,0,558.0,66.0,4.4,35.0,233.0,422.74,324.79
2017,7,26,18,15,490.5,58.0,4.2,34.0,182.5,349.27,267.7
2017,7,26,18,30,423.0,50.0,4.0,33.0,132.0,281.44,212.86
2017,7,26,18,45,315.0,39.0,3.85,32.5,88.5,199.42,145.57
2017,7,26,19,0,207.0,28.0,3.7,32.0,45.0,127.31,80.11
2017,7,26,19,15,103.5,14.0,3.65,31.5,22.5,44.12,0.0
2017,7,26,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,27,5,45,19.0,6.5,1.55,24.5,7.0,0.0,0.0
2017,7,27,6,0,38.0,13.0,1.8,25.0,14.0,11.1,0.0
2017,7,27,6,15,148.5,29.5,1.95,25.5,48.0,22.74,11.37
2017,7,27,6,30,259.0,46.0,2.1,26.0,82.0,35.18,23.67
2017,7,27,6,45,356.5,56.0,2.3,26.5,130.0,42.61,30.47
2017,7,27,7,0,454.0,66.0,2.5,27.0,178.0,51.33,38.1
2017,7,27,7,15,511.0,74.0,2.6,27.5,229.5,56.28,42.31
2017,7,27,7,30,568.0,82.0,2.7,28.0,281.0,61.1,46.24
2017,7,27,7,45,610.5,87.5,2.85,29.0,335.0,63.79,48.16
2017,7,27,8,0,653.0,93.0,3.0,30.0,389.0,66.4,49.94
2017,7,27,8,15,681.5,98.0,3.0,30.5,441.5,68.38,51.27
2017,7,27,8,30,710.0,103.0,3.0,31.0,494.0,70.22,52.48
2017,7,27,8,45,731.0,107.0,3.05,32.0,543.5,82.29,61.87
2017,7,27,9,0,752.0,111.0,3.1,33.0,593.0,135.45,74.01
2017,7,27,9,15,768.5,114.5,3.05,33.5,639.5,189.92,108.41
2017,7,27,9,30,785.0,118.0,3.0,34.0,686.0,245.92,150.87
2017,7,27,9,45,798.0,120.0,2.95,34.5,727.5,301.19,195.61
2017,7,27,10,0,811.0,122.0,2.9,35.0,769.0,357.03,241.21
2017,7,27,10,15,820.5,124.5,2.85,35.5,804.5,415.78,288.15
2017,7,27,10,30,830.0,127.0,2.8,36.0,840.0,469.45,330.22
2017,7,27,10,45,838.5,127.5,2.8,36.5,869.0,520.56,369.28
2017,7,27,11,0,847.0,128.0,2.8,37.0,898.0,570.66,406.33
2017,7,27,11,15,852.0,129.0,2.8,37.0,920.0,617.82,441.09
2017,7,27,11,30,857.0,130.0,2.8,37.0,942.0,663.23,473.74
2017,7,27,11,45,874.5,120.5,2.85,37.5,959.5,707.28,504.12
2017,7,27,12,0,892.0,111.0,2.9,38.0,977.0,749.92,532.86
2017,7,27,12,15,893.0,111.5,2.95,38.0,983.0,786.38,556.47
2017,7,27,12,30,894.0,112.0,3.0,38.0,989.0,820.16,578.24
2017,7,27,12,45,894.0,111.5,3.1,38.5,987.0,849.5,596.14
2017,7,27,13,0,894.0,111.0,3.2,39.0,985.0,875.81,612.08
2017,7,27,13,15,892.0,110.5,3.25,39.0,974.5,897.12,625.88
2017,7,27,13,30,890.0,110.0,3.3,39.0,964.0,914.93,637.58
2017,7,27,13,45,886.5,109.0,3.4,39.0,946.0,927.27,646.25
2017,7,27,14,0,883.0,108.0,3.5,39.0,928.0,935.85,652.72
2017,7,27,14,15,877.5,107.0,3.55,39.0,902.5,938.78,655.48
2017,7,27,14,30,872.0,106.0,3.6,39.0,877.0,937.93,656.02
2017,7,27,14,45,857.0,109.0,3.7,39.0,843.0,928.46,651.54
2017,7,27,15,0,842.0,112.0,3.8,39.0,809.0,915.54,644.98
2017,7,27,15,15,831.5,109.5,3.85,39.0,770.0,897.82,635.17
2017,7,27,15,30,821.0,107.0,3.9,39.0,731.0,876.79,623.27
2017,7,27,15,45,805.5,105.0,3.95,39.0,686.5,848.65,606.76
2017,7,27,16,0,790.0,103.0,4.0,39.0,642.0,826.9,594.43
2017,7,27,16,15,772.0,100.0,4.05,38.5,594.0,789.88,573.05
2017,7,27,16,30,754.0,97.0,4.1,38.0,546.0,750.7,549.95
2017,7,27,16,45,729.0,93.5,4.2,37.5,494.0,703.54,521.06
2017,7,27,17,0,704.0,90.0,4.3,37.0,442.0,655.28,490.72
2017,7,27,17,15,671.0,85.0,4.3,36.5,389.0,601.61,455.15
2017,7,27,17,30,638.0,80.0,4.3,36.0,336.0,545.64,415.89
2017,7,27,17,45,592.5,74.0,4.3,36.0,283.0,481.37,368.29
2017,7,27,18,0,547.0,68.0,4.3,36.0,230.0,419.47,320.89
2017,7,27,18,15,479.0,59.5,4.15,35.0,179.5,345.55,263.73
2017,7,27,18,30,411.0,51.0,4.0,34.0,129.0,277.34,208.85
2017,7,27,18,45,305.5,39.0,3.9,33.5,86.5,195.82,142.2
2017,7,27,19,0,200.0,27.0,3.8,33.0,44.0,123.34,75.96
2017,7,27,19,15,100.0,13.5,3.8,32.5,22.0,42.68,0.0
2017,7,27,19,30,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.85,31.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.95,31.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,4.0,30.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,28,5,45,23.5,6.0,2.1,24.5,7.0,0.0,0.0
2017,7,28,6,0,47.0,12.0,2.4,25.0,14.0,10.24,0.0
2017,7,28,6,15,167.0,28.5,2.6,25.5,49.0,22.04,10.6
2017,7,28,6,30,287.0,45.0,2.8,26.0,84.0,34.56,23.11
2017,7,28,6,45,386.5,54.0,3.0,27.0,133.0,42.88,30.61
2017,7,28,7,0,486.0,63.0,3.2,28.0,182.0,49.17,36.1
2017,7,28,7,15,543.0,70.5,3.3,28.5,235.0,53.88,40.1
2017,7,28,7,30,600.0,78.0,3.4,29.0,288.0,58.48,43.85
2017,7,28,7,45,647.0,82.0,3.5,30.0,343.5,60.32,45.07
2017,7,28,8,0,694.0,86.0,3.6,31.0,399.0,62.18,46.25
2017,7,28,8,15,722.0,90.0,3.65,31.5,452.5,69.69,52.15
2017,7,28,8,30,750.0,94.0,3.7,32.0,506.0,71.35,53.18
2017,7,28,8,45,775.5,96.0,3.75,33.0,558.0,76.21,56.7
2017,7,28,9,0,801.0,98.0,3.8,34.0,610.0,131.18,68.74
2017,7,28,9,15,816.5,100.5,3.75,34.5,657.0,187.84,104.55
2017,7,28,9,30,832.0,103.0,3.7,35.0,704.0,252.89,153.94
2017,7,28,9,45,847.0,103.5,3.65,35.5,747.0,309.52,199.87
2017,7,28,10,0,862.0,104.0,3.6,36.0,790.0,366.77,246.77
2017,7,28,10,15,870.5,106.0,3.55,36.5,826.0,422.93,292.31
2017,7,28,10,30,879.0,108.0,3.5,37.0,862.0,478.5,336.11
2017,7,28,10,45,887.5,108.0,3.45,37.5,891.5,531.74,376.86
2017,7,28,11,0,896.0,108.0,3.4,38.0,921.0,583.87,415.42
2017,7,28,11,15,900.0,109.0,3.35,38.0,943.0,632.72,451.36
2017,7,28,11,30,904.0,110.0,3.3,38.0,965.0,679.6,484.96
2017,7,28,11,45,893.5,119.5,3.25,38.5,975.5,720.97,512.73
2017,7,28,12,0,883.0,129.0,3.2,39.0,986.0,758.94,537.42
2017,7,28,12,15,884.0,129.5,3.15,39.0,992.0,795.36,560.9
2017,7,28,12,30,885.0,130.0,3.1,39.0,998.0,829.15,582.07
2017,7,28,12,45,884.5,129.5,3.05,39.5,995.5,858.16,598.81
2017,7,28,13,0,884.0,129.0,3.0,40.0,993.0,884.17,613.55
2017,7,28,13,15,882.0,128.5,2.95,40.0,982.5,905.66,626.69
2017,7,28,13,30,880.0,128.0,2.9,40.0,972.0,923.68,637.73
2017,7,28,13,45,875.5,127.0,2.85,40.5,953.0,935.35,643.53
2017,7,28,14,0,871.0,126.0,2.8,41.0,934.0,943.26,647.13
2017,7,28,14,15,865.0,124.5,2.75,41.0,908.0,945.52,648.75
2017,7,28,14,30,859.0,123.0,2.7,41.0,882.0,944.0,648.21
2017,7,28,14,45,850.0,121.5,2.65,41.0,849.0,935.93,643.79
2017,7,28,15,0,841.0,120.0,2.6,41.0,816.0,924.24,637.31
2017,7,28,15,15,830.0,118.0,2.6,40.5,777.0,906.69,629.04
2017,7,28,15,30,819.0,116.0,2.6,40.0,738.0,896.21,625.29
2017,7,28,15,45,805.5,113.0,2.6,40.0,693.5,868.52,609.36
2017,7,28,16,0,792.0,110.0,2.6,40.0,649.0,837.93,591.66
2017,7,28,16,15,773.0,106.5,2.6,39.5,599.5,799.4,569.92
2017,7,28,16,30,754.0,103.0,2.6,39.0,550.0,758.74,546.47
2017,7,28,16,45,729.5,98.5,2.65,39.0,498.0,710.75,516.83
2017,7,28,17,0,705.0,94.0,2.7,39.0,446.0,664.7,487.93
2017,7,28,17,15,671.5,89.0,2.55,38.5,392.0,607.85,450.64
2017,7,28,17,30,638.0,84.0,2.4,38.0,338.0,551.38,411.81
2017,7,28,17,45,590.0,77.5,2.3,37.5,284.0,484.79,364.49
2017,7,28,18,0,542.0,71.0,2.2,37.0,230.0,420.78,317.26
2017,7,28,18,15,472.0,62.0,2.05,36.0,179.0,345.28,260.08
2017,7,28,18,30,402.0,53.0,1.9,35.0,128.0,275.65,205.13
2017,7,28,18,45,293.5,40.0,1.8,34.0,85.0,192.12,138.31
2017,7,28,19,0,185.0,27.0,1.7,33.0,42.0,117.74,70.78
2017,7,28,19,15,92.5,13.5,2.05,32.5,21.0,40.42,0.0
2017,7,28,19,30,0.0,0.0,2.4,32.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.75,32.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,29,5,45,16.5,6.0,2.55,24.5,6.5,0.0,0.0
2017,7,29,6,0,33.0,12.0,2.8,25.0,13.0,10.24,0.0
2017,7,29,6,15,147.0,29.0,3.0,25.5,47.0,22.38,10.58
2017,7,29,6,30,261.0,46.0,3.2,26.0,81.0,35.22,23.62
2017,7,29,6,45,360.0,56.5,3.4,27.0,129.5,43.02,30.71
2017,7,29,7,0,459.0,67.0,3.6,28.0,178.0,52.32,38.75
2017,7,29,7,15,518.0,75.0,3.55,28.5,231.0,57.25,42.95
2017,7,29,7,30,577.0,83.0,3.5,29.0,284.0,62.07,46.86
2017,7,29,7,45,624.0,87.5,3.45,30.0,339.0,64.05,48.19
2017,7,29,8,0,671.0,92.0,3.4,31.0,394.0,66.05,49.45
2017,7,29,8,15,700.0,97.0,3.2,32.0,447.5,68.09,50.71
2017,7,29,8,30,729.0,102.0,3.0,33.0,501.0,76.73,57.32
2017,7,29,8,45,753.0,105.0,2.9,34.0,552.5,82.26,61.32
2017,7,29,9,0,777.0,108.0,2.8,35.0,604.0,136.53,73.14
2017,7,29,9,15,793.5,111.0,2.6,35.5,651.0,192.37,108.21
2017,7,29,9,30,810.0,114.0,2.4,36.0,698.0,249.7,151.3
2017,7,29,9,45,823.0,116.0,2.2,36.5,740.5,306.61,196.75
2017,7,29,10,0,836.0,118.0,2.0,37.0,783.0,368.84,246.1
2017,7,29,10,15,845.0,120.0,1.8,37.5,819.0,423.95,289.38
2017,7,29,10,30,854.0,122.0,1.6,38.0,855.0,478.54,330.71
2017,7,29,10,45,861.0,124.0,1.4,38.5,884.0,531.39,369.0
2017,7,29,11,0,868.0,126.0,1.2,39.0,913.0,583.06,404.6
2017,7,29,11,15,872.5,127.0,1.1,39.5,935.0,631.08,436.75
2017,7,29,11,30,877.0,128.0,1.0,40.0,957.0,677.25,466.34
2017,7,29,11,45,880.5,128.0,0.9,40.5,971.0,719.94,492.51
2017,7,29,12,0,884.0,128.0,0.8,41.0,985.0,760.35,516.2
2017,7,29,12,15,885.0,128.5,0.85,41.0,991.0,796.85,538.8
2017,7,29,12,30,886.0,129.0,0.9,41.0,997.0,830.71,559.4
2017,7,29,12,45,884.5,129.5,1.0,41.5,994.5,859.75,576.57
2017,7,29,13,0,883.0,130.0,1.1,42.0,992.0,885.77,591.93
2017,7,29,13,15,880.5,129.5,1.2,42.0,981.5,906.82,605.66
2017,7,29,13,30,878.0,129.0,1.3,42.0,971.0,924.38,617.46
2017,7,29,13,45,669.0,256.5,1.45,42.0,891.0,888.63,597.21
2017,7,29,14,0,460.0,384.0,1.6,42.0,811.0,822.43,554.2
2017,7,29,14,15,657.0,255.0,1.7,42.0,845.5,898.35,608.01
2017,7,29,14,30,854.0,126.0,1.8,42.0,880.0,943.78,637.5
2017,7,29,14,45,843.0,125.5,1.9,42.0,846.5,934.83,633.68
2017,7,29,15,0,832.0,125.0,2.0,42.0,813.0,922.34,628.26
2017,7,29,15,15,821.0,122.5,2.1,41.5,773.5,915.43,627.64
2017,7,29,15,30,810.0,120.0,2.2,41.0,734.0,893.85,617.95
2017,7,29,15,45,792.0,118.5,2.3,41.0,688.5,863.88,601.7
2017,7,29,16,0,774.0,117.0,2.4,41.0,643.0,831.23,583.61
2017,7,29,16,15,754.0,113.5,2.45,40.5,593.5,792.23,562.04
2017,7,29,16,30,734.0,110.0,2.5,40.0,544.0,751.19,538.75
2017,7,29,16,45,564.0,143.0,2.6,40.0,458.0,633.43,461.17
2017,7,29,17,0,394.0,176.0,2.7,40.0,372.0,512.37,376.79
2017,7,29,17,15,375.0,157.5,2.55,39.5,326.5,463.81,344.25
2017,7,29,17,30,356.0,139.0,2.4,39.0,281.0,415.33,310.49
2017,7,29,17,45,326.5,120.5,2.25,38.5,235.0,346.9,261.2
2017,7,29,18,0,297.0,102.0,2.1,38.0,189.0,294.84,222.33
2017,7,29,18,15,253.0,83.5,1.9,37.0,146.5,237.1,178.08
2017,7,29,18,30,209.0,65.0,1.7,36.0,104.0,183.25,135.44
2017,7,29,18,45,140.0,46.0,1.55,35.5,68.5,122.21,86.31
2017,7,29,19,0,71.0,27.0,1.4,35.0,33.0,66.63,36.97
2017,7,29,19,15,35.5,13.5,1.55,34.5,16.5,22.64,0.0
2017,7,29,19,30,0.0,0.0,1.7,34.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.9,34.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,34.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.35,33.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.6,33.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,3.2,33.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,45,7.0,4.5,0.65,27.0,4.5,0.0,0.0
2017,7,30,6,0,14.0,9.0,0.7,27.0,9.0,7.68,0.0
2017,7,30,6,15,97.0,29.0,0.8,27.5,41.0,22.66,10.39
2017,7,30,6,30,180.0,49.0,0.9,28.0,73.0,37.68,25.41
2017,7,30,6,45,264.0,64.5,1.05,28.5,118.0,48.34,34.94
2017,7,30,7,0,348.0,80.0,1.2,29.0,163.0,59.26,44.38
2017,7,30,7,15,407.5,91.5,1.2,29.5,213.5,66.91,50.82
2017,7,30,7,30,467.0,103.0,1.2,30.0,264.0,74.33,56.84
2017,7,30,7,45,515.0,110.5,1.25,31.0,317.0,78.75,60.08
2017,7,30,8,0,563.0,118.0,1.3,32.0,370.0,83.23,63.28
2017,7,30,8,15,595.0,124.5,1.2,32.5,422.0,85.4,64.65
2017,7,30,8,30,627.0,131.0,1.1,33.0,474.0,87.42,65.87
2017,7,30,8,45,651.5,136.5,1.05,34.0,523.5,93.48,70.18
2017,7,30,9,0,676.0,142.0,1.0,35.0,573.0,144.15,81.86
2017,7,30,9,15,694.5,146.5,0.95,35.5,619.0,196.15,114.32
2017,7,30,9,30,713.0,151.0,0.9,36.0,665.0,250.05,153.98
2017,7,30,9,45,724.0,156.5,0.9,36.5,705.0,304.28,196.33
2017,7,30,10,0,735.0,162.0,0.9,37.0,745.0,363.75,242.41
2017,7,30,10,15,746.0,164.5,1.0,37.5,780.5,415.74,282.8
2017,7,30,10,30,757.0,167.0,1.1,38.0,816.0,467.76,322.21
2017,7,30,10,45,762.5,171.0,1.2,38.5,844.0,517.97,359.24
2017,7,30,11,0,768.0,175.0,1.3,39.0,872.0,567.19,394.46
2017,7,30,11,15,774.0,177.0,1.45,39.0,893.5,613.99,428.27
2017,7,30,11,30,780.0,179.0,1.6,39.0,915.0,659.44,460.49
2017,7,30,11,45,792.0,173.5,1.75,39.5,931.0,701.53,489.09
2017,7,30,12,0,804.0,168.0,1.9,40.0,947.0,742.18,516.2
2017,7,30,12,15,805.0,168.5,2.05,40.0,952.5,777.68,540.52
2017,7,30,12,30,806.0,169.0,2.2,40.0,958.0,810.74,562.61
2017,7,30,12,45,803.0,171.0,2.35,40.0,955.5,839.17,581.29
2017,7,30,13,0,800.0,173.0,2.5,40.0,953.0,864.66,598.19
2017,7,30,13,15,797.5,172.0,2.65,40.0,942.5,884.75,611.8
2017,7,30,13,30,795.0,171.0,2.8,40.0,932.0,901.47,623.43
2017,7,30,13,45,784.0,174.0,3.0,40.0,912.5,910.62,630.78
2017,7,30,14,0,773.0,177.0,3.2,40.0,893.0,916.11,635.98
2017,7,30,14,15,766.0,174.5,3.4,40.0,867.5,916.54,638.09
2017,7,30,14,30,759.0,172.0,3.6,40.0,842.0,913.38,638.02
2017,7,30,14,45,700.0,199.5,3.8,40.0,799.0,895.54,628.68
2017,7,30,15,0,641.0,227.0,4.0,40.0,756.0,866.92,611.79
2017,7,30,15,15,626.5,222.0,4.1,39.5,718.0,845.12,600.54
2017,7,30,15,30,612.0,217.0,4.2,39.0,680.0,820.53,587.27
2017,7,30,15,45,461.5,253.5,4.3,39.0,590.5,706.71,510.06
2017,7,30,16,0,311.0,290.0,4.4,39.0,501.0,587.05,426.95
2017,7,30,16,15,390.0,245.0,4.45,38.5,489.0,601.13,441.63
2017,7,30,16,30,469.0,200.0,4.5,38.0,477.0,626.51,463.25
2017,7,30,16,45,418.0,190.5,4.55,37.5,420.0,561.39,418.78
2017,7,30,17,0,367.0,181.0,4.6,37.0,363.0,482.04,363.54
2017,7,30,17,15,320.0,171.5,4.55,36.5,316.5,425.4,323.07
2017,7,30,17,30,273.0,162.0,4.5,36.0,270.0,371.8,283.78
2017,7,30,17,45,271.0,139.5,4.45,36.0,232.5,334.97,256.38
2017,7,30,18,0,269.0,117.0,4.4,36.0,195.0,297.39,227.42
2017,7,30,18,15,214.0,95.0,4.25,35.5,148.5,231.38,175.66
2017,7,30,18,30,159.0,73.0,4.1,35.0,102.0,170.4,126.76
2017,7,30,18,45,103.5,48.5,3.95,34.5,64.5,110.82,78.44
2017,7,30,19,0,48.0,24.0,3.8,34.0,27.0,46.85,23.75
2017,7,30,19,15,24.0,12.0,3.75,33.5,13.5,17.78,0.0
2017,7,30,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.65,33.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.6,33.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.5,32.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,45,5.0,3.0,2.8,25.0,3.5,0.0,0.0
2017,7,31,6,0,10.0,6.0,2.9,25.0,7.0,5.12,0.0
2017,7,31,6,15,70.5,28.0,2.9,25.5,37.0,21.86,9.58
2017,7,31,6,30,131.0,50.0,2.9,26.0,67.0,38.14,25.96
2017,7,31,6,45,205.0,69.5,2.95,26.5,111.5,52.45,38.68
2017,7,31,7,0,279.0,89.0,3.0,27.0,156.0,66.47,50.87
2017,7,31,7,15,185.0,111.5,2.9,27.5,161.0,80.68,62.9
2017,7,31,7,30,91.0,134.0,2.8,28.0,166.0,97.15,76.51
2017,7,31,7,45,61.0,150.5,2.75,28.5,173.5,111.64,88.17
2017,7,31,8,0,31.0,167.0,2.7,29.0,181.0,122.86,96.9
2017,7,31,8,15,46.0,196.0,2.6,29.5,219.5,141.54,111.55
2017,7,31,8,30,61.0,225.0,2.5,30.0,258.0,159.67,125.49
2017,7,31,8,45,351.5,191.0,2.45,31.0,412.0,122.13,94.34
2017,7,31,9,0,642.0,157.0,2.4,32.0,566.0,151.76,90.06
2017,7,31,9,15,469.5,237.0,2.45,32.5,548.5,223.56,146.21
2017,7,31,9,30,297.0,317.0,2.5,33.0,531.0,279.07,194.18
2017,7,31,9,45,513.0,241.5,2.55,33.5,637.5,307.59,209.62
2017,7,31,10,0,729.0,166.0,2.6,34.0,744.0,360.89,246.84
2017,7,31,10,15,740.5,169.0,2.7,34.5,779.5,417.93,292.12
2017,7,31,10,30,752.0,172.0,2.8,35.0,815.0,470.36,333.08
2017,7,31,10,45,418.5,302.5,2.95,35.5,662.5,444.31,318.35
2017,7,31,11,0,85.0,433.0,3.1,36.0,510.0,391.43,280.56
2017,7,31,11,15,270.0,414.5,3.25,36.0,667.5,495.76,355.62
2017,7,31,11,30,455.0,396.0,3.4,36.0,825.0,621.73,444.21
2017,7,31,11,45,631.5,282.5,3.55,36.5,888.0,681.37,487.46
2017,7,31,12,0,808.0,169.0,3.7,37.0,951.0,747.48,535.39
2017,7,31,12,15,638.0,296.5,3.75,37.0,916.0,761.07,541.11
2017,7,31,12,30,468.0,424.0,3.8,37.0,881.0,761.43,537.68
2017,7,31,12,45,647.0,291.5,3.9,37.5,922.5,820.86,581.15
2017,7,31,13,0,826.0,159.0,4.0,38.0,964.0,876.33,619.37
2017,7,31,13,15,824.0,158.5,4.0,38.0,954.0,897.66,632.96
2017,7,31,13,30,822.0,158.0,4.0,38.0,944.0,915.58,644.63
2017,7,31,13,45,824.0,152.5,4.05,38.0,927.5,928.85,653.68
2017,7,31,14,0,826.0,147.0,4.1,38.0,911.0,925.29,652.13
2017,7,31,14,15,819.5,145.5,4.1,38.0,885.5,940.22,662.39
2017,7,31,14,30,813.0,144.0,4.1,38.0,860.0,938.31,661.89
2017,7,31,14,45,809.0,139.0,4.15,38.0,828.5,931.49,658.75
2017,7,31,15,0,805.0,134.0,4.2,38.0,797.0,920.99,653.37
2017,7,31,15,15,794.0,131.0,4.15,37.5,758.0,902.47,643.81
2017,7,31,15,30,783.0,128.0,4.1,37.0,719.0,880.68,632.16
2017,7,31,15,45,772.5,122.5,4.1,37.0,676.0,853.53,615.92
2017,7,31,16,0,762.0,117.0,4.1,37.0,633.0,823.41,597.7
2017,7,31,16,15,743.0,113.5,4.0,36.5,584.5,785.43,574.9
2017,7,31,16,30,724.0,110.0,3.9,36.0,536.0,745.39,550.45
2017,7,31,16,45,702.0,104.0,3.85,36.0,485.0,702.09,522.48
2017,7,31,17,0,680.0,98.0,3.8,36.0,434.0,653.9,490.66
2017,7,31,17,15,646.0,92.0,3.65,35.5,380.5,596.19,451.57
2017,7,31,17,30,612.0,86.0,3.5,35.0,327.0,538.98,411.18
2017,7,31,17,45,566.0,78.5,3.35,34.5,274.0,473.33,363.14
2017,7,31,18,0,520.0,71.0,3.2,34.0,221.0,410.16,315.21
2017,7,31,18,15,450.5,61.5,2.8,33.0,171.0,335.12,256.68
2017,7,31,18,30,381.0,52.0,2.4,32.0,121.0,265.99,200.71
2017,7,31,18,45,279.5,38.0,2.0,31.5,79.5,182.07,131.87
2017,7,31,19,0,178.0,24.0,1.6,31.0,38.0,110.4,60.94
2017,7,31,19,15,89.0,12.0,1.65,30.5,19.0,38.24,0.0
2017,7,31,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
