Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,45,17.0,4.5,0.2,25.5,5.0,0.0,0.0
2017,8,1,6,0,34.0,9.0,0.2,26.0,10.0,7.68,0.0
2017,8,1,6,15,137.0,26.0,0.4,26.5,42.0,20.1,7.98
2017,8,1,6,30,240.0,43.0,0.6,27.0,74.0,32.94,21.56
2017,8,1,6,45,320.5,57.0,0.8,27.5,120.0,43.22,30.78
2017,8,1,7,0,401.0,71.0,1.0,28.0,166.0,53.26,39.53
2017,8,1,7,15,312.5,100.0,1.15,28.5,185.5,72.07,55.38
2017,8,1,7,30,224.0,129.0,1.3,29.0,205.0,92.2,71.98
2017,8,1,7,45,408.5,119.0,1.5,30.0,289.0,83.2,64.04
2017,8,1,8,0,593.0,109.0,1.7,31.0,373.0,77.23,58.65
2017,8,1,8,15,624.0,115.0,1.75,31.0,425.0,79.36,60.18
2017,8,1,8,30,655.0,121.0,1.8,31.0,477.0,81.34,61.57
2017,8,1,8,45,676.0,127.0,1.9,31.5,526.5,89.04,67.47
2017,8,1,9,0,697.0,133.0,2.0,32.0,576.0,141.37,80.1
2017,8,1,9,15,715.5,137.5,2.05,32.5,622.5,194.75,114.42
2017,8,1,9,30,734.0,142.0,2.1,33.0,669.0,256.06,160.82
2017,8,1,9,45,749.0,144.5,2.15,33.5,710.5,309.73,203.97
2017,8,1,10,0,764.0,147.0,2.2,34.0,752.0,364.35,248.2
2017,8,1,10,15,774.0,149.5,2.25,34.5,787.5,417.69,290.93
2017,8,1,10,30,784.0,152.0,2.3,35.0,823.0,470.88,332.4
2017,8,1,10,45,792.5,154.0,2.35,35.5,852.0,522.56,371.54
2017,8,1,11,0,801.0,156.0,2.4,36.0,881.0,573.46,408.88
2017,8,1,11,15,806.5,157.5,2.45,36.0,902.5,621.13,443.82
2017,8,1,11,30,812.0,159.0,2.5,36.0,924.0,667.3,476.87
2017,8,1,11,45,793.5,175.5,2.55,36.5,932.5,707.17,503.57
2017,8,1,12,0,775.0,192.0,2.6,37.0,941.0,743.41,527.16
2017,8,1,12,15,776.5,192.5,2.65,37.0,947.0,778.65,551.16
2017,8,1,12,30,778.0,193.0,2.7,37.0,953.0,811.6,573.34
2017,8,1,12,45,778.5,192.0,2.75,37.5,951.0,839.98,590.66
2017,8,1,13,0,779.0,191.0,2.8,38.0,949.0,865.59,605.92
2017,8,1,13,15,776.0,190.5,2.85,38.0,939.0,885.52,618.88
2017,8,1,13,30,773.0,190.0,2.9,38.0,929.0,902.13,629.86
2017,8,1,13,45,769.5,187.5,2.95,38.0,911.0,913.01,637.35
2017,8,1,14,0,766.0,185.0,3.0,38.0,893.0,920.34,642.77
2017,8,1,14,15,650.5,257.0,3.0,38.0,846.5,898.75,628.58
2017,8,1,14,30,535.0,329.0,3.0,38.0,800.0,860.92,602.24
2017,8,1,14,45,521.5,315.0,3.0,38.0,759.5,837.9,588.77
2017,8,1,15,0,508.0,301.0,3.0,38.0,719.0,812.05,573.32
2017,8,1,15,15,572.5,254.0,3.0,37.5,703.0,823.27,585.09
2017,8,1,15,30,637.0,207.0,3.0,37.0,687.0,836.44,597.84
2017,8,1,15,45,619.0,201.0,3.0,37.0,643.5,804.59,578.05
2017,8,1,16,0,601.0,195.0,3.0,37.0,600.0,770.45,556.89
2017,8,1,16,15,456.0,217.5,3.0,36.5,511.5,648.37,474.65
2017,8,1,16,30,311.0,240.0,3.0,36.0,423.0,523.15,387.6
2017,8,1,16,45,422.0,189.5,3.0,36.0,412.0,565.37,421.54
2017,8,1,17,0,533.0,139.0,3.0,36.0,401.0,580.43,435.48
2017,8,1,17,15,472.5,138.5,2.95,35.5,350.0,515.96,390.05
2017,8,1,17,30,412.0,138.0,2.9,35.0,299.0,454.6,346.01
2017,8,1,17,45,358.5,124.0,2.9,35.0,248.0,386.77,295.62
2017,8,1,18,0,305.0,110.0,2.9,35.0,197.0,311.34,238.2
2017,8,1,18,15,246.0,90.0,2.7,34.5,150.5,243.5,185.13
2017,8,1,18,30,187.0,70.0,2.5,34.0,104.0,181.19,135.07
2017,8,1,18,45,119.5,46.5,2.35,33.5,65.5,116.04,82.21
2017,8,1,19,0,52.0,23.0,2.2,33.0,27.0,53.43,25.53
2017,8,1,19,15,26.0,11.5,2.35,32.5,13.5,18.01,0.0
2017,8,1,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,1.0,0.8,26.0,1.0,0.0,0.0
2017,8,2,6,0,0.0,2.0,1.0,26.0,2.0,1.71,0.0
2017,8,2,6,15,0.0,13.5,1.05,26.5,13.5,11.11,1.65
2017,8,2,6,30,0.0,25.0,1.1,27.0,25.0,20.63,11.38
2017,8,2,6,45,0.0,42.0,1.2,27.5,42.0,34.68,23.61
2017,8,2,7,0,0.0,59.0,1.3,28.0,59.0,48.17,35.24
2017,8,2,7,15,0.0,78.0,1.3,28.5,78.0,62.99,47.76
2017,8,2,7,30,0.0,97.0,1.3,29.0,97.0,77.66,59.89
2017,8,2,7,45,17.0,132.5,1.3,29.5,140.0,103.68,81.13
2017,8,2,8,0,34.0,168.0,1.3,30.0,183.0,123.38,96.73
2017,8,2,8,15,54.5,198.0,1.3,30.0,226.0,142.68,111.96
2017,8,2,8,30,75.0,228.0,1.3,30.0,269.0,161.4,126.52
2017,8,2,8,45,42.0,213.0,1.35,30.5,236.5,154.82,120.53
2017,8,2,9,0,9.0,198.0,1.4,31.0,204.0,156.41,115.57
2017,8,2,9,15,18.0,235.0,1.45,31.5,248.0,186.47,137.2
2017,8,2,9,30,27.0,272.0,1.5,32.0,292.0,209.34,153.2
2017,8,2,9,45,34.0,300.5,1.6,32.5,327.0,236.02,172.14
2017,8,2,10,0,41.0,329.0,1.7,33.0,362.0,264.14,192.04
2017,8,2,10,15,25.5,278.0,1.8,33.0,299.0,228.23,166.1
2017,8,2,10,30,10.0,227.0,1.9,33.0,236.0,189.85,138.08
2017,8,2,10,45,93.5,339.0,2.0,33.0,423.5,314.93,229.24
2017,8,2,11,0,177.0,451.0,2.1,33.0,611.0,454.21,327.56
2017,8,2,11,15,115.0,438.0,2.15,33.0,543.0,422.95,305.12
2017,8,2,11,30,53.0,425.0,2.2,33.0,475.0,383.61,277.07
2017,8,2,11,45,79.0,452.5,2.25,33.5,528.0,431.23,310.44
2017,8,2,12,0,105.0,480.0,2.3,34.0,581.0,481.75,345.03
2017,8,2,12,15,101.0,481.5,2.3,34.0,579.5,489.49,350.1
2017,8,2,12,30,97.0,483.0,2.3,34.0,578.0,496.51,354.88
2017,8,2,12,45,56.0,385.5,2.35,34.0,440.5,383.87,276.55
2017,8,2,13,0,15.0,288.0,2.4,34.0,303.0,257.72,186.37
2017,8,2,13,15,30.5,354.5,2.35,34.0,384.0,342.37,247.78
2017,8,2,13,30,46.0,421.0,2.3,34.0,465.0,421.54,303.43
2017,8,2,13,45,64.5,432.0,2.3,34.0,492.5,453.46,326.02
2017,8,2,14,0,83.0,443.0,2.3,34.0,520.0,485.97,349.14
2017,8,2,14,15,50.0,369.0,2.25,34.0,415.0,386.8,279.65
2017,8,2,14,30,17.0,295.0,2.2,34.0,310.0,271.88,197.49
2017,8,2,14,45,29.0,320.0,2.15,34.0,344.5,323.99,235.99
2017,8,2,15,0,41.0,345.0,2.1,34.0,379.0,362.61,264.01
2017,8,2,15,15,64.0,345.0,2.05,33.5,395.0,386.8,282.81
2017,8,2,15,30,87.0,345.0,2.0,33.0,411.0,410.63,301.45
2017,8,2,15,45,51.0,287.5,1.95,33.0,325.5,319.47,235.75
2017,8,2,16,0,15.0,230.0,1.9,33.0,240.0,215.25,158.99
2017,8,2,16,15,17.5,219.5,1.85,32.5,230.5,208.53,155.14
2017,8,2,16,30,20.0,209.0,1.8,32.0,221.0,201.76,150.94
2017,8,2,16,45,10.0,113.5,1.8,32.0,119.5,103.89,76.27
2017,8,2,17,0,0.0,18.0,1.8,32.0,18.0,14.86,6.2
2017,8,2,17,15,0.0,15.5,1.75,31.5,15.5,12.78,4.62
2017,8,2,17,30,0.0,13.0,1.7,31.0,13.0,10.71,3.0
2017,8,2,17,45,0.0,10.5,1.7,31.0,10.5,8.64,1.34
2017,8,2,18,0,0.0,8.0,1.7,31.0,8.0,6.57,0.0
2017,8,2,18,15,0.0,6.0,1.65,30.5,6.0,4.92,0.0
2017,8,2,18,30,0.0,4.0,1.6,30.0,4.0,3.28,0.0
2017,8,2,18,45,0.0,2.5,1.6,29.5,2.5,2.05,0.0
2017,8,2,19,0,0.0,1.0,1.6,29.0,1.0,0.82,0.0
2017,8,2,19,15,0.0,0.5,1.65,28.5,0.5,0.43,0.0
2017,8,2,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,5,45,3.5,2.5,1.0,24.0,2.5,0.0,0.0
2017,8,3,6,0,7.0,5.0,1.1,24.0,5.0,4.27,0.0
2017,8,3,6,15,65.5,26.5,1.15,24.5,34.0,20.71,7.57
2017,8,3,6,30,124.0,48.0,1.2,25.0,63.0,36.66,24.74
2017,8,3,6,45,206.5,67.0,1.25,25.5,108.0,50.7,37.32
2017,8,3,7,0,289.0,86.0,1.3,26.0,153.0,63.25,48.31
2017,8,3,7,15,144.5,60.5,1.35,26.5,94.0,46.21,33.92
2017,8,3,7,30,0.0,35.0,1.4,27.0,35.0,28.89,19.1
2017,8,3,7,45,0.0,44.5,1.45,27.5,44.5,36.79,25.71
2017,8,3,8,0,0.0,54.0,1.5,28.0,54.0,44.71,32.22
2017,8,3,8,15,0.0,63.5,1.5,28.5,63.5,52.64,38.64
2017,8,3,8,30,0.0,73.0,1.5,29.0,73.0,60.6,44.99
2017,8,3,8,45,1.0,120.5,1.55,29.5,121.0,98.35,72.27
2017,8,3,9,0,2.0,168.0,1.6,30.0,169.0,134.45,99.67
2017,8,3,9,15,8.5,204.5,1.55,30.5,210.5,163.45,120.88
2017,8,3,9,30,15.0,241.0,1.5,31.0,252.0,193.56,142.61
2017,8,3,9,45,44.0,299.5,1.5,31.5,334.0,238.27,174.19
2017,8,3,10,0,73.0,358.0,1.5,32.0,416.0,294.62,214.03
2017,8,3,10,15,127.5,388.0,1.5,32.0,494.5,340.87,246.41
2017,8,3,10,30,182.0,418.0,1.5,32.0,573.0,400.13,288.23
2017,8,3,10,45,129.0,422.0,1.55,32.5,534.0,393.25,283.38
2017,8,3,11,0,76.0,426.0,1.6,33.0,495.0,382.32,275.32
2017,8,3,11,15,441.0,294.5,1.6,33.5,708.0,510.97,368.12
2017,8,3,11,30,806.0,163.0,1.6,34.0,921.0,669.63,478.5
2017,8,3,11,45,557.5,316.5,1.6,34.5,845.0,663.88,469.66
2017,8,3,12,0,309.0,470.0,1.6,35.0,769.0,631.34,443.17
2017,8,3,12,15,567.5,314.0,1.55,35.0,866.5,728.2,512.23
2017,8,3,12,30,826.0,158.0,1.5,35.0,964.0,824.2,577.64
2017,8,3,12,45,455.0,315.5,1.5,35.0,759.0,685.91,482.58
2017,8,3,13,0,84.0,473.0,1.5,35.0,554.0,492.72,347.05
2017,8,3,13,15,185.0,468.5,1.5,35.0,645.0,597.86,421.17
2017,8,3,13,30,286.0,464.0,1.5,35.0,736.0,708.13,494.61
2017,8,3,13,45,315.0,428.0,1.5,35.0,723.0,712.35,498.0
2017,8,3,14,0,344.0,392.0,1.5,35.0,710.0,714.39,501.01
2017,8,3,14,15,189.5,376.0,1.55,35.0,551.0,543.3,386.44
2017,8,3,14,30,35.0,360.0,1.6,35.0,392.0,366.97,262.92
2017,8,3,14,45,108.0,379.0,1.7,35.0,469.0,476.21,342.38
2017,8,3,15,0,181.0,398.0,1.8,35.0,546.0,568.06,406.99
2017,8,3,15,15,257.5,362.0,1.85,34.5,561.5,623.05,447.4
2017,8,3,15,30,334.0,326.0,1.9,34.0,577.0,656.37,473.74
2017,8,3,15,45,318.0,307.5,2.0,34.0,534.5,619.58,450.22
2017,8,3,16,0,302.0,289.0,2.1,34.0,492.0,581.74,426.07
2017,8,3,16,15,468.0,216.5,2.15,33.5,503.0,659.79,486.29
2017,8,3,16,30,634.0,144.0,2.2,33.0,514.0,716.31,530.48
2017,8,3,16,45,608.5,136.0,2.25,33.0,463.5,666.88,497.71
2017,8,3,17,0,583.0,128.0,2.3,33.0,413.0,616.69,464.22
2017,8,3,17,15,545.0,119.5,2.3,32.5,360.5,556.46,423.2
2017,8,3,17,30,507.0,111.0,2.3,32.0,308.0,490.74,376.95
2017,8,3,17,45,456.5,100.5,2.3,32.0,256.0,424.18,327.47
2017,8,3,18,0,406.0,90.0,2.3,32.0,204.0,361.09,278.89
2017,8,3,18,15,337.0,75.5,2.15,31.5,156.0,287.36,220.83
2017,8,3,18,30,268.0,61.0,2.0,31.0,108.0,220.21,166.22
2017,8,3,18,45,179.0,42.0,1.9,30.5,68.5,146.13,105.17
2017,8,3,19,0,90.0,23.0,1.8,30.0,29.0,67.77,29.32
2017,8,3,19,15,45.0,11.5,1.8,29.5,14.5,24.07,0.0
2017,8,3,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,4,6,15,100.5,22.0,1.2,26.5,34.0,16.99,4.65
2017,8,4,6,30,201.0,44.0,1.2,27.0,68.0,33.58,21.94
2017,8,4,6,45,285.0,59.0,1.25,27.5,113.5,44.54,31.82
2017,8,4,7,0,369.0,74.0,1.3,28.0,159.0,55.25,41.17
2017,8,4,7,15,428.0,85.5,1.25,28.5,210.0,63.05,47.8
2017,8,4,7,30,487.0,97.0,1.2,29.0,261.0,70.62,54.01
2017,8,4,7,45,530.5,105.5,1.15,29.5,314.0,76.77,58.86
2017,8,4,8,0,574.0,114.0,1.1,30.0,367.0,80.86,61.9
2017,8,4,8,15,606.0,121.0,1.15,30.5,419.5,83.52,63.7
2017,8,4,8,30,638.0,128.0,1.2,31.0,472.0,85.99,65.33
2017,8,4,8,45,664.0,132.5,1.3,31.5,522.5,94.23,62.95
2017,8,4,9,0,690.0,137.0,1.4,32.0,573.0,145.59,83.09
2017,8,4,9,15,708.5,141.5,1.45,32.5,619.0,198.86,117.57
2017,8,4,9,30,727.0,146.0,1.5,33.0,665.0,254.03,159.37
2017,8,4,9,45,743.5,148.0,1.55,33.5,707.0,313.76,206.74
2017,8,4,10,0,760.0,150.0,1.6,34.0,749.0,368.48,250.64
2017,8,4,10,15,770.5,153.0,1.6,34.5,785.0,422.43,293.27
2017,8,4,10,30,781.0,156.0,1.6,35.0,821.0,476.31,334.57
2017,8,4,10,45,789.5,158.0,1.6,35.5,850.0,528.1,373.07
2017,8,4,11,0,798.0,160.0,1.6,36.0,879.0,579.12,409.68
2017,8,4,11,15,571.5,296.5,1.55,36.0,818.5,590.37,416.66
2017,8,4,11,30,345.0,433.0,1.5,36.0,758.0,583.45,409.68
2017,8,4,11,45,560.5,313.0,1.5,36.5,849.5,664.61,466.46
2017,8,4,12,0,776.0,193.0,1.5,37.0,941.0,749.89,524.62
2017,8,4,12,15,777.5,193.5,1.45,37.0,947.0,785.33,546.84
2017,8,4,12,30,779.0,194.0,1.4,37.0,953.0,818.44,567.55
2017,8,4,12,45,776.0,195.5,1.4,37.0,950.0,846.09,584.55
2017,8,4,13,0,773.0,197.0,1.4,37.0,947.0,870.82,599.61
2017,8,4,13,15,770.0,196.0,1.35,37.0,936.5,890.24,610.85
2017,8,4,13,30,767.0,195.0,1.3,37.0,926.0,906.34,620.09
2017,8,4,13,45,417.0,312.0,1.3,37.5,708.5,712.75,493.58
2017,8,4,14,0,67.0,429.0,1.3,38.0,491.0,458.35,319.71
2017,8,4,14,15,37.0,310.0,1.35,38.0,344.5,318.35,225.86
2017,8,4,14,30,7.0,191.0,1.4,38.0,198.0,169.48,120.16
2017,8,4,14,45,87.5,294.0,1.45,38.0,366.5,371.89,267.15
2017,8,4,15,0,168.0,397.0,1.5,38.0,535.0,555.5,392.68
2017,8,4,15,15,170.5,374.0,1.6,37.5,507.5,536.41,380.99
2017,8,4,15,30,173.0,351.0,1.7,37.0,480.0,516.07,369.71
2017,8,4,15,45,392.0,269.5,1.8,37.0,539.0,665.47,477.19
2017,8,4,16,0,611.0,188.0,1.9,37.0,598.0,776.11,555.52
2017,8,4,16,15,587.5,181.0,1.95,36.5,550.0,733.75,529.48
2017,8,4,16,30,564.0,174.0,2.0,36.0,502.0,682.89,498.58
2017,8,4,16,45,530.5,166.0,2.15,36.0,450.5,629.83,464.57
2017,8,4,17,0,497.0,158.0,2.3,36.0,399.0,576.98,429.65
2017,8,4,17,15,458.5,146.0,2.35,35.5,347.5,516.75,388.88
2017,8,4,17,30,420.0,134.0,2.4,35.0,296.0,458.05,347.82
2017,8,4,17,45,361.0,121.0,2.45,34.5,244.0,387.16,296.02
2017,8,4,18,0,302.0,108.0,2.5,34.0,192.0,309.26,237.25
2017,8,4,18,15,241.5,87.5,2.45,33.5,145.0,239.91,182.91
2017,8,4,18,30,181.0,67.0,2.4,33.0,98.0,176.25,131.58
2017,8,4,18,45,113.0,43.0,2.35,33.0,60.0,110.09,77.34
2017,8,4,19,0,45.0,19.0,2.3,33.0,22.0,44.69,15.12
2017,8,4,19,15,22.5,9.5,2.4,32.5,11.0,15.25,0.0
2017,8,4,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.7,31.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,6,15,64.5,23.0,1.55,25.5,30.5,18.13,4.82
2017,8,5,6,30,129.0,46.0,1.7,26.0,61.0,35.25,23.35
2017,8,5,6,45,210.5,65.0,1.9,26.5,106.0,49.33,35.95
2017,8,5,7,0,292.0,84.0,2.1,27.0,151.0,61.91,46.96
2017,8,5,7,15,350.5,98.5,2.1,28.0,201.0,71.5,55.03
2017,8,5,7,30,409.0,113.0,2.1,29.0,251.0,80.77,62.52
2017,8,5,7,45,460.5,122.0,2.15,30.0,304.0,85.96,66.41
2017,8,5,8,0,512.0,131.0,2.2,31.0,357.0,90.98,70.02
2017,8,5,8,15,545.5,140.0,2.2,31.5,408.5,95.56,73.34
2017,8,5,8,30,579.0,149.0,2.2,32.0,460.0,99.62,76.2
2017,8,5,8,45,606.0,155.0,2.25,32.5,510.0,108.31,73.76
2017,8,5,9,0,633.0,161.0,2.3,33.0,560.0,157.3,93.67
2017,8,5,9,15,653.0,166.5,2.35,33.5,606.0,208.19,126.66
2017,8,5,9,30,673.0,172.0,2.4,34.0,652.0,261.28,166.72
2017,8,5,9,45,686.5,177.5,2.5,34.5,693.0,314.53,209.22
2017,8,5,10,0,700.0,183.0,2.6,35.0,734.0,368.73,252.65
2017,8,5,10,15,711.5,186.5,2.7,35.0,769.0,421.4,294.99
2017,8,5,10,30,723.0,190.0,2.8,35.0,804.0,474.27,336.6
2017,8,5,10,45,732.5,192.0,2.95,35.5,833.0,524.96,375.06
2017,8,5,11,0,742.0,194.0,3.1,36.0,862.0,575.15,412.09
2017,8,5,11,15,516.5,323.5,3.2,36.0,794.0,581.63,416.43
2017,8,5,11,30,291.0,453.0,3.3,36.0,726.0,564.51,402.78
2017,8,5,11,45,527.5,325.5,3.4,36.5,830.0,652.87,466.91
2017,8,5,12,0,764.0,198.0,3.5,37.0,934.0,746.7,533.8
2017,8,5,12,15,765.0,198.5,3.6,37.0,939.5,781.41,557.55
2017,8,5,12,30,766.0,199.0,3.7,37.0,945.0,813.78,579.82
2017,8,5,12,45,769.0,196.5,3.8,37.5,943.5,842.81,598.11
2017,8,5,13,0,772.0,194.0,3.9,38.0,942.0,869.14,614.29
2017,8,5,13,15,492.0,336.5,3.95,38.0,811.5,777.61,549.59
2017,8,5,13,30,212.0,479.0,4.0,38.0,681.0,643.71,454.59
2017,8,5,13,45,486.0,332.5,4.05,38.0,783.0,797.9,565.54
2017,8,5,14,0,760.0,186.0,4.1,38.0,885.0,922.42,651.35
2017,8,5,14,15,752.5,184.0,4.15,37.5,859.0,922.69,653.01
2017,8,5,14,30,745.0,182.0,4.2,37.0,833.0,919.39,653.31
2017,8,5,14,45,738.0,177.0,4.3,37.0,801.0,910.15,648.78
2017,8,5,15,0,731.0,172.0,4.4,37.0,769.0,905.05,647.08
2017,8,5,15,15,717.5,168.5,4.45,36.5,730.0,884.31,636.32
2017,8,5,15,30,704.0,165.0,4.5,36.0,691.0,860.57,623.62
2017,8,5,15,45,353.0,167.5,4.55,36.0,431.5,522.56,389.22
2017,8,5,16,0,2.0,170.0,4.6,36.0,172.0,147.83,107.08
2017,8,5,16,15,183.5,197.0,4.6,35.5,304.0,375.62,283.51
2017,8,5,16,30,365.0,224.0,4.6,35.0,436.0,554.09,417.21
2017,8,5,16,45,474.0,174.0,4.7,35.0,421.5,594.21,448.96
2017,8,5,17,0,583.0,124.0,4.8,35.0,407.0,614.4,466.95
2017,8,5,17,15,544.5,116.0,4.75,34.5,354.5,554.18,424.49
2017,8,5,17,30,506.0,108.0,4.7,34.0,302.0,488.27,377.03
2017,8,5,17,45,458.0,96.5,4.7,34.0,250.5,421.99,326.94
2017,8,5,18,0,410.0,85.0,4.7,34.0,199.0,358.94,277.73
2017,8,5,18,15,336.0,71.5,4.65,33.5,151.0,283.27,217.62
2017,8,5,18,30,262.0,58.0,4.6,33.0,103.0,214.78,161.57
2017,8,5,18,45,169.0,40.0,4.55,32.5,64.5,140.37,99.85
2017,8,5,19,0,76.0,22.0,4.5,32.0,26.0,61.1,19.0
2017,8,5,19,15,38.0,11.0,4.55,31.5,13.0,21.47,0.0
2017,8,5,19,30,0.0,0.0,4.6,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,4.7,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,4.8,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,4.85,29.5,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.85,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,6,15,75.5,22.5,3.6,26.5,31.5,17.77,3.91
2017,8,6,6,30,151.0,45.0,3.8,27.0,63.0,34.61,22.63
2017,8,6,6,45,235.0,61.5,4.05,27.5,107.0,46.16,33.11
2017,8,6,7,0,319.0,78.0,4.3,28.0,151.0,57.83,43.32
2017,8,6,7,15,159.5,83.5,4.45,28.5,120.0,62.15,47.07
2017,8,6,7,30,0.0,89.0,4.6,29.0,89.0,71.81,55.08
2017,8,6,7,45,4.0,118.0,4.75,29.5,120.0,93.48,72.91
2017,8,6,8,0,8.0,147.0,4.9,30.0,151.0,114.69,90.03
2017,8,6,8,15,4.0,126.5,4.9,30.5,128.5,101.56,78.7
2017,8,6,8,30,0.0,106.0,4.9,31.0,106.0,86.97,66.3
2017,8,6,8,45,15.0,173.5,4.95,31.5,183.5,136.91,101.64
2017,8,6,9,0,30.0,241.0,5.0,32.0,261.0,178.05,131.62
2017,8,6,9,15,24.5,246.0,4.95,32.0,263.0,195.22,144.27
2017,8,6,9,30,19.0,251.0,4.9,32.0,265.0,201.7,149.04
2017,8,6,9,45,35.0,295.0,4.9,32.5,322.5,233.26,171.64
2017,8,6,10,0,51.0,339.0,4.9,33.0,380.0,275.16,201.87
2017,8,6,10,15,40.5,336.5,4.85,33.5,370.0,276.92,202.83
2017,8,6,10,30,30.0,334.0,4.8,34.0,360.0,276.78,202.3
2017,8,6,10,45,108.0,391.5,4.8,34.5,488.5,362.36,263.88
2017,8,6,11,0,186.0,449.0,4.8,35.0,617.0,460.59,333.52
2017,8,6,11,15,109.5,417.0,4.75,35.5,517.0,406.04,293.8
2017,8,6,11,30,33.0,385.0,4.7,36.0,417.0,339.9,245.32
2017,8,6,11,45,416.5,276.5,4.7,36.5,677.5,536.38,390.58
2017,8,6,12,0,800.0,168.0,4.7,37.0,938.0,750.75,541.99
2017,8,6,12,15,801.5,168.5,4.7,37.0,944.0,786.8,566.07
2017,8,6,12,30,803.0,169.0,4.7,37.0,950.0,820.4,588.34
2017,8,6,12,45,802.0,169.0,4.7,37.0,947.5,848.81,606.91
2017,8,6,13,0,801.0,169.0,4.7,37.0,945.0,874.24,623.55
2017,8,6,13,15,550.0,314.0,4.65,37.0,844.0,810.86,577.62
2017,8,6,13,30,299.0,459.0,4.6,37.0,743.0,719.02,510.39
2017,8,6,13,45,330.5,419.5,4.6,37.0,727.5,722.31,514.84
2017,8,6,14,0,362.0,380.0,4.6,37.0,712.0,723.31,517.41
2017,8,6,14,15,565.0,272.0,4.55,37.0,773.0,839.06,600.24
2017,8,6,14,30,768.0,164.0,4.5,37.0,834.0,925.55,659.28
2017,8,6,14,45,745.0,169.5,4.5,37.0,798.5,911.13,650.34
2017,8,6,15,0,722.0,175.0,4.5,37.0,763.0,901.29,645.12
2017,8,6,15,15,708.5,171.0,4.45,36.5,724.5,880.06,633.6
2017,8,6,15,30,695.0,167.0,4.4,36.0,686.0,855.84,620.17
2017,8,6,15,45,675.0,163.5,4.35,36.0,641.5,823.44,599.97
2017,8,6,16,0,655.0,160.0,4.3,36.0,597.0,788.74,578.16
2017,8,6,16,15,631.5,154.5,4.25,35.5,548.5,746.83,552.43
2017,8,6,16,30,608.0,149.0,4.2,35.0,500.0,703.39,525.09
2017,8,6,16,45,577.0,142.0,4.2,35.0,449.0,651.11,489.66
2017,8,6,17,0,546.0,135.0,4.2,35.0,398.0,590.76,447.95
2017,8,6,17,15,505.5,126.0,4.05,34.5,346.0,530.27,405.43
2017,8,6,17,30,465.0,117.0,3.9,34.0,294.0,471.4,362.87
2017,8,6,17,45,413.0,105.0,3.75,33.5,243.0,403.83,312.39
2017,8,6,18,0,361.0,93.0,3.6,33.0,192.0,340.01,263.1
2017,8,6,18,15,287.5,77.5,3.6,32.5,144.5,264.81,203.48
2017,8,6,18,30,214.0,62.0,3.6,32.0,97.0,186.8,140.39
2017,8,6,18,45,128.5,41.0,3.65,31.5,60.0,115.22,81.17
2017,8,6,19,0,43.0,20.0,3.7,31.0,23.0,40.24,7.58
2017,8,6,19,15,21.5,10.0,3.8,30.5,11.5,15.39,0.0
2017,8,6,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.5,3.8,26.0,2.5,2.05,0.0
2017,8,7,6,30,0.0,5.0,3.9,26.0,5.0,4.1,0.0
2017,8,7,6,45,0.0,8.5,4.0,26.0,8.5,6.98,0.25
2017,8,7,7,0,0.0,12.0,4.1,26.0,12.0,9.86,2.79
2017,8,7,7,15,0.0,16.5,4.1,26.0,16.5,13.58,6.03
2017,8,7,7,30,0.0,21.0,4.1,26.0,21.0,17.3,9.23
2017,8,7,7,45,0.0,23.5,4.15,26.0,23.5,19.38,10.98
2017,8,7,8,0,0.0,26.0,4.2,26.0,26.0,21.46,12.71
2017,8,7,8,15,0.0,26.0,4.2,26.0,26.0,21.48,12.66
2017,8,7,8,30,0.0,26.0,4.2,26.0,26.0,21.5,12.61
2017,8,7,8,45,0.0,52.0,4.25,26.0,52.0,43.12,29.26
2017,8,7,9,0,0.0,78.0,4.3,26.0,78.0,64.85,46.56
2017,8,7,9,15,0.0,60.0,4.25,26.0,60.0,49.86,34.42
2017,8,7,9,30,0.0,42.0,4.2,26.0,42.0,34.89,22.36
2017,8,7,9,45,0.0,61.0,4.2,26.5,61.0,50.78,34.89
2017,8,7,10,0,0.0,80.0,4.2,27.0,80.0,66.73,47.31
2017,8,7,10,15,4.0,143.5,4.05,27.0,147.5,120.17,88.94
2017,8,7,10,30,8.0,207.0,3.9,27.0,215.0,173.36,129.75
2017,8,7,10,45,6.5,185.5,3.75,27.0,191.5,156.44,116.55
2017,8,7,11,0,5.0,164.0,3.6,27.0,168.0,138.9,102.95
2017,8,7,11,15,7.0,183.5,3.45,27.0,190.0,156.73,116.58
2017,8,7,11,30,9.0,203.0,3.3,27.0,212.0,174.9,130.37
2017,8,7,11,45,12.5,248.5,3.15,27.0,260.5,216.04,161.47
2017,8,7,12,0,16.0,294.0,3.0,27.0,309.0,257.99,192.78
2017,8,7,12,15,23.5,344.0,2.9,27.0,367.0,313.54,233.89
2017,8,7,12,30,31.0,394.0,2.8,27.0,425.0,367.29,273.05
2017,8,7,12,45,27.5,378.0,2.7,27.0,405.5,354.81,263.64
2017,8,7,13,0,24.0,362.0,2.6,27.0,386.0,341.37,253.8
2017,8,7,13,15,29.0,376.5,2.5,27.0,405.0,362.72,269.53
2017,8,7,13,30,34.0,391.0,2.4,27.0,424.0,384.49,285.36
2017,8,7,13,45,75.0,422.5,2.35,27.0,492.5,456.72,338.52
2017,8,7,14,0,116.0,454.0,2.3,27.0,561.0,547.15,403.12
2017,8,7,14,15,184.5,437.5,2.15,27.0,601.0,602.28,442.99
2017,8,7,14,30,253.0,421.0,2.0,27.0,641.0,674.1,493.47
2017,8,7,14,45,244.0,404.5,1.95,27.0,610.5,653.34,479.22
2017,8,7,15,0,235.0,388.0,1.9,27.0,580.0,612.69,452.26
2017,8,7,15,15,146.5,356.0,1.8,27.0,474.0,497.28,370.19
2017,8,7,15,30,58.0,324.0,1.7,27.0,368.0,364.16,273.12
2017,8,7,15,45,120.5,314.0,1.65,27.0,397.0,431.47,325.31
2017,8,7,16,0,183.0,304.0,1.6,27.0,426.0,477.49,360.59
2017,8,7,16,15,426.0,213.5,1.45,27.0,467.0,624.46,470.97
2017,8,7,16,30,669.0,123.0,1.3,27.0,508.0,727.03,544.62
2017,8,7,16,45,646.5,115.5,1.15,27.0,457.5,679.1,511.07
2017,8,7,17,0,624.0,108.0,1.0,27.0,407.0,630.17,477.89
2017,8,7,17,15,586.5,101.0,0.85,27.0,354.5,570.19,435.34
2017,8,7,17,30,549.0,94.0,0.7,27.0,302.0,511.12,392.46
2017,8,7,17,45,501.0,84.5,0.55,27.0,250.0,443.9,342.34
2017,8,7,18,0,453.0,75.0,0.4,27.0,198.0,379.52,292.73
2017,8,7,18,15,377.5,63.5,0.4,26.5,149.5,297.11,229.01
2017,8,7,18,30,302.0,52.0,0.4,26.0,101.0,227.91,172.94
2017,8,7,18,45,201.5,36.0,0.4,26.0,63.0,150.2,107.71
2017,8,7,19,0,101.0,20.0,0.4,26.0,25.0,74.38,11.7
2017,8,7,19,15,50.5,10.0,0.4,25.5,12.5,24.66,0.0
2017,8,7,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,8,6,15,117.0,19.0,3.0,23.5,32.5,14.75,1.04
2017,8,8,6,30,234.0,38.0,3.1,24.0,65.0,29.26,18.44
2017,8,8,6,45,324.5,50.5,3.25,24.5,111.0,38.58,27.11
2017,8,8,7,0,415.0,63.0,3.4,25.0,157.0,49.38,36.67
2017,8,8,7,15,475.5,72.5,3.5,25.5,208.5,55.54,42.03
2017,8,8,7,30,536.0,82.0,3.6,26.0,260.0,61.51,47.03
2017,8,8,7,45,390.0,127.0,3.7,26.5,269.0,88.63,69.73
2017,8,8,8,0,244.0,172.0,3.8,27.0,278.0,118.19,94.02
2017,8,8,8,15,137.5,187.0,3.8,27.5,248.5,131.44,104.4
2017,8,8,8,30,31.0,202.0,3.8,28.0,219.0,145.98,115.69
2017,8,8,8,45,33.5,222.5,3.85,28.5,242.5,160.38,120.79
2017,8,8,9,0,36.0,243.0,3.9,29.0,266.0,179.99,134.3
2017,8,8,9,15,88.5,287.0,3.95,29.5,349.0,222.48,163.6
2017,8,8,9,30,141.0,331.0,4.0,30.0,432.0,265.26,193.28
2017,8,8,9,45,158.5,353.5,4.05,30.5,473.0,300.09,218.8
2017,8,8,10,0,176.0,376.0,4.1,31.0,514.0,337.31,246.22
2017,8,8,10,15,232.5,386.0,4.2,31.0,578.0,384.14,280.64
2017,8,8,10,30,289.0,396.0,4.3,31.0,642.0,432.75,316.7
2017,8,8,10,45,213.0,421.0,4.4,31.5,605.5,438.58,321.44
2017,8,8,11,0,137.0,446.0,4.5,32.0,569.0,432.17,316.44
2017,8,8,11,15,159.0,459.0,4.6,32.0,605.0,469.73,343.87
2017,8,8,11,30,181.0,472.0,4.7,32.0,641.0,509.37,372.55
2017,8,8,11,45,171.5,480.0,4.8,32.0,642.5,524.61,383.45
2017,8,8,12,0,162.0,488.0,4.9,32.0,644.0,538.71,393.53
2017,8,8,12,15,134.5,486.0,4.9,32.0,616.5,529.13,386.35
2017,8,8,12,30,107.0,484.0,4.9,32.0,589.0,509.16,371.86
2017,8,8,12,45,244.0,456.5,4.95,32.5,693.0,628.36,458.21
2017,8,8,13,0,381.0,429.0,5.0,33.0,797.0,738.97,536.31
2017,8,8,13,15,213.0,423.0,5.0,33.0,628.5,585.63,427.32
2017,8,8,13,30,45.0,417.0,5.0,33.0,460.0,419.49,306.14
2017,8,8,13,45,424.5,287.5,5.05,33.0,676.5,701.58,516.64
2017,8,8,14,0,804.0,158.0,5.1,33.0,893.0,942.61,684.37
2017,8,8,14,15,552.0,283.0,5.05,32.5,781.0,836.7,610.9
2017,8,8,14,30,300.0,408.0,5.0,32.0,669.0,707.44,517.75
2017,8,8,14,45,289.0,393.0,5.0,32.0,636.5,686.01,504.27
2017,8,8,15,0,278.0,378.0,5.0,32.0,604.0,662.84,489.06
2017,8,8,15,15,483.0,276.5,4.95,32.0,644.5,771.24,571.11
2017,8,8,15,30,688.0,175.0,4.9,32.0,685.0,860.85,637.05
2017,8,8,15,45,673.5,168.0,4.9,32.0,641.5,829.71,616.8
2017,8,8,16,0,659.0,161.0,4.9,32.0,598.0,796.02,595.39
2017,8,8,16,15,636.0,155.0,4.75,31.5,549.5,753.72,568.27
2017,8,8,16,30,613.0,149.0,4.6,31.0,501.0,709.84,539.66
2017,8,8,16,45,593.0,138.0,4.5,31.0,451.0,661.84,506.64
2017,8,8,17,0,573.0,127.0,4.4,31.0,401.0,612.77,472.23
2017,8,8,17,15,534.0,118.5,4.05,30.5,348.0,551.65,428.28
2017,8,8,17,30,495.0,110.0,3.7,30.0,295.0,485.55,379.61
2017,8,8,17,45,452.5,96.5,3.4,29.5,244.5,420.72,330.44
2017,8,8,18,0,410.0,83.0,3.1,29.0,194.0,358.61,281.67
2017,8,8,18,15,336.5,69.0,2.75,28.5,145.5,282.36,220.03
2017,8,8,18,30,263.0,55.0,2.4,28.0,97.0,213.3,162.55
2017,8,8,18,45,172.5,36.5,2.1,27.5,59.5,139.04,99.22
2017,8,8,19,0,82.0,18.0,1.8,27.0,22.0,64.0,1.01
2017,8,8,19,15,41.0,9.0,1.75,26.5,11.0,20.8,0.0
2017,8,8,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,9,6,15,86.0,20.5,2.4,23.5,30.5,16.27,0.81
2017,8,9,6,30,172.0,41.0,2.4,24.0,61.0,31.31,20.07
2017,8,9,6,45,251.0,58.5,2.4,24.5,105.0,44.11,31.77
2017,8,9,7,0,330.0,76.0,2.4,25.0,149.0,56.55,42.76
2017,8,9,7,15,168.0,93.5,2.45,25.5,131.0,68.86,53.36
2017,8,9,7,30,6.0,111.0,2.5,26.0,113.0,87.08,68.69
2017,8,9,7,45,25.0,139.0,2.55,26.5,149.5,103.85,82.45
2017,8,9,8,0,44.0,167.0,2.6,27.0,186.0,122.53,97.52
2017,8,9,8,15,327.5,152.0,2.6,27.5,324.0,100.23,78.49
2017,8,9,8,30,611.0,137.0,2.6,28.0,462.0,92.16,71.39
2017,8,9,8,45,455.5,200.0,2.65,28.5,456.5,135.24,96.27
2017,8,9,9,0,300.0,263.0,2.7,29.0,451.0,200.63,140.24
2017,8,9,9,15,505.0,209.0,2.7,29.5,554.5,217.95,142.43
2017,8,9,9,30,710.0,155.0,2.7,30.0,658.0,262.0,169.2
2017,8,9,9,45,728.0,157.0,2.75,30.5,700.5,316.48,213.72
2017,8,9,10,0,746.0,159.0,2.8,31.0,743.0,376.64,262.54
2017,8,9,10,15,757.5,162.0,2.8,31.0,779.0,430.66,306.76
2017,8,9,10,30,769.0,165.0,2.8,31.0,815.0,484.75,349.99
2017,8,9,10,45,780.0,166.0,2.8,31.5,845.0,536.88,389.89
2017,8,9,11,0,791.0,167.0,2.8,32.0,875.0,588.49,428.14
2017,8,9,11,15,610.5,279.5,2.75,32.0,834.5,609.16,442.31
2017,8,9,11,30,430.0,392.0,2.7,32.0,794.0,614.33,444.12
2017,8,9,11,45,617.5,283.5,2.7,32.5,870.5,686.66,496.58
2017,8,9,12,0,805.0,175.0,2.7,33.0,947.0,765.82,552.69
2017,8,9,12,15,613.5,296.0,2.65,33.0,886.5,756.73,542.46
2017,8,9,12,30,422.0,417.0,2.6,33.0,826.0,731.62,521.52
2017,8,9,12,45,342.0,447.5,2.6,33.5,778.5,705.47,502.02
2017,8,9,13,0,262.0,478.0,2.6,34.0,731.0,679.51,482.29
2017,8,9,13,15,294.5,463.5,2.5,34.0,745.0,709.81,503.25
2017,8,9,13,30,327.0,449.0,2.4,34.0,759.0,739.35,523.2
2017,8,9,13,45,569.0,303.5,2.35,34.0,829.0,854.52,604.59
2017,8,9,14,0,811.0,158.0,2.3,34.0,899.0,951.12,668.3
2017,8,9,14,15,536.0,287.5,2.25,34.0,771.0,827.3,585.84
2017,8,9,14,30,261.0,417.0,2.2,34.0,643.0,680.05,483.52
2017,8,9,14,45,525.5,279.5,2.2,34.0,712.5,817.81,583.27
2017,8,9,15,0,790.0,142.0,2.2,34.0,782.0,929.74,657.99
2017,8,9,15,15,778.0,139.0,2.15,34.0,742.5,909.97,645.24
2017,8,9,15,30,766.0,136.0,2.1,34.0,703.0,886.96,631.72
2017,8,9,15,45,533.5,209.5,2.1,34.0,592.5,737.99,534.66
2017,8,9,16,0,301.0,283.0,2.1,34.0,482.0,580.11,424.68
2017,8,9,16,15,362.0,244.5,2.05,33.5,464.5,586.08,433.54
2017,8,9,16,30,423.0,206.0,2.0,33.0,447.0,604.46,449.56
2017,8,9,16,45,535.0,155.0,1.95,33.0,429.0,626.36,468.34
2017,8,9,17,0,647.0,104.0,1.9,33.0,411.0,645.32,484.15
2017,8,9,17,15,609.5,97.5,1.7,32.5,357.5,584.82,442.28
2017,8,9,17,30,572.0,91.0,1.5,32.0,304.0,525.19,400.04
2017,8,9,17,45,521.5,82.0,1.3,31.5,251.0,455.69,349.12
2017,8,9,18,0,471.0,73.0,1.1,31.0,198.0,389.2,298.57
2017,8,9,18,15,395.5,61.0,1.0,30.0,149.0,309.54,236.9
2017,8,9,18,30,320.0,49.0,0.9,29.0,100.0,234.04,176.13
2017,8,9,18,45,213.0,33.0,0.85,28.5,61.0,152.27,107.24
2017,8,9,19,0,106.0,17.0,0.8,28.0,22.0,71.29,0.0
2017,8,9,19,15,53.0,8.5,0.8,27.5,11.0,24.24,0.0
2017,8,9,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,6,15,91.0,20.0,1.65,24.5,30.0,15.49,0.0
2017,8,10,6,30,182.0,40.0,1.8,25.0,60.0,30.61,19.34
2017,8,10,6,45,281.0,54.0,2.0,26.0,106.0,40.97,28.9
2017,8,10,7,0,380.0,68.0,2.2,27.0,152.0,51.16,37.83
2017,8,10,7,15,443.0,78.0,2.25,27.5,203.0,58.07,43.8
2017,8,10,7,30,506.0,88.0,2.3,28.0,254.0,66.04,50.43
2017,8,10,7,45,557.0,94.0,2.35,28.5,308.5,68.83,52.55
2017,8,10,8,0,608.0,100.0,2.4,29.0,363.0,71.58,54.56
2017,8,10,8,15,640.0,106.0,2.35,29.5,416.0,74.01,56.23
2017,8,10,8,30,672.0,112.0,2.3,30.0,469.0,76.29,57.76
2017,8,10,8,45,698.0,115.5,2.3,30.5,520.0,89.23,56.42
2017,8,10,9,0,724.0,119.0,2.3,31.0,571.0,142.51,79.14
2017,8,10,9,15,742.0,123.0,2.25,31.5,618.0,203.8,120.86
2017,8,10,9,30,760.0,127.0,2.2,32.0,665.0,260.2,164.56
2017,8,10,9,45,773.5,130.0,2.15,32.5,706.5,316.12,210.08
2017,8,10,10,0,787.0,133.0,2.1,33.0,748.0,372.75,256.12
2017,8,10,10,15,797.5,135.5,2.05,33.5,784.0,428.24,300.4
2017,8,10,10,30,808.0,138.0,2.0,34.0,820.0,483.58,343.15
2017,8,10,10,45,815.0,140.0,1.95,34.5,849.0,536.33,382.59
2017,8,10,11,0,822.0,142.0,1.9,35.0,878.0,586.32,418.7
2017,8,10,11,15,827.5,143.5,1.9,35.0,899.5,634.03,453.18
2017,8,10,11,30,833.0,145.0,1.9,35.0,921.0,680.08,485.61
2017,8,10,11,45,830.0,150.0,1.9,35.5,933.5,720.92,512.66
2017,8,10,12,0,827.0,155.0,1.9,36.0,946.0,767.42,542.4
2017,8,10,12,15,828.0,155.5,1.9,36.0,952.0,794.41,559.88
2017,8,10,12,30,829.0,156.0,1.9,36.0,958.0,827.14,580.4
2017,8,10,12,45,832.0,153.0,1.95,36.0,956.0,856.11,598.85
2017,8,10,13,0,835.0,150.0,2.0,36.0,954.0,882.26,615.56
2017,8,10,13,15,832.5,149.5,2.05,36.0,943.0,902.51,628.66
2017,8,10,13,30,830.0,149.0,2.1,36.0,932.0,919.41,639.8
2017,8,10,13,45,828.0,146.0,2.15,36.0,914.0,931.04,647.8
2017,8,10,14,0,826.0,143.0,2.2,36.0,896.0,939.04,653.72
2017,8,10,14,15,819.0,141.5,2.25,36.0,869.5,939.97,655.41
2017,8,10,14,30,812.0,140.0,2.3,36.0,843.0,950.36,663.19
2017,8,10,14,45,798.5,140.0,2.35,36.0,808.5,939.17,657.57
2017,8,10,15,0,785.0,140.0,2.4,36.0,774.0,924.47,650.02
2017,8,10,15,15,772.5,137.0,2.45,35.5,734.5,904.18,640.33
2017,8,10,15,30,760.0,134.0,2.5,35.0,695.0,880.69,628.59
2017,8,10,15,45,740.5,131.5,2.55,35.0,649.5,848.28,609.71
2017,8,10,16,0,721.0,129.0,2.6,35.0,604.0,818.53,592.48
2017,8,10,16,15,540.0,174.5,2.6,34.5,514.5,684.52,504.52
2017,8,10,16,30,359.0,220.0,2.6,34.0,425.0,549.21,409.91
2017,8,10,16,45,484.5,166.0,2.6,34.0,412.5,598.75,449.5
2017,8,10,17,0,610.0,112.0,2.6,34.0,400.0,626.87,472.66
2017,8,10,17,15,570.0,105.0,2.4,33.5,347.0,565.21,429.35
2017,8,10,17,30,530.0,98.0,2.2,33.0,294.0,504.67,386.12
2017,8,10,17,45,469.0,89.5,2.05,32.5,241.0,424.43,327.02
2017,8,10,18,0,408.0,81.0,1.9,32.0,188.0,356.36,274.82
2017,8,10,18,15,328.5,67.5,1.8,31.5,140.0,277.4,212.5
2017,8,10,18,30,249.0,54.0,1.7,31.0,92.0,206.4,154.57
2017,8,10,18,45,148.5,35.5,1.65,30.5,55.5,128.65,89.03
2017,8,10,19,0,48.0,17.0,1.6,30.0,19.0,42.98,0.0
2017,8,10,19,15,24.0,8.5,1.75,29.5,9.5,14.96,0.0
2017,8,10,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
