Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,11,6,15,105.0,19.0,2.0,25.5,30.5,14.75,0.0
2017,8,11,6,30,210.0,38.0,2.2,26.0,61.0,29.21,18.03
2017,8,11,6,45,315.5,49.5,2.4,26.5,107.0,37.84,26.19
2017,8,11,7,0,421.0,61.0,2.6,27.0,153.0,47.95,35.11
2017,8,11,7,15,484.5,70.0,2.65,27.5,205.0,53.8,40.19
2017,8,11,7,30,548.0,79.0,2.7,28.0,257.0,59.5,44.93
2017,8,11,7,45,598.5,83.5,2.8,29.0,312.0,61.56,46.36
2017,8,11,8,0,649.0,88.0,2.9,30.0,367.0,63.65,47.74
2017,8,11,8,15,679.5,93.0,2.95,30.5,420.5,65.78,49.22
2017,8,11,8,30,710.0,98.0,3.0,31.0,474.0,67.81,50.58
2017,8,11,8,45,734.0,101.0,3.05,31.5,525.0,88.56,54.72
2017,8,11,9,0,758.0,104.0,3.1,32.0,576.0,142.86,77.77
2017,8,11,9,15,775.0,107.5,3.1,32.5,623.0,199.11,115.71
2017,8,11,9,30,792.0,111.0,3.1,33.0,670.0,256.95,160.91
2017,8,11,9,45,805.5,113.0,3.1,33.5,712.0,314.03,207.79
2017,8,11,10,0,819.0,115.0,3.1,34.0,754.0,376.0,258.26
2017,8,11,10,15,828.5,117.0,3.0,34.0,790.0,431.34,303.53
2017,8,11,10,30,838.0,119.0,2.9,34.0,826.0,486.25,347.25
2017,8,11,10,45,847.0,119.5,2.85,34.5,855.5,539.1,387.5
2017,8,11,11,0,856.0,120.0,2.8,35.0,885.0,590.95,425.63
2017,8,11,11,15,860.5,121.0,2.75,35.0,906.5,639.18,460.91
2017,8,11,11,30,865.0,122.0,2.7,35.0,928.0,685.55,493.94
2017,8,11,11,45,854.5,132.0,2.7,35.5,938.5,726.33,521.28
2017,8,11,12,0,844.0,142.0,2.7,36.0,949.0,763.78,545.69
2017,8,11,12,15,624.5,280.5,2.65,36.0,879.5,756.49,536.25
2017,8,11,12,30,405.0,419.0,2.6,36.0,810.0,716.79,505.37
2017,8,11,12,45,626.0,280.5,2.6,36.5,883.0,813.04,572.99
2017,8,11,13,0,847.0,142.0,2.6,37.0,956.0,888.05,621.91
2017,8,11,13,15,844.5,141.0,2.55,37.0,945.0,907.97,633.69
2017,8,11,13,30,842.0,140.0,2.5,37.0,934.0,924.45,643.78
2017,8,11,13,45,840.0,137.5,2.5,37.0,916.0,936.49,651.61
2017,8,11,14,0,838.0,135.0,2.5,37.0,898.0,944.86,657.3
2017,8,11,14,15,831.5,133.5,2.45,37.0,871.5,946.14,658.32
2017,8,11,14,30,825.0,132.0,2.4,37.0,845.0,943.73,657.23
2017,8,11,14,45,812.5,132.0,2.4,37.0,811.0,945.9,659.6
2017,8,11,15,0,800.0,132.0,2.4,37.0,777.0,931.97,652.04
2017,8,11,15,15,788.5,129.0,2.4,36.5,737.5,912.36,642.46
2017,8,11,15,30,777.0,126.0,2.4,36.0,698.0,889.46,630.84
2017,8,11,15,45,763.0,121.5,2.4,36.0,653.5,859.52,613.39
2017,8,11,16,0,749.0,117.0,2.4,36.0,609.0,826.78,594.08
2017,8,11,16,15,728.5,113.0,2.4,35.5,559.5,786.35,570.74
2017,8,11,16,30,708.0,109.0,2.4,35.0,510.0,748.24,548.6
2017,8,11,16,45,683.0,103.0,2.4,35.0,458.0,698.36,516.89
2017,8,11,17,0,658.0,97.0,2.4,35.0,406.0,647.58,483.99
2017,8,11,17,15,620.5,91.0,2.15,34.5,352.5,587.1,442.95
2017,8,11,17,30,583.0,85.0,1.9,34.0,299.0,527.5,400.63
2017,8,11,17,45,533.0,76.5,1.65,33.5,246.0,458.27,349.81
2017,8,11,18,0,483.0,68.0,1.4,33.0,193.0,392.05,299.36
2017,8,11,18,15,404.0,57.0,1.3,32.0,144.0,310.84,236.53
2017,8,11,18,30,325.0,46.0,1.2,31.0,95.0,233.76,174.52
2017,8,11,18,45,162.5,33.0,1.15,30.5,57.5,131.86,90.25
2017,8,11,19,0,0.0,20.0,1.1,30.0,20.0,19.29,0.0
2017,8,11,19,15,0.0,10.0,1.15,29.5,10.0,8.54,0.0
2017,8,11,19,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,12,6,15,95.0,19.0,2.5,25.5,29.5,14.74,0.0
2017,8,12,6,30,190.0,38.0,2.8,26.0,59.0,29.16,17.91
2017,8,12,6,45,299.0,50.5,3.15,26.5,105.0,38.51,26.72
2017,8,12,7,0,408.0,63.0,3.5,27.0,151.0,49.62,36.5
2017,8,12,7,15,472.5,72.0,3.5,27.5,203.5,55.38,41.52
2017,8,12,7,30,537.0,81.0,3.5,28.0,256.0,61.0,46.2
2017,8,12,7,45,593.5,84.5,3.5,29.0,311.5,62.29,46.98
2017,8,12,8,0,650.0,88.0,3.5,30.0,367.0,63.71,47.8
2017,8,12,8,15,681.0,93.0,3.4,30.5,420.5,65.86,49.29
2017,8,12,8,30,712.0,98.0,3.3,31.0,474.0,67.89,50.66
2017,8,12,8,45,740.5,100.0,3.2,31.5,526.5,89.09,54.48
2017,8,12,9,0,769.0,102.0,3.1,32.0,579.0,143.65,77.8
2017,8,12,9,15,786.0,105.0,3.05,32.5,626.0,200.31,116.19
2017,8,12,9,30,803.0,108.0,3.0,33.0,673.0,258.55,161.79
2017,8,12,9,45,818.0,109.0,2.95,33.5,716.0,321.41,212.91
2017,8,12,10,0,833.0,110.0,2.9,34.0,759.0,378.71,259.91
2017,8,12,10,15,842.5,112.0,2.9,34.0,795.0,434.9,305.94
2017,8,12,10,30,852.0,114.0,2.9,34.0,831.0,490.62,350.43
2017,8,12,10,45,861.0,114.0,2.95,34.5,861.0,543.87,391.23
2017,8,12,11,0,870.0,114.0,3.0,35.0,891.0,596.07,429.95
2017,8,12,11,15,874.5,115.0,3.05,35.5,912.5,644.99,465.19
2017,8,12,11,30,879.0,116.0,3.1,36.0,934.0,692.02,498.1
2017,8,12,11,45,886.5,113.5,3.15,36.5,949.0,736.27,528.35
2017,8,12,12,0,894.0,111.0,3.2,37.0,964.0,778.42,555.52
2017,8,12,12,15,895.0,111.0,3.2,37.0,969.5,815.24,579.12
2017,8,12,12,30,896.0,111.0,3.2,37.0,975.0,849.21,600.78
2017,8,12,12,45,895.5,110.5,3.25,37.5,972.5,878.48,618.34
2017,8,12,13,0,895.0,110.0,3.3,38.0,970.0,904.5,633.8
2017,8,12,13,15,893.0,109.5,3.3,38.0,958.5,925.75,647.3
2017,8,12,13,30,891.0,109.0,3.3,38.0,947.0,943.41,658.62
2017,8,12,13,45,887.0,108.5,3.3,38.0,928.0,955.48,666.54
2017,8,12,14,0,883.0,108.0,3.3,38.0,909.0,963.74,672.23
2017,8,12,14,15,877.0,106.5,3.25,38.0,882.5,965.23,673.51
2017,8,12,14,30,871.0,105.0,3.2,38.0,856.0,962.85,672.54
2017,8,12,14,45,856.5,107.0,3.2,38.0,821.0,952.1,666.83
2017,8,12,15,0,842.0,109.0,3.2,38.0,786.0,937.83,659.07
2017,8,12,15,15,831.0,107.0,3.15,37.5,746.5,919.27,649.74
2017,8,12,15,30,820.0,105.0,3.1,37.0,707.0,897.38,638.33
2017,8,12,15,45,804.5,102.5,3.1,37.0,661.5,877.68,627.36
2017,8,12,16,0,789.0,100.0,3.1,37.0,616.0,844.79,607.79
2017,8,12,16,15,769.5,97.0,3.05,36.5,566.5,805.25,584.72
2017,8,12,16,30,750.0,94.0,3.0,36.0,517.0,763.63,559.94
2017,8,12,16,45,723.0,90.0,3.0,36.0,464.0,712.98,527.66
2017,8,12,17,0,696.0,86.0,3.0,36.0,411.0,664.59,496.37
2017,8,12,17,15,659.5,80.5,2.75,35.0,356.5,603.9,456.62
2017,8,12,17,30,623.0,75.0,2.5,34.0,302.0,543.97,415.2
2017,8,12,17,45,568.0,68.5,2.25,33.5,248.0,472.1,362.17
2017,8,12,18,0,513.0,62.0,2.0,33.0,194.0,403.68,309.71
2017,8,12,18,15,431.5,52.5,2.15,32.0,144.5,321.33,245.8
2017,8,12,18,30,350.0,43.0,2.3,31.0,95.0,246.46,184.81
2017,8,12,18,45,219.5,29.0,2.45,30.5,57.0,151.33,103.24
2017,8,12,19,0,89.0,15.0,2.6,30.0,19.0,46.31,0.0
2017,8,12,19,15,44.5,7.5,3.0,30.0,9.5,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,13,6,15,100.0,18.5,3.55,25.5,29.0,14.37,0.0
2017,8,13,6,30,200.0,37.0,3.7,26.0,58.0,28.45,17.24
2017,8,13,6,45,325.0,47.0,3.85,26.5,106.0,36.07,24.65
2017,8,13,7,0,450.0,57.0,4.0,27.0,154.0,44.93,32.53
2017,8,13,7,15,514.5,65.0,4.05,27.5,207.0,50.18,37.11
2017,8,13,7,30,579.0,73.0,4.1,28.0,260.0,55.32,41.4
2017,8,13,7,45,636.0,75.5,4.15,28.5,317.0,56.25,42.01
2017,8,13,8,0,693.0,78.0,4.2,29.0,374.0,62.56,47.06
2017,8,13,8,15,723.0,82.0,4.25,29.5,428.0,64.56,48.44
2017,8,13,8,30,753.0,86.0,4.3,30.0,482.0,66.48,49.73
2017,8,13,8,45,779.5,87.5,4.35,30.5,535.0,82.86,48.75
2017,8,13,9,0,806.0,89.0,4.4,31.0,588.0,139.37,73.35
2017,8,13,9,15,822.0,91.5,4.35,31.5,635.5,205.17,119.18
2017,8,13,9,30,838.0,94.0,4.3,32.0,683.0,264.2,166.03
2017,8,13,9,45,851.5,95.0,4.3,32.5,726.0,322.44,214.62
2017,8,13,10,0,865.0,96.0,4.3,33.0,769.0,381.11,263.61
2017,8,13,10,15,874.0,98.0,4.2,33.5,805.5,438.88,310.95
2017,8,13,10,30,883.0,100.0,4.1,34.0,842.0,496.09,356.39
2017,8,13,10,45,891.0,100.5,4.05,34.5,872.0,550.79,398.58
2017,8,13,11,0,899.0,101.0,4.0,35.0,902.0,604.28,438.47
2017,8,13,11,15,903.5,101.5,3.95,35.0,924.0,654.17,475.49
2017,8,13,11,30,908.0,102.0,3.9,35.0,946.0,702.05,510.15
2017,8,13,11,45,900.0,110.0,3.85,35.5,957.0,745.0,539.27
2017,8,13,12,0,892.0,118.0,3.8,36.0,968.0,784.67,564.51
2017,8,13,12,15,893.0,118.5,3.75,36.0,973.5,821.97,588.52
2017,8,13,12,30,894.0,119.0,3.7,36.0,979.0,856.44,610.53
2017,8,13,12,45,894.5,118.0,3.65,36.5,976.5,886.22,628.08
2017,8,13,13,0,895.0,117.0,3.6,37.0,974.0,912.8,643.47
2017,8,13,13,15,892.5,116.5,3.55,37.0,962.5,933.72,656.57
2017,8,13,13,30,890.0,116.0,3.5,37.0,951.0,951.03,667.44
2017,8,13,13,45,885.5,114.5,3.5,37.5,932.0,961.75,673.17
2017,8,13,14,0,881.0,113.0,3.5,38.0,913.0,968.61,676.61
2017,8,13,14,15,875.0,112.0,3.45,38.0,885.5,970.64,678.26
2017,8,13,14,30,869.0,111.0,3.4,38.0,858.0,968.82,677.67
2017,8,13,14,45,857.0,111.0,3.4,38.0,823.0,958.44,672.18
2017,8,13,15,0,845.0,111.0,3.4,38.0,788.0,944.44,664.59
2017,8,13,15,15,833.0,108.5,3.35,38.0,747.5,924.33,652.91
2017,8,13,15,30,821.0,106.0,3.3,38.0,707.0,900.87,639.2
2017,8,13,15,45,804.5,104.0,3.25,38.0,661.0,880.85,627.76
2017,8,13,16,0,788.0,102.0,3.2,38.0,615.0,847.56,607.71
2017,8,13,16,15,768.0,98.5,3.1,37.5,565.0,806.93,583.75
2017,8,13,16,30,748.0,95.0,3.0,37.0,515.0,764.25,558.13
2017,8,13,16,45,717.5,91.5,2.95,36.5,461.0,711.28,525.28
2017,8,13,17,0,687.0,88.0,2.9,36.0,407.0,661.1,493.65
2017,8,13,17,15,649.5,82.5,2.6,35.5,352.5,599.92,452.42
2017,8,13,17,30,612.0,77.0,2.3,35.0,298.0,539.61,409.67
2017,8,13,17,45,552.0,70.5,2.05,34.5,243.5,464.86,354.75
2017,8,13,18,0,492.0,64.0,1.8,34.0,189.0,394.03,300.71
2017,8,13,18,15,409.5,54.0,1.95,33.0,140.0,311.46,236.94
2017,8,13,18,30,327.0,44.0,2.1,32.0,91.0,236.46,176.15
2017,8,13,18,45,199.0,29.0,2.25,31.5,53.5,143.25,95.69
2017,8,13,19,0,71.0,14.0,2.4,31.0,16.0,38.7,0.0
2017,8,13,19,15,35.5,7.0,2.8,30.5,8.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,6,15,15.5,18.0,3.85,25.0,19.5,14.72,0.0
2017,8,14,6,30,31.0,36.0,4.1,25.0,39.0,28.69,17.43
2017,8,14,6,45,79.0,58.5,4.35,25.5,73.5,44.94,32.17
2017,8,14,7,0,127.0,81.0,4.6,26.0,108.0,61.26,46.5
2017,8,14,7,15,162.0,101.5,4.65,26.5,146.5,75.97,59.16
2017,8,14,7,30,197.0,122.0,4.7,27.0,185.0,87.53,68.84
2017,8,14,7,45,361.0,119.5,4.8,27.5,263.0,83.6,65.26
2017,8,14,8,0,525.0,117.0,4.9,28.0,341.0,82.46,63.96
2017,8,14,8,15,615.5,110.0,4.9,28.5,407.5,76.72,58.8
2017,8,14,8,30,706.0,103.0,4.9,29.0,474.0,71.15,53.83
2017,8,14,8,45,739.0,103.5,4.95,29.5,527.5,93.65,57.54
2017,8,14,9,0,772.0,104.0,5.0,30.0,581.0,147.73,81.32
2017,8,14,9,15,789.0,107.0,5.0,30.5,628.5,204.81,120.91
2017,8,14,9,30,806.0,110.0,5.0,31.0,676.0,263.45,167.73
2017,8,14,9,45,822.5,110.5,5.0,31.5,719.0,326.59,220.04
2017,8,14,10,0,839.0,111.0,5.0,32.0,762.0,384.53,268.54
2017,8,14,10,15,848.5,113.0,4.9,32.5,798.0,441.24,315.24
2017,8,14,10,30,858.0,115.0,4.8,33.0,834.0,497.47,360.14
2017,8,14,10,45,866.0,115.0,4.75,33.5,863.5,550.68,401.49
2017,8,14,11,0,874.0,115.0,4.7,34.0,893.0,602.72,440.6
2017,8,14,11,15,878.5,116.0,4.55,34.5,914.5,651.96,476.25
2017,8,14,11,30,883.0,117.0,4.4,35.0,936.0,699.29,509.45
2017,8,14,11,45,882.5,119.5,4.3,35.5,949.0,742.14,538.67
2017,8,14,12,0,882.0,122.0,4.2,36.0,962.0,782.35,564.51
2017,8,14,12,15,883.0,122.5,4.1,36.0,967.0,819.35,588.3
2017,8,14,12,30,884.0,123.0,4.0,36.0,972.0,853.56,610.07
2017,8,14,12,45,883.0,123.0,3.9,36.5,969.0,882.67,627.09
2017,8,14,13,0,882.0,123.0,3.8,37.0,966.0,908.58,641.91
2017,8,14,13,15,879.0,122.0,3.7,37.0,954.5,928.38,654.1
2017,8,14,13,30,876.0,121.0,3.6,37.0,943.0,944.56,664.05
2017,8,14,13,45,871.0,120.5,3.5,37.0,923.5,955.62,670.81
2017,8,14,14,0,866.0,120.0,3.4,37.0,904.0,962.88,675.3
2017,8,14,14,15,859.5,118.5,3.3,37.0,877.0,963.91,675.98
2017,8,14,14,30,853.0,117.0,3.2,37.0,850.0,961.12,674.42
2017,8,14,14,45,844.5,115.0,3.15,37.0,816.0,952.12,669.46
2017,8,14,15,0,836.0,113.0,3.1,37.0,782.0,939.47,662.35
2017,8,14,15,15,824.5,110.5,3.05,37.0,742.0,919.88,650.97
2017,8,14,15,30,813.0,108.0,3.0,37.0,702.0,896.97,637.59
2017,8,14,15,45,799.0,105.0,3.0,37.0,656.5,878.33,627.36
2017,8,14,16,0,785.0,102.0,3.0,37.0,611.0,846.17,608.31
2017,8,14,16,15,765.0,98.5,2.95,36.5,561.0,805.53,584.55
2017,8,14,16,30,745.0,95.0,2.9,36.0,511.0,762.84,559.1
2017,8,14,16,45,716.5,91.0,2.9,36.0,457.5,710.91,526.0
2017,8,14,17,0,688.0,87.0,2.9,36.0,404.0,661.62,494.11
2017,8,14,17,15,650.0,81.5,2.65,35.0,349.5,599.93,453.62
2017,8,14,17,30,612.0,76.0,2.4,34.0,295.0,539.17,411.49
2017,8,14,17,45,552.0,69.5,2.2,33.5,241.0,464.33,356.3
2017,8,14,18,0,492.0,63.0,2.0,33.0,187.0,393.43,301.94
2017,8,14,18,15,406.5,53.0,2.25,32.0,137.5,309.14,236.43
2017,8,14,18,30,321.0,43.0,2.5,31.0,88.0,232.79,174.1
2017,8,14,18,45,188.5,28.0,2.8,30.5,51.5,137.96,90.8
2017,8,14,19,0,56.0,13.0,3.1,30.0,15.0,32.22,0.0
2017,8,14,19,15,28.0,6.5,3.4,29.5,7.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,6,15,72.0,19.5,3.4,25.5,27.0,15.38,0.0
2017,8,15,6,30,144.0,39.0,3.6,26.0,54.0,30.15,18.4
2017,8,15,6,45,260.5,53.5,3.85,26.5,100.5,40.59,28.38
2017,8,15,7,0,377.0,68.0,4.1,27.0,147.0,51.24,37.83
2017,8,15,7,15,246.5,96.0,4.15,27.5,154.0,71.06,54.76
2017,8,15,7,30,116.0,124.0,4.2,28.0,161.0,90.76,71.26
2017,8,15,7,45,385.0,107.5,4.3,28.5,265.0,75.89,58.51
2017,8,15,8,0,654.0,91.0,4.4,29.0,369.0,66.04,49.98
2017,8,15,8,15,686.0,96.0,4.45,29.5,423.5,68.12,51.41
2017,8,15,8,30,718.0,101.0,4.5,30.0,478.0,70.09,52.73
2017,8,15,8,45,500.5,182.0,4.55,30.5,458.0,130.75,89.49
2017,8,15,9,0,283.0,263.0,4.6,31.0,438.0,202.71,141.42
2017,8,15,9,15,552.5,184.5,4.6,31.5,560.0,215.19,137.91
2017,8,15,9,30,822.0,106.0,4.6,32.0,682.0,265.63,168.08
2017,8,15,9,45,838.0,106.5,4.6,32.5,725.5,329.74,220.96
2017,8,15,10,0,854.0,107.0,4.6,33.0,769.0,388.47,269.82
2017,8,15,10,15,863.0,108.5,4.55,33.5,805.0,445.52,316.57
2017,8,15,10,30,872.0,110.0,4.5,34.0,841.0,501.99,361.49
2017,8,15,10,45,879.5,111.0,4.5,34.5,870.5,556.47,403.59
2017,8,15,11,0,887.0,112.0,4.5,35.0,900.0,609.72,443.41
2017,8,15,11,15,891.5,113.0,4.45,35.0,922.0,659.64,480.53
2017,8,15,11,30,896.0,114.0,4.4,35.0,944.0,707.6,515.32
2017,8,15,11,45,891.5,119.0,4.4,35.5,955.5,750.2,544.54
2017,8,15,12,0,887.0,124.0,4.4,36.0,967.0,789.82,570.18
2017,8,15,12,15,887.5,124.5,4.35,36.0,972.0,826.66,594.09
2017,8,15,12,30,888.0,125.0,4.3,36.0,977.0,860.65,615.99
2017,8,15,12,45,886.5,125.0,4.3,36.5,973.5,889.48,633.34
2017,8,15,13,0,885.0,125.0,4.3,37.0,970.0,915.06,648.53
2017,8,15,13,15,882.0,124.5,4.3,37.0,958.5,935.4,661.71
2017,8,15,13,30,879.0,124.0,4.3,37.0,947.0,952.13,672.67
2017,8,15,13,45,873.5,123.5,4.35,37.5,927.0,962.77,678.7
2017,8,15,14,0,868.0,123.0,4.4,38.0,907.0,969.59,682.44
2017,8,15,14,15,861.0,121.5,4.45,38.0,879.5,970.15,683.77
2017,8,15,14,30,854.0,120.0,4.5,38.0,852.0,966.87,682.83
2017,8,15,14,45,836.5,123.0,4.55,38.0,815.5,954.23,676.04
2017,8,15,15,0,819.0,126.0,4.6,38.0,779.0,950.33,675.05
2017,8,15,15,15,806.5,123.0,4.6,37.5,738.5,929.21,664.14
2017,8,15,15,30,794.0,120.0,4.6,37.0,698.0,904.76,651.15
2017,8,15,15,45,578.5,191.0,4.7,37.0,597.0,775.42,566.28
2017,8,15,16,0,363.0,262.0,4.8,37.0,496.0,618.88,456.1
2017,8,15,16,15,243.0,253.0,4.9,36.5,404.0,496.99,370.32
2017,8,15,16,30,123.0,244.0,5.0,36.0,312.0,363.52,272.67
2017,8,15,16,45,369.0,177.0,5.1,36.0,352.0,521.47,395.73
2017,8,15,17,0,615.0,110.0,5.2,36.0,392.0,633.12,481.81
2017,8,15,17,15,572.5,102.5,5.15,35.0,337.5,568.32,436.55
2017,8,15,17,30,530.0,95.0,5.1,34.0,283.0,504.86,391.3
2017,8,15,17,45,457.5,87.5,5.05,33.5,229.0,418.12,325.73
2017,8,15,18,0,385.0,80.0,5.0,33.0,175.0,344.66,267.98
2017,8,15,18,15,298.5,65.5,4.85,32.5,127.5,261.6,200.95
2017,8,15,18,30,212.0,51.0,4.7,32.0,80.0,187.51,139.49
2017,8,15,18,45,114.5,31.0,4.55,31.5,45.5,100.61,63.29
2017,8,15,19,0,17.0,11.0,4.4,31.0,11.0,15.81,0.0
2017,8,15,19,15,8.5,5.5,4.35,30.5,5.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,16,6,15,6.0,16.5,3.55,26.5,17.5,13.55,0.0
2017,8,16,6,30,12.0,33.0,3.8,27.0,35.0,26.48,15.29
2017,8,16,6,45,45.5,57.0,4.1,27.5,66.5,44.36,31.35
2017,8,16,7,0,79.0,81.0,4.4,28.0,98.0,60.83,45.71
2017,8,16,7,15,115.5,102.0,4.55,28.5,134.5,75.8,58.5
2017,8,16,7,30,152.0,123.0,4.7,29.0,171.0,90.45,70.72
2017,8,16,7,45,216.0,142.0,4.9,29.5,225.5,100.14,78.51
2017,8,16,8,0,280.0,161.0,5.1,30.0,280.0,112.18,88.06
2017,8,16,8,15,234.5,192.5,5.1,30.0,301.5,129.62,102.06
2017,8,16,8,30,189.0,224.0,5.1,30.0,323.0,153.07,120.78
2017,8,16,8,45,246.0,241.0,5.1,30.5,384.0,163.82,118.98
2017,8,16,9,0,303.0,258.0,5.1,31.0,445.0,202.53,140.56
2017,8,16,9,15,385.0,255.0,5.05,31.5,511.5,240.43,164.08
2017,8,16,9,30,467.0,252.0,5.0,32.0,578.0,282.24,193.45
2017,8,16,9,45,618.5,198.0,4.95,32.5,659.0,323.79,222.94
2017,8,16,10,0,770.0,144.0,4.9,33.0,740.0,384.16,268.76
2017,8,16,10,15,781.0,147.0,4.9,33.5,776.0,439.83,314.01
2017,8,16,10,30,792.0,150.0,4.9,34.0,812.0,495.45,357.95
2017,8,16,10,45,805.0,148.5,4.9,34.5,842.5,548.27,398.6
2017,8,16,11,0,818.0,147.0,4.9,35.0,873.0,600.63,437.69
2017,8,16,11,15,636.0,265.5,4.9,35.0,838.5,626.54,455.52
2017,8,16,11,30,454.0,384.0,4.9,35.0,804.0,635.22,459.69
2017,8,16,11,45,648.5,265.5,4.9,35.5,875.5,707.45,512.84
2017,8,16,12,0,843.0,147.0,4.9,36.0,947.0,776.76,563.53
2017,8,16,12,15,844.5,147.0,4.9,36.0,952.5,812.67,587.09
2017,8,16,12,30,846.0,147.0,4.9,36.0,958.0,845.96,608.97
2017,8,16,12,45,848.0,145.0,4.9,36.0,956.0,875.24,628.14
2017,8,16,13,0,850.0,143.0,4.9,36.0,954.0,901.53,645.37
2017,8,16,13,15,847.5,142.5,4.9,36.0,942.5,921.84,658.73
2017,8,16,13,30,845.0,142.0,4.9,36.0,931.0,938.69,669.95
2017,8,16,13,45,842.5,139.0,4.95,36.5,912.0,949.66,676.38
2017,8,16,14,0,840.0,136.0,5.0,37.0,893.0,956.9,680.53
2017,8,16,14,15,833.5,134.5,5.0,37.0,866.0,957.95,681.93
2017,8,16,14,30,827.0,133.0,5.0,37.0,839.0,955.27,681.1
2017,8,16,14,45,819.0,130.0,5.0,37.0,805.5,958.56,684.31
2017,8,16,15,0,811.0,127.0,5.0,37.0,772.0,945.31,676.9
2017,8,16,15,15,798.0,124.5,5.0,36.5,731.5,924.26,665.99
2017,8,16,15,30,785.0,122.0,5.0,36.0,691.0,899.93,652.95
2017,8,16,15,45,766.0,119.5,5.05,36.0,644.5,866.97,633.03
2017,8,16,16,0,747.0,117.0,5.1,36.0,598.0,831.4,611.23
2017,8,16,16,15,725.0,113.0,5.1,35.5,548.0,789.2,585.66
2017,8,16,16,30,703.0,109.0,5.1,35.0,498.0,749.77,561.63
2017,8,16,16,45,403.5,149.5,5.1,35.0,367.5,519.7,396.1
2017,8,16,17,0,104.0,190.0,5.1,35.0,237.0,286.56,217.81
2017,8,16,17,15,327.5,139.0,5.0,34.5,259.5,405.75,314.27
2017,8,16,17,30,551.0,88.0,4.9,34.0,282.0,512.39,397.51
2017,8,16,17,45,489.0,79.5,4.8,33.5,228.5,436.19,339.31
2017,8,16,18,0,427.0,71.0,4.7,33.0,175.0,359.23,279.16
2017,8,16,18,15,337.5,58.5,4.55,32.5,127.0,274.58,210.83
2017,8,16,18,30,248.0,46.0,4.4,32.0,79.0,199.26,148.11
2017,8,16,18,45,135.0,28.0,4.25,31.5,45.0,114.63,70.45
2017,8,16,19,0,22.0,10.0,4.1,31.0,11.0,16.85,0.0
2017,8,16,19,15,11.0,5.0,4.1,30.5,5.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,6,15,46.0,19.5,2.6,26.0,24.0,15.29,0.0
2017,8,17,6,30,92.0,39.0,2.8,26.0,48.0,29.93,17.98
2017,8,17,6,45,201.5,55.5,3.0,26.5,92.5,42.52,29.94
2017,8,17,7,0,311.0,72.0,3.2,27.0,137.0,53.76,39.93
2017,8,17,7,15,303.0,91.0,3.35,27.0,170.0,66.31,50.84
2017,8,17,7,30,295.0,110.0,3.5,27.0,203.0,80.8,63.15
2017,8,17,7,45,284.0,135.5,3.65,27.5,240.0,96.86,76.38
2017,8,17,8,0,273.0,161.0,3.8,28.0,277.0,112.11,88.66
2017,8,17,8,15,343.0,172.5,3.85,28.5,338.5,119.43,94.19
2017,8,17,8,30,413.0,184.0,3.9,29.0,400.0,119.63,93.8
2017,8,17,8,45,395.0,212.0,4.0,29.5,436.0,146.77,103.34
2017,8,17,9,0,377.0,240.0,4.1,30.0,472.0,200.35,136.38
2017,8,17,9,15,417.0,247.5,4.1,30.5,523.0,236.11,159.87
2017,8,17,9,30,457.0,255.0,4.1,31.0,574.0,283.06,194.89
2017,8,17,9,45,632.0,189.5,4.15,31.5,660.5,323.07,222.62
2017,8,17,10,0,807.0,124.0,4.2,32.0,747.0,383.76,268.52
2017,8,17,10,15,817.5,126.0,4.15,32.0,783.5,440.5,315.42
2017,8,17,10,30,828.0,128.0,4.1,32.0,820.0,498.16,361.74
2017,8,17,10,45,838.0,128.0,4.1,32.5,850.0,551.14,402.75
2017,8,17,11,0,848.0,128.0,4.1,33.0,880.0,603.22,441.8
2017,8,17,11,15,853.0,129.5,4.05,33.5,901.5,652.16,477.29
2017,8,17,11,30,858.0,131.0,4.0,34.0,923.0,699.31,510.45
2017,8,17,11,45,850.5,139.0,4.0,34.5,934.0,740.59,538.65
2017,8,17,12,0,843.0,147.0,4.0,35.0,945.0,778.78,563.86
2017,8,17,12,15,844.0,147.5,3.9,35.0,950.5,814.72,587.0
2017,8,17,12,30,845.0,148.0,3.8,35.0,956.0,848.0,608.21
2017,8,17,12,45,845.5,147.0,3.75,35.5,953.5,876.79,625.32
2017,8,17,13,0,846.0,146.0,3.7,36.0,951.0,902.55,640.37
2017,8,17,13,15,843.0,145.5,3.6,36.0,939.5,922.34,652.6
2017,8,17,13,30,840.0,145.0,3.5,36.0,928.0,938.64,662.66
2017,8,17,13,45,836.5,143.0,3.45,36.0,909.0,949.53,669.65
2017,8,17,14,0,833.0,141.0,3.4,36.0,890.0,956.72,674.45
2017,8,17,14,15,664.0,233.5,3.3,36.0,819.0,916.19,648.52
2017,8,17,14,30,495.0,326.0,3.2,36.0,748.0,843.15,597.37
2017,8,17,14,45,468.0,317.5,3.15,36.5,703.5,811.35,576.37
2017,8,17,15,0,441.0,309.0,3.1,37.0,659.0,777.15,553.49
2017,8,17,15,15,599.5,222.5,3.0,36.5,671.0,845.56,604.69
2017,8,17,15,30,758.0,136.0,2.9,36.0,683.0,891.07,636.65
2017,8,17,15,45,741.0,132.0,2.85,36.0,637.5,858.73,616.6
2017,8,17,16,0,724.0,128.0,2.8,36.0,592.0,829.33,599.02
2017,8,17,16,15,701.0,123.5,2.65,35.5,542.0,786.22,572.83
2017,8,17,16,30,678.0,119.0,2.5,35.0,492.0,741.44,545.24
2017,8,17,16,45,632.0,115.0,2.4,35.0,434.0,677.1,502.96
2017,8,17,17,0,586.0,111.0,2.3,35.0,376.0,613.38,460.13
2017,8,17,17,15,557.0,102.0,2.0,34.0,326.5,557.81,422.39
2017,8,17,17,30,528.0,93.0,1.7,33.0,277.0,502.56,383.46
2017,8,17,17,45,466.0,83.5,1.45,32.5,224.5,420.05,322.34
2017,8,17,18,0,404.0,74.0,1.2,32.0,172.0,349.88,268.18
2017,8,17,18,15,313.5,60.5,1.3,31.5,124.0,264.68,201.34
2017,8,17,18,30,223.0,47.0,1.4,31.0,76.0,188.98,139.46
2017,8,17,18,45,117.5,28.0,1.55,30.5,42.5,96.7,56.23
2017,8,17,19,0,12.0,9.0,1.7,30.0,9.0,12.22,0.0
2017,8,17,19,15,6.0,4.5,2.05,29.5,4.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,18,6,15,90.0,17.5,2.3,25.5,26.0,13.61,0.0
2017,8,18,6,30,180.0,35.0,2.5,26.0,52.0,26.94,15.5
2017,8,18,6,45,288.5,48.5,2.75,26.5,98.0,37.07,25.37
2017,8,18,7,0,397.0,62.0,3.0,27.0,144.0,47.08,34.28
2017,8,18,7,15,466.0,72.0,3.1,27.5,197.0,55.75,41.8
2017,8,18,7,30,535.0,82.0,3.2,28.0,250.0,62.17,47.19
2017,8,18,7,45,592.5,86.0,3.3,28.5,306.5,63.75,48.34
2017,8,18,8,0,650.0,90.0,3.4,29.0,363.0,65.45,49.5
2017,8,18,8,15,682.5,95.0,3.35,29.5,417.5,67.55,50.95
2017,8,18,8,30,715.0,100.0,3.3,30.0,472.0,69.56,52.3
2017,8,18,8,45,746.5,101.0,3.3,30.5,525.5,96.92,57.45
2017,8,18,9,0,778.0,102.0,3.3,31.0,579.0,152.13,83.32
2017,8,18,9,15,795.0,105.5,3.25,31.5,627.0,210.32,124.21
2017,8,18,9,30,812.0,109.0,3.2,32.0,675.0,270.08,171.76
2017,8,18,9,45,828.5,109.5,3.2,32.5,718.0,333.72,223.94
2017,8,18,10,0,845.0,110.0,3.2,33.0,761.0,392.36,272.25
2017,8,18,10,15,854.5,112.0,3.1,33.5,797.5,449.72,318.55
2017,8,18,10,30,864.0,114.0,3.0,34.0,834.0,506.58,362.92
2017,8,18,10,45,872.0,114.5,2.95,34.5,864.0,560.73,403.92
2017,8,18,11,0,880.0,115.0,2.9,35.0,894.0,613.71,442.61
2017,8,18,11,15,884.5,116.5,2.8,35.0,915.5,663.86,478.8
2017,8,18,11,30,889.0,118.0,2.7,35.0,937.0,712.06,512.58
2017,8,18,11,45,885.0,123.0,2.65,35.5,949.0,754.83,540.83
2017,8,18,12,0,881.0,128.0,2.6,36.0,961.0,794.67,565.43
2017,8,18,12,15,882.0,128.5,2.55,36.0,966.5,831.79,588.64
2017,8,18,12,30,883.0,129.0,2.5,36.0,972.0,866.09,609.86
2017,8,18,12,45,881.5,129.0,2.45,36.5,968.5,894.82,626.12
2017,8,18,13,0,880.0,129.0,2.4,37.0,965.0,920.27,640.23
2017,8,18,13,15,877.5,128.0,2.35,37.0,953.5,940.48,652.38
2017,8,18,13,30,875.0,127.0,2.3,37.0,942.0,957.07,662.37
2017,8,18,13,45,869.5,126.5,2.25,37.5,922.0,967.55,667.29
2017,8,18,14,0,864.0,126.0,2.2,38.0,902.0,974.22,670.01
2017,8,18,14,15,857.5,124.5,2.15,38.0,874.5,975.11,670.75
2017,8,18,14,30,851.0,123.0,2.1,38.0,847.0,972.17,669.34
2017,8,18,14,45,840.5,121.5,2.1,38.0,812.0,961.57,663.94
2017,8,18,15,0,830.0,120.0,2.1,38.0,777.0,947.33,656.49
2017,8,18,15,15,818.0,117.5,2.1,37.5,736.0,938.73,654.02
2017,8,18,15,30,806.0,115.0,2.1,37.0,695.0,914.85,642.06
2017,8,18,15,45,789.0,112.5,2.1,37.0,648.5,883.15,623.93
2017,8,18,16,0,772.0,110.0,2.1,37.0,602.0,848.7,603.99
2017,8,18,16,15,750.5,106.0,2.1,36.5,551.5,806.1,579.79
2017,8,18,16,30,729.0,102.0,2.1,36.0,501.0,761.54,553.88
2017,8,18,16,45,700.0,97.0,2.15,36.0,447.0,712.26,523.43
2017,8,18,17,0,671.0,92.0,2.2,36.0,393.0,658.29,489.02
2017,8,18,17,15,630.5,86.0,1.95,35.0,338.0,594.37,447.08
2017,8,18,17,30,590.0,80.0,1.7,34.0,283.0,531.61,403.38
2017,8,18,17,45,533.0,71.5,1.45,33.5,229.5,456.83,348.28
2017,8,18,18,0,476.0,63.0,1.2,33.0,176.0,385.8,293.81
2017,8,18,18,15,385.0,52.0,1.2,32.0,127.0,297.76,225.51
2017,8,18,18,30,294.0,41.0,1.2,31.0,78.0,216.35,159.32
2017,8,18,18,45,147.0,20.5,1.3,30.5,39.0,106.64,58.82
2017,8,18,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,19,6,15,95.0,17.0,1.9,25.5,26.0,14.51,0.0
2017,8,19,6,30,190.0,34.0,2.1,26.0,52.0,26.22,14.8
2017,8,19,6,45,312.5,45.5,2.35,26.5,99.0,34.97,23.6
2017,8,19,7,0,435.0,57.0,2.6,27.0,146.0,45.21,32.69
2017,8,19,7,15,502.5,66.0,2.6,27.5,199.5,51.22,37.97
2017,8,19,7,30,570.0,75.0,2.6,28.0,253.0,57.09,42.91
2017,8,19,7,45,629.5,77.5,2.65,28.5,310.5,57.91,43.43
2017,8,19,8,0,689.0,80.0,2.7,29.0,368.0,58.93,44.04
2017,8,19,8,15,719.5,84.5,2.65,29.5,423.0,66.63,50.18
2017,8,19,8,30,750.0,89.0,2.6,30.0,478.0,68.84,51.7
2017,8,19,8,45,776.0,91.5,2.6,31.0,530.5,92.75,52.91
2017,8,19,9,0,802.0,94.0,2.6,32.0,583.0,150.39,80.47
2017,8,19,9,15,818.5,96.5,2.5,32.5,631.0,209.31,121.85
2017,8,19,9,30,835.0,99.0,2.4,33.0,679.0,275.77,174.23
2017,8,19,9,45,848.5,100.5,2.3,33.5,722.5,334.81,222.7
2017,8,19,10,0,862.0,102.0,2.2,34.0,766.0,394.26,271.11
2017,8,19,10,15,871.0,104.0,2.1,34.5,802.5,452.38,317.31
2017,8,19,10,30,880.0,106.0,2.0,35.0,839.0,509.92,361.37
2017,8,19,10,45,887.0,107.0,1.95,35.5,868.5,564.77,402.03
2017,8,19,11,0,894.0,108.0,1.9,36.0,898.0,618.31,440.21
2017,8,19,11,15,898.5,109.0,1.9,36.0,919.5,668.72,476.14
2017,8,19,11,30,903.0,110.0,1.9,36.0,941.0,717.14,509.74
2017,8,19,11,45,910.0,107.5,1.9,36.5,956.0,762.27,539.31
2017,8,19,12,0,917.0,105.0,1.9,37.0,971.0,805.13,564.96
2017,8,19,12,15,917.5,105.0,1.95,37.0,976.0,842.45,588.44
2017,8,19,12,30,918.0,105.0,2.0,37.0,981.0,876.73,609.97
2017,8,19,12,45,917.5,104.5,2.1,37.5,977.5,906.51,627.82
2017,8,19,13,0,917.0,104.0,2.2,38.0,974.0,932.88,643.56
2017,8,19,13,15,914.5,103.5,2.25,38.0,962.0,953.86,656.93
2017,8,19,13,30,912.0,103.0,2.3,38.0,950.0,971.08,668.13
2017,8,19,13,45,908.0,102.0,2.4,38.5,930.0,982.53,675.01
2017,8,19,14,0,904.0,101.0,2.5,39.0,910.0,990.03,679.62
2017,8,19,14,15,898.0,100.0,2.55,39.0,882.5,991.61,681.76
2017,8,19,14,30,892.0,99.0,2.6,39.0,855.0,989.25,681.68
2017,8,19,14,45,872.5,103.5,2.65,39.0,817.5,975.66,674.86
2017,8,19,15,0,853.0,108.0,2.7,39.0,780.0,958.56,666.03
2017,8,19,15,15,841.0,106.0,2.75,38.5,739.0,938.36,656.72
2017,8,19,15,30,829.0,104.0,2.8,38.0,698.0,914.81,645.28
2017,8,19,15,45,813.5,101.0,2.85,38.0,651.5,893.99,634.21
2017,8,19,16,0,798.0,98.0,2.9,38.0,605.0,859.66,614.38
2017,8,19,16,15,777.5,94.5,2.9,37.5,554.0,817.72,590.37
2017,8,19,16,30,757.0,91.0,2.9,37.0,503.0,773.73,564.6
2017,8,19,16,45,728.5,86.5,2.95,37.0,449.0,720.29,530.96
2017,8,19,17,0,700.0,82.0,3.0,37.0,395.0,666.03,495.99
2017,8,19,17,15,661.0,77.0,2.7,36.0,339.5,606.59,457.04
2017,8,19,17,30,622.0,72.0,2.4,35.0,284.0,544.84,414.39
2017,8,19,17,45,563.0,65.0,2.15,34.5,230.0,469.11,358.41
2017,8,19,18,0,504.0,58.0,1.9,34.0,176.0,397.33,303.12
2017,8,19,18,15,413.0,47.5,1.9,33.0,126.5,308.5,233.67
2017,8,19,18,30,322.0,37.0,1.9,32.0,77.0,228.55,167.81
2017,8,19,18,45,161.0,18.5,1.95,31.5,38.5,113.57,57.76
2017,8,19,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,6,15,107.5,16.0,1.7,24.5,26.0,13.66,0.0
2017,8,20,6,30,215.0,32.0,1.9,25.0,52.0,24.78,13.6
2017,8,20,6,45,331.0,43.5,2.1,25.5,99.0,35.06,23.76
2017,8,20,7,0,447.0,55.0,2.3,26.0,146.0,43.66,31.52
2017,8,20,7,15,513.5,63.5,2.3,26.5,199.0,49.35,36.55
2017,8,20,7,30,580.0,72.0,2.3,27.0,252.0,54.92,41.26
2017,8,20,7,45,634.5,75.5,2.35,28.0,309.0,56.55,42.38
2017,8,20,8,0,689.0,79.0,2.4,29.0,366.0,58.28,43.5
2017,8,20,8,15,719.5,83.5,2.35,29.5,421.0,65.93,49.61
2017,8,20,8,30,750.0,88.0,2.3,30.0,476.0,68.17,51.15
2017,8,20,8,45,776.5,90.0,2.3,31.0,528.5,93.06,52.53
2017,8,20,9,0,803.0,92.0,2.3,32.0,581.0,150.52,80.32
2017,8,20,9,15,819.0,95.0,2.25,32.5,629.0,209.85,122.22
2017,8,20,9,30,835.0,98.0,2.2,33.0,677.0,276.63,174.92
2017,8,20,9,45,848.0,99.5,2.15,33.5,720.0,335.58,223.34
2017,8,20,10,0,861.0,101.0,2.1,34.0,763.0,394.89,271.66
2017,8,20,10,15,870.0,103.0,2.15,34.5,799.5,453.01,318.13
2017,8,20,10,30,879.0,105.0,2.2,35.0,836.0,510.54,362.65
2017,8,20,10,45,886.0,106.0,2.25,35.5,865.5,565.38,403.78
2017,8,20,11,0,893.0,107.0,2.3,36.0,895.0,618.91,442.6
2017,8,20,11,15,897.5,108.0,2.35,36.0,916.5,669.3,479.02
2017,8,20,11,30,902.0,109.0,2.4,36.0,938.0,717.69,513.19
2017,8,20,11,45,894.0,117.0,2.45,36.5,949.0,760.6,541.65
2017,8,20,12,0,886.0,125.0,2.5,37.0,960.0,800.22,566.12
2017,8,20,12,15,887.0,125.5,2.55,37.0,965.5,837.51,589.91
2017,8,20,12,30,888.0,126.0,2.6,37.0,971.0,871.94,611.81
2017,8,20,12,45,888.0,125.5,2.65,37.5,968.0,901.61,629.35
2017,8,20,13,0,888.0,125.0,2.7,38.0,965.0,928.02,644.82
2017,8,20,13,15,885.5,124.0,2.75,38.0,953.5,948.25,657.84
2017,8,20,13,30,883.0,123.0,2.8,38.0,942.0,964.81,668.72
2017,8,20,13,45,879.0,122.0,2.85,38.0,922.0,976.19,676.53
2017,8,20,14,0,875.0,121.0,2.9,38.0,902.0,983.72,682.15
2017,8,20,14,15,868.5,119.5,2.9,38.0,874.5,984.45,683.32
2017,8,20,14,30,862.0,118.0,2.9,38.0,847.0,981.3,682.3
2017,8,20,14,45,851.5,116.5,2.95,38.0,811.5,970.43,677.04
2017,8,20,15,0,841.0,115.0,3.0,38.0,776.0,955.89,669.63
2017,8,20,15,15,829.0,113.0,3.0,38.0,735.0,935.84,658.49
2017,8,20,15,30,817.0,111.0,3.0,38.0,694.0,923.58,652.41
2017,8,20,15,45,800.5,107.5,3.05,38.0,647.0,890.78,633.53
2017,8,20,16,0,784.0,104.0,3.1,38.0,600.0,855.17,612.83
2017,8,20,16,15,762.5,100.5,3.1,37.5,549.0,812.62,588.28
2017,8,20,16,30,741.0,97.0,3.1,37.0,498.0,768.09,561.99
2017,8,20,16,45,711.0,92.5,3.15,36.5,444.0,717.65,531.29
2017,8,20,17,0,681.0,88.0,3.2,36.0,390.0,662.93,496.76
2017,8,20,17,15,640.0,82.0,2.9,35.5,334.5,598.06,452.72
2017,8,20,17,30,599.0,76.0,2.6,35.0,279.0,534.41,407.34
2017,8,20,17,45,537.0,68.5,2.3,34.5,224.5,457.0,349.75
2017,8,20,18,0,475.0,61.0,2.0,34.0,170.0,383.81,293.1
2017,8,20,18,15,383.0,49.5,2.0,33.0,121.5,294.62,223.12
2017,8,20,18,30,291.0,38.0,2.0,32.0,73.0,214.45,156.88
2017,8,20,18,45,145.5,19.0,2.05,31.5,36.5,102.69,45.8
2017,8,20,19,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
