Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,31,6,15,90.0,12.0,2.3,19.5,18.5,10.24,0.0
2017,8,31,6,30,180.0,24.0,2.6,20.0,37.0,18.68,6.2
2017,8,31,6,45,287.5,39.5,2.9,20.5,81.5,30.52,20.1
2017,8,31,7,0,395.0,55.0,3.2,21.0,126.0,44.09,32.41
2017,8,31,7,15,467.0,65.5,3.05,21.5,179.5,51.32,38.98
2017,8,31,7,30,539.0,76.0,2.9,22.0,233.0,58.35,45.12
2017,8,31,7,45,583.5,84.5,2.8,23.0,288.0,63.36,49.2
2017,8,31,8,0,628.0,93.0,2.7,24.0,343.0,68.17,52.96
2017,8,31,8,15,662.5,99.5,2.7,24.5,398.0,71.23,55.24
2017,8,31,8,30,697.0,106.0,2.7,25.0,453.0,74.13,57.36
2017,8,31,8,45,718.5,112.5,2.7,26.0,505.0,115.93,67.03
2017,8,31,9,0,740.0,119.0,2.7,27.0,557.0,174.25,101.73
2017,8,31,9,15,759.5,123.0,2.7,27.5,605.0,238.35,150.33
2017,8,31,9,30,779.0,127.0,2.7,28.0,653.0,298.19,199.32
2017,8,31,9,45,790.5,131.5,2.7,28.5,695.5,357.53,248.99
2017,8,31,10,0,802.0,136.0,2.7,29.0,738.0,417.29,298.23
2017,8,31,10,15,812.5,138.5,2.65,29.0,774.5,475.19,345.36
2017,8,31,10,30,823.0,141.0,2.6,29.0,811.0,532.83,390.87
2017,8,31,10,45,829.5,144.0,2.6,29.5,839.5,588.17,432.58
2017,8,31,11,0,836.0,147.0,2.6,30.0,868.0,642.32,472.02
2017,8,31,11,15,608.5,272.0,2.55,30.0,804.0,643.22,471.0
2017,8,31,11,30,381.0,397.0,2.5,30.0,740.0,616.84,449.77
2017,8,31,11,45,589.5,292.5,2.45,30.0,831.5,715.68,521.78
2017,8,31,12,0,798.0,188.0,2.4,30.0,923.0,817.37,593.72
2017,8,31,12,15,799.0,188.5,2.3,30.0,927.5,853.5,616.2
2017,8,31,12,30,800.0,189.0,2.2,30.0,932.0,886.88,636.66
2017,8,31,12,45,802.5,186.0,2.15,30.5,929.0,915.51,653.02
2017,8,31,13,0,805.0,183.0,2.1,31.0,926.0,941.0,667.28
2017,8,31,13,15,472.5,317.5,2.0,31.0,752.5,783.17,559.98
2017,8,31,13,30,140.0,452.0,1.9,31.0,579.0,576.08,413.96
2017,8,31,13,45,466.5,312.5,1.85,31.0,719.0,799.41,573.71
2017,8,31,14,0,793.0,173.0,1.8,31.0,859.0,988.62,697.04
2017,8,31,14,15,513.0,283.5,1.7,31.0,721.5,833.43,593.34
2017,8,31,14,30,233.0,394.0,1.6,31.0,584.0,634.6,456.8
2017,8,31,14,45,165.5,373.5,1.55,31.0,506.0,549.41,399.5
2017,8,31,15,0,98.0,353.0,1.5,31.0,428.0,443.12,325.12
2017,8,31,15,15,114.5,334.5,1.45,31.0,417.0,462.74,340.65
2017,8,31,15,30,131.0,316.0,1.4,31.0,406.0,460.64,340.38
2017,8,31,15,45,217.5,283.0,1.35,31.0,419.0,506.66,376.36
2017,8,31,16,0,304.0,250.0,1.3,31.0,432.0,566.99,421.17
2017,8,31,16,15,474.0,187.0,1.2,30.5,440.0,660.77,490.79
2017,8,31,16,30,644.0,124.0,1.1,30.0,448.0,730.76,541.14
2017,8,31,16,45,611.0,115.5,1.05,30.0,394.0,671.4,501.47
2017,8,31,17,0,578.0,107.0,1.0,30.0,340.0,611.93,462.09
2017,8,31,17,15,529.0,97.5,0.95,29.5,285.0,539.73,412.31
2017,8,31,17,30,480.0,88.0,0.9,29.0,230.0,464.23,358.17
2017,8,31,17,45,412.0,75.0,0.85,28.5,178.0,382.51,296.58
2017,8,31,18,0,344.0,62.0,0.8,28.0,126.0,306.68,236.61
2017,8,31,18,15,244.5,44.5,0.85,27.5,82.0,214.33,161.51
2017,8,31,18,30,145.0,27.0,0.9,27.0,38.0,129.19,78.18
2017,8,31,18,45,72.5,13.5,0.95,26.5,19.0,43.02,0.0
2017,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,6,15,51.0,12.0,1.35,20.5,15.5,10.24,0.0
2017,9,1,6,30,102.0,24.0,1.6,21.0,31.0,18.95,5.79
2017,9,1,6,45,194.0,44.5,1.85,21.5,73.5,33.92,22.82
2017,9,1,7,0,286.0,65.0,2.1,22.0,116.0,48.91,36.37
2017,9,1,7,15,355.5,80.5,2.0,22.5,167.5,59.74,46.05
2017,9,1,7,30,425.0,96.0,1.9,23.0,219.0,70.25,55.14
2017,9,1,7,45,476.5,107.5,1.8,23.5,273.5,77.53,61.2
2017,9,1,8,0,528.0,119.0,1.7,24.0,328.0,84.55,66.86
2017,9,1,8,15,565.5,127.5,1.5,25.0,382.0,90.4,71.24
2017,9,1,8,30,603.0,136.0,1.3,26.0,436.0,93.8,73.48
2017,9,1,8,45,631.5,143.0,1.15,27.0,488.0,133.21,82.2
2017,9,1,9,0,660.0,150.0,1.0,28.0,540.0,187.52,114.21
2017,9,1,9,15,681.5,156.0,0.95,28.5,588.0,243.28,155.43
2017,9,1,9,30,703.0,162.0,0.9,29.0,636.0,301.42,201.41
2017,9,1,9,45,717.5,167.5,0.9,29.5,678.5,359.04,247.75
2017,9,1,10,0,732.0,173.0,0.9,30.0,721.0,417.64,293.96
2017,9,1,10,15,744.5,176.5,0.95,30.0,757.5,474.53,338.53
2017,9,1,10,30,757.0,180.0,1.0,30.0,794.0,531.6,381.95
2017,9,1,10,45,766.0,183.0,1.05,30.5,823.0,586.24,421.6
2017,9,1,11,0,775.0,186.0,1.1,31.0,852.0,639.27,458.88
2017,9,1,11,15,781.0,187.5,1.1,31.0,874.0,687.89,492.66
2017,9,1,11,30,787.0,189.0,1.1,31.0,896.0,734.98,524.57
2017,9,1,11,45,792.0,190.0,1.1,31.0,909.5,779.17,553.84
2017,9,1,12,0,797.0,191.0,1.1,31.0,923.0,821.31,581.21
2017,9,1,12,15,798.0,191.0,1.05,31.0,927.5,856.99,602.9
2017,9,1,12,30,799.0,191.0,1.0,31.0,932.0,889.9,622.16
2017,9,1,12,45,802.5,188.0,1.0,31.5,929.0,919.38,638.67
2017,9,1,13,0,806.0,185.0,1.0,32.0,926.0,945.78,653.24
2017,9,1,13,15,802.5,184.0,1.0,32.0,913.5,964.15,664.3
2017,9,1,13,30,799.0,183.0,1.0,32.0,901.0,978.88,673.36
2017,9,1,13,45,797.0,179.0,1.05,32.0,880.5,988.46,680.38
2017,9,1,14,0,795.0,175.0,1.1,32.0,860.0,994.26,685.34
2017,9,1,14,15,786.5,172.5,1.15,32.0,831.0,991.26,685.18
2017,9,1,14,30,778.0,170.0,1.2,32.0,802.0,984.46,682.96
2017,9,1,14,45,766.5,166.5,1.25,32.0,766.0,969.93,676.18
2017,9,1,15,0,755.0,163.0,1.3,32.0,730.0,960.39,672.6
2017,9,1,15,15,739.5,159.0,1.3,31.5,687.5,934.52,659.53
2017,9,1,15,30,724.0,155.0,1.3,31.0,645.0,905.57,644.64
2017,9,1,15,45,706.0,148.5,1.35,31.0,597.5,868.59,623.9
2017,9,1,16,0,688.0,142.0,1.4,31.0,550.0,829.14,601.31
2017,9,1,16,15,660.5,136.0,1.35,30.5,498.0,779.58,571.73
2017,9,1,16,30,633.0,130.0,1.3,30.0,446.0,728.67,540.7
2017,9,1,16,45,599.5,121.0,1.3,30.0,392.0,668.55,501.98
2017,9,1,17,0,566.0,112.0,1.3,30.0,338.0,608.33,461.88
2017,9,1,17,15,516.0,101.5,1.25,29.0,283.0,528.31,406.96
2017,9,1,17,30,466.0,91.0,1.2,28.0,228.0,458.75,357.02
2017,9,1,17,45,398.0,77.0,1.15,27.5,175.5,376.49,294.16
2017,9,1,18,0,330.0,63.0,1.1,27.0,123.0,300.18,233.06
2017,9,1,18,15,231.5,44.5,1.1,26.0,79.0,207.97,157.41
2017,9,1,18,30,133.0,26.0,1.1,25.0,35.0,120.83,68.33
2017,9,1,18,45,66.5,13.0,1.15,24.5,17.5,39.99,0.0
2017,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,6,15,54.0,12.0,1.45,20.5,15.5,10.24,0.0
2017,9,2,6,30,108.0,24.0,1.7,21.0,31.0,18.55,4.93
2017,9,2,6,45,206.0,43.5,2.0,21.5,74.0,33.24,22.19
2017,9,2,7,0,304.0,63.0,2.3,22.0,117.0,47.56,35.2
2017,9,2,7,15,375.5,77.0,2.15,22.5,168.5,57.41,44.03
2017,9,2,7,30,447.0,91.0,2.0,23.0,220.0,66.99,52.34
2017,9,2,7,45,499.0,101.0,1.9,24.0,274.5,73.38,57.54
2017,9,2,8,0,551.0,111.0,1.8,25.0,329.0,80.99,63.58
2017,9,2,8,15,587.5,119.5,1.75,25.5,383.0,84.85,66.46
2017,9,2,8,30,624.0,128.0,1.7,26.0,437.0,88.5,69.12
2017,9,2,8,45,650.0,135.0,1.7,27.0,488.0,130.35,79.09
2017,9,2,9,0,676.0,142.0,1.7,28.0,539.0,185.59,112.34
2017,9,2,9,15,696.5,147.0,1.65,28.5,586.5,241.49,154.28
2017,9,2,9,30,717.0,152.0,1.6,29.0,634.0,299.56,200.96
2017,9,2,9,45,729.5,158.0,1.6,29.5,676.0,357.73,248.49
2017,9,2,10,0,742.0,164.0,1.6,30.0,718.0,416.61,295.69
2017,9,2,10,15,754.0,167.0,1.55,30.0,754.0,473.39,340.54
2017,9,2,10,30,766.0,170.0,1.5,30.0,790.0,531.65,384.95
2017,9,2,10,45,771.5,174.5,1.5,30.5,818.0,584.86,423.83
2017,9,2,11,0,777.0,179.0,1.5,31.0,846.0,636.96,460.58
2017,9,2,11,15,783.0,180.5,1.5,31.0,867.0,685.61,494.84
2017,9,2,11,30,789.0,182.0,1.5,31.0,888.0,732.72,527.2
2017,9,2,11,45,783.5,189.0,1.5,31.5,898.5,774.05,553.72
2017,9,2,12,0,778.0,196.0,1.5,32.0,909.0,812.58,577.78
2017,9,2,12,15,779.5,196.5,1.5,32.0,913.5,848.44,600.84
2017,9,2,12,30,781.0,197.0,1.5,32.0,918.0,881.63,621.38
2017,9,2,12,45,778.0,197.5,1.55,32.0,913.5,907.92,638.15
2017,9,2,13,0,775.0,198.0,1.6,32.0,909.0,930.93,653.0
2017,9,2,13,15,771.5,196.5,1.6,32.0,896.0,948.24,663.79
2017,9,2,13,30,768.0,195.0,1.6,32.0,883.0,962.0,672.54
2017,9,2,13,45,761.5,193.5,1.65,32.0,861.5,978.79,683.97
2017,9,2,14,0,755.0,192.0,1.7,32.0,840.0,982.57,687.48
2017,9,2,14,15,746.0,189.0,1.7,32.0,811.5,978.54,685.83
2017,9,2,14,30,737.0,186.0,1.7,32.0,783.0,970.82,682.12
2017,9,2,14,45,708.0,191.5,1.75,32.0,743.5,948.71,670.22
2017,9,2,15,0,679.0,197.0,1.8,32.0,704.0,923.28,656.36
2017,9,2,15,15,661.5,191.5,1.75,31.5,662.0,894.64,640.62
2017,9,2,15,30,644.0,186.0,1.7,31.0,620.0,863.16,622.99
2017,9,2,15,45,623.0,178.5,1.7,31.0,573.0,823.7,599.31
2017,9,2,16,0,602.0,171.0,1.7,31.0,526.0,782.06,573.98
2017,9,2,16,15,573.0,162.5,1.6,30.5,475.0,722.88,536.66
2017,9,2,16,30,544.0,154.0,1.5,30.0,424.0,671.4,503.57
2017,9,2,16,45,506.5,143.0,1.4,30.0,371.0,609.73,461.42
2017,9,2,17,0,469.0,132.0,1.3,30.0,318.0,548.9,418.85
2017,9,2,17,15,419.0,118.0,1.2,29.0,264.5,476.59,368.06
2017,9,2,17,30,369.0,104.0,1.1,28.0,211.0,407.27,317.36
2017,9,2,17,45,304.0,86.0,1.05,27.5,161.0,327.03,255.52
2017,9,2,18,0,239.0,68.0,1.0,27.0,111.0,240.42,186.53
2017,9,2,18,15,158.0,45.5,1.0,26.5,69.5,158.04,118.32
2017,9,2,18,30,77.0,23.0,1.0,26.0,28.0,76.97,37.01
2017,9,2,18,45,38.5,11.5,1.0,25.5,14.0,26.54,0.0
2017,9,2,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,6,15,24.5,10.0,1.1,21.5,11.5,8.54,0.0
2017,9,3,6,30,49.0,20.0,1.3,22.0,23.0,15.88,2.77
2017,9,3,6,45,117.5,45.5,1.5,22.5,63.5,34.85,23.38
2017,9,3,7,0,186.0,71.0,1.7,23.0,104.0,53.21,39.82
2017,9,3,7,15,247.0,92.5,1.5,23.5,153.0,68.44,53.25
2017,9,3,7,30,308.0,114.0,1.3,24.0,202.0,83.27,65.96
2017,9,3,7,45,301.5,138.0,1.1,24.5,240.0,98.54,78.67
2017,9,3,8,0,295.0,162.0,0.9,25.0,278.0,113.09,90.42
2017,9,3,8,15,346.0,169.0,0.9,25.5,325.0,117.66,93.68
2017,9,3,8,30,397.0,176.0,0.9,26.0,372.0,115.89,91.68
2017,9,3,8,45,452.0,182.5,0.95,27.0,429.0,149.68,99.56
2017,9,3,9,0,507.0,189.0,1.0,28.0,486.0,196.71,127.4
2017,9,3,9,15,546.0,200.5,1.05,28.5,545.0,250.86,166.75
2017,9,3,9,30,585.0,212.0,1.1,29.0,604.0,309.84,212.05
2017,9,3,9,45,449.5,272.5,1.15,29.5,585.5,351.21,249.08
2017,9,3,10,0,314.0,333.0,1.2,30.0,567.0,377.96,272.75
2017,9,3,10,15,300.5,355.0,1.2,30.0,588.0,413.9,300.04
2017,9,3,10,30,287.0,377.0,1.2,30.0,609.0,448.36,325.41
2017,9,3,10,45,280.0,394.0,1.3,30.0,627.5,481.18,349.44
2017,9,3,11,0,273.0,411.0,1.4,30.0,646.0,513.14,372.4
2017,9,3,11,15,299.5,415.0,1.45,30.0,678.5,556.01,402.72
2017,9,3,11,30,326.0,419.0,1.5,30.0,711.0,600.7,433.89
2017,9,3,11,45,330.5,426.0,1.55,30.5,725.5,632.79,454.98
2017,9,3,12,0,335.0,433.0,1.6,31.0,740.0,664.38,475.52
2017,9,3,12,15,396.5,408.0,1.65,31.0,773.0,714.31,510.38
2017,9,3,12,30,458.0,383.0,1.7,31.0,806.0,776.2,552.39
2017,9,3,12,45,570.5,319.0,1.75,31.0,843.0,841.59,597.83
2017,9,3,13,0,683.0,255.0,1.8,31.0,880.0,910.6,644.99
2017,9,3,13,15,679.0,253.5,1.85,31.0,867.0,926.65,655.49
2017,9,3,13,30,675.0,252.0,1.9,31.0,854.0,939.32,664.44
2017,9,3,13,45,562.5,297.5,1.95,31.0,791.0,883.4,627.48
2017,9,3,14,0,450.0,343.0,2.0,31.0,728.0,827.02,589.99
2017,9,3,14,15,474.0,321.0,2.0,31.0,714.0,836.49,598.34
2017,9,3,14,30,498.0,299.0,2.0,31.0,700.0,842.98,604.3
2017,9,3,14,45,561.5,260.5,2.0,31.0,693.5,868.42,623.75
2017,9,3,15,0,625.0,222.0,2.0,31.0,687.0,896.42,644.58
2017,9,3,15,15,598.0,212.5,2.0,30.5,636.5,854.91,619.91
2017,9,3,15,30,571.0,203.0,2.0,30.0,586.0,803.48,589.12
2017,9,3,15,45,464.5,217.5,2.0,30.0,514.0,709.46,525.6
2017,9,3,16,0,358.0,232.0,2.0,30.0,442.0,598.55,449.06
2017,9,3,16,15,425.0,193.5,1.9,29.5,419.5,626.54,472.93
2017,9,3,16,30,492.0,155.0,1.8,29.0,397.0,628.44,477.83
2017,9,3,16,45,432.0,152.5,1.75,29.0,346.5,559.79,428.97
2017,9,3,17,0,372.0,150.0,1.7,29.0,296.0,477.5,369.67
2017,9,3,17,15,345.0,130.5,1.55,28.0,249.0,421.38,329.63
2017,9,3,17,30,318.0,111.0,1.4,27.0,202.0,366.55,288.72
2017,9,3,17,45,259.0,89.5,1.25,26.5,152.5,289.75,228.16
2017,9,3,18,0,200.0,68.0,1.1,26.0,103.0,218.02,169.62
2017,9,3,18,15,129.0,43.5,1.1,25.5,63.0,139.97,104.36
2017,9,3,18,30,58.0,19.0,1.1,25.0,23.0,60.28,23.03
2017,9,3,18,45,29.0,9.5,1.1,25.0,11.5,20.7,0.0
2017,9,3,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,15,27.5,9.5,1.0,20.5,11.5,8.11,0.0
2017,9,4,6,30,55.0,19.0,1.2,21.0,23.0,15.13,1.74
2017,9,4,6,45,127.0,43.5,1.4,22.0,63.0,33.47,22.24
2017,9,4,7,0,199.0,68.0,1.6,23.0,103.0,51.26,38.14
2017,9,4,7,15,261.5,89.0,1.4,23.5,152.5,66.25,51.37
2017,9,4,7,30,324.0,110.0,1.2,24.0,202.0,80.85,63.9
2017,9,4,7,45,378.0,124.5,1.05,24.5,255.0,88.24,69.98
2017,9,4,8,0,432.0,139.0,0.9,25.0,308.0,96.85,76.86
2017,9,4,8,15,470.0,151.5,0.85,25.5,361.0,103.61,82.05
2017,9,4,8,30,508.0,164.0,0.8,26.0,414.0,110.04,86.86
2017,9,4,8,45,544.5,170.5,0.75,27.0,465.5,149.78,96.42
2017,9,4,9,0,581.0,177.0,0.7,28.0,517.0,200.25,126.76
2017,9,4,9,15,603.5,184.5,0.8,28.0,564.0,253.94,166.91
2017,9,4,9,30,626.0,192.0,0.9,28.0,611.0,308.93,210.75
2017,9,4,9,45,645.5,196.5,1.0,28.5,653.0,363.11,254.25
2017,9,4,10,0,665.0,201.0,1.1,29.0,695.0,419.02,298.46
2017,9,4,10,15,678.5,205.5,1.15,29.0,731.0,473.68,341.27
2017,9,4,10,30,692.0,210.0,1.2,29.0,767.0,528.82,383.25
2017,9,4,10,45,704.5,211.5,1.3,29.5,796.5,581.2,421.71
2017,9,4,11,0,717.0,213.0,1.4,30.0,826.0,633.36,458.92
2017,9,4,11,15,724.0,215.0,1.45,30.0,847.0,681.76,493.2
2017,9,4,11,30,731.0,217.0,1.5,30.0,868.0,728.88,525.9
2017,9,4,11,45,770.0,195.0,1.55,30.5,889.5,773.13,555.88
2017,9,4,12,0,809.0,173.0,1.6,31.0,911.0,821.62,587.83
2017,9,4,12,15,810.5,173.0,1.65,31.0,915.0,857.79,610.9
2017,9,4,12,30,812.0,173.0,1.7,31.0,919.0,891.15,632.23
2017,9,4,12,45,814.0,170.5,1.8,31.0,915.5,919.62,651.04
2017,9,4,13,0,816.0,168.0,1.9,31.0,912.0,944.88,667.93
2017,9,4,13,15,813.0,167.0,1.9,31.0,899.5,963.46,679.63
2017,9,4,13,30,810.0,166.0,1.9,31.0,887.0,978.39,689.2
2017,9,4,13,45,807.5,162.5,1.95,31.0,866.5,987.59,695.96
2017,9,4,14,0,805.0,159.0,2.0,31.0,846.0,992.97,700.55
2017,9,4,14,15,796.5,157.0,2.0,31.0,817.0,990.08,699.59
2017,9,4,14,30,788.0,155.0,2.0,31.0,788.0,983.38,696.5
2017,9,4,14,45,771.0,155.0,2.05,31.0,750.5,966.56,687.77
2017,9,4,15,0,754.0,155.0,2.1,31.0,713.0,954.17,682.01
2017,9,4,15,15,738.5,151.0,2.1,31.0,671.0,927.95,666.93
2017,9,4,15,30,723.0,147.0,2.1,31.0,629.0,898.69,650.0
2017,9,4,15,45,707.5,140.0,2.1,31.0,582.0,863.16,628.92
2017,9,4,16,0,692.0,133.0,2.1,31.0,535.0,825.08,606.01
2017,9,4,16,15,665.0,126.5,2.0,30.5,483.0,775.01,575.13
2017,9,4,16,30,638.0,120.0,1.9,30.0,431.0,723.63,542.85
2017,9,4,16,45,606.0,111.0,1.8,29.5,377.5,664.35,504.28
2017,9,4,17,0,574.0,102.0,1.7,29.0,324.0,604.95,464.54
2017,9,4,17,15,523.0,92.5,1.55,28.0,269.5,531.09,412.62
2017,9,4,17,30,472.0,83.0,1.4,27.0,215.0,454.31,356.22
2017,9,4,17,45,404.0,69.0,1.3,26.5,164.0,371.51,291.89
2017,9,4,18,0,336.0,55.0,1.2,26.0,113.0,294.73,229.37
2017,9,4,18,15,228.5,37.5,1.2,25.5,70.0,198.31,148.51
2017,9,4,18,30,121.0,20.0,1.2,25.0,27.0,102.61,31.22
2017,9,4,18,45,60.5,10.0,1.2,24.5,13.5,34.81,0.0
2017,9,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,6,15,54.0,11.0,1.1,21.5,14.5,9.39,0.0
2017,9,5,6,30,108.0,22.0,1.3,22.0,29.0,17.04,1.76
2017,9,5,6,45,215.0,39.5,1.55,22.5,71.0,30.31,19.51
2017,9,5,7,0,322.0,57.0,1.8,23.0,113.0,43.32,31.37
2017,9,5,7,15,397.0,70.0,1.75,23.5,164.5,52.62,39.72
2017,9,5,7,30,472.0,83.0,1.7,24.0,216.0,61.7,47.59
2017,9,5,7,45,527.0,91.0,1.7,25.0,271.0,68.21,52.92
2017,9,5,8,0,582.0,99.0,1.7,26.0,326.0,72.49,56.17
2017,9,5,8,15,618.5,106.0,1.65,26.5,380.0,75.68,58.53
2017,9,5,8,30,655.0,113.0,1.6,27.0,434.0,78.72,60.72
2017,9,5,8,45,681.0,119.0,1.55,27.5,485.5,126.22,73.43
2017,9,5,9,0,707.0,125.0,1.5,28.0,537.0,182.92,108.79
2017,9,5,9,15,727.0,129.5,1.35,28.5,584.5,240.4,152.5
2017,9,5,9,30,747.0,134.0,1.2,29.0,632.0,299.91,200.46
2017,9,5,9,45,759.0,139.5,1.05,29.5,673.5,363.3,251.46
2017,9,5,10,0,771.0,145.0,0.9,30.0,715.0,422.47,297.94
2017,9,5,10,15,506.5,265.0,0.75,30.0,647.0,442.67,317.36
2017,9,5,10,30,242.0,385.0,0.6,30.0,579.0,433.95,312.37
2017,9,5,10,45,522.5,272.0,0.45,30.5,711.0,527.88,377.7
2017,9,5,11,0,803.0,159.0,0.3,31.0,843.0,642.9,454.86
2017,9,5,11,15,663.0,252.5,0.35,31.0,826.5,674.08,473.78
2017,9,5,11,30,523.0,346.0,0.4,31.0,810.0,689.37,482.28
2017,9,5,11,45,661.0,262.0,0.45,31.5,857.5,754.92,526.94
2017,9,5,12,0,799.0,178.0,0.5,32.0,905.0,820.12,570.32
2017,9,5,12,15,561.0,307.0,0.6,32.0,818.5,775.35,538.62
2017,9,5,12,30,323.0,436.0,0.7,32.0,732.0,700.01,487.59
2017,9,5,12,45,560.5,307.0,0.85,32.0,817.5,824.83,575.56
2017,9,5,13,0,798.0,178.0,1.0,32.0,903.0,939.53,651.01
2017,9,5,13,15,794.0,177.0,1.05,32.0,890.0,956.83,661.19
2017,9,5,13,30,790.0,176.0,1.1,32.0,877.0,970.49,670.53
2017,9,5,13,45,782.0,175.0,1.2,32.0,855.0,976.52,676.24
2017,9,5,14,0,774.0,174.0,1.3,32.0,833.0,978.74,679.84
2017,9,5,14,15,765.0,171.5,1.35,32.0,803.5,974.7,679.0
2017,9,5,14,30,756.0,169.0,1.4,32.0,774.0,975.56,681.36
2017,9,5,14,45,733.0,171.5,1.5,32.0,736.0,955.91,671.86
2017,9,5,15,0,710.0,174.0,1.6,32.0,698.0,932.97,660.43
2017,9,5,15,15,648.0,184.5,1.55,31.5,641.0,877.2,627.54
2017,9,5,15,30,586.0,195.0,1.5,31.0,584.0,819.19,592.7
2017,9,5,15,45,553.0,188.0,1.5,31.0,533.0,762.01,557.13
2017,9,5,16,0,520.0,181.0,1.5,31.0,482.0,712.04,525.43
2017,9,5,16,15,478.0,178.0,1.5,30.5,434.0,657.99,490.94
2017,9,5,16,30,436.0,175.0,1.5,30.0,386.0,604.33,455.79
2017,9,5,16,45,403.5,158.0,1.5,30.0,335.0,543.7,414.3
2017,9,5,17,0,371.0,141.0,1.5,30.0,284.0,483.81,372.14
2017,9,5,17,15,329.5,123.0,1.35,29.0,234.5,401.54,312.88
2017,9,5,17,30,288.0,105.0,1.2,28.0,185.0,339.0,265.93
2017,9,5,17,45,224.5,84.0,1.1,27.5,137.5,261.16,204.54
2017,9,5,18,0,161.0,63.0,1.0,27.0,90.0,188.96,145.64
2017,9,5,18,15,80.5,40.0,1.0,26.5,53.5,99.3,71.54
2017,9,5,18,30,0.0,17.0,1.0,26.0,17.0,14.21,0.0
2017,9,5,18,45,0.0,8.5,1.05,26.0,8.5,7.26,0.0
2017,9,5,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,6,15,12.5,6.0,3.9,19.0,7.0,5.12,0.0
2017,9,6,6,30,25.0,12.0,3.9,19.0,14.0,10.16,0.0
2017,9,6,6,45,73.0,39.0,3.95,19.5,50.5,30.76,20.08
2017,9,6,7,0,121.0,66.0,4.0,20.0,87.0,50.32,37.76
2017,9,6,7,15,169.0,94.0,4.15,20.5,135.5,68.81,54.21
2017,9,6,7,30,217.0,122.0,4.3,21.0,184.0,87.45,70.46
2017,9,6,7,45,196.0,139.0,4.5,21.5,204.0,100.78,81.77
2017,9,6,8,0,175.0,156.0,4.7,22.0,224.0,112.03,91.03
2017,9,6,8,15,131.5,181.0,4.85,22.5,236.5,126.99,103.23
2017,9,6,8,30,88.0,206.0,5.0,23.0,249.0,147.31,119.72
2017,9,6,8,45,282.0,213.5,5.2,23.5,373.5,165.52,119.06
2017,9,6,9,0,476.0,221.0,5.4,24.0,498.0,217.94,148.76
2017,9,6,9,15,500.5,231.5,5.4,24.0,544.5,267.39,187.09
2017,9,6,9,30,525.0,242.0,5.4,24.0,591.0,319.78,230.07
2017,9,6,9,45,558.5,243.0,5.45,24.5,636.0,371.11,272.29
2017,9,6,10,0,592.0,244.0,5.5,25.0,681.0,425.72,316.89
2017,9,6,10,15,607.0,249.5,5.45,25.0,717.5,479.09,360.61
2017,9,6,10,30,622.0,255.0,5.4,25.0,754.0,532.22,403.2
2017,9,6,10,45,644.5,253.0,5.4,25.5,786.0,584.37,443.44
2017,9,6,11,0,667.0,251.0,5.4,26.0,818.0,637.45,483.38
2017,9,6,11,15,675.0,253.5,5.35,26.0,839.0,685.05,519.14
2017,9,6,11,30,683.0,256.0,5.3,26.0,860.0,731.63,553.44
2017,9,6,11,45,734.5,227.5,5.3,26.5,886.0,783.58,591.0
2017,9,6,12,0,786.0,199.0,5.3,27.0,912.0,830.0,624.25
2017,9,6,12,15,788.0,199.0,5.2,27.0,916.5,866.06,648.96
2017,9,6,12,30,790.0,199.0,5.1,27.0,921.0,899.4,671.06
2017,9,6,12,45,798.0,193.0,5.05,27.5,919.0,929.87,690.0
2017,9,6,13,0,806.0,187.0,5.0,28.0,917.0,957.34,706.81
2017,9,6,13,15,803.0,185.5,4.9,28.0,904.0,975.35,718.32
2017,9,6,13,30,800.0,184.0,4.8,28.0,891.0,989.7,727.49
2017,9,6,13,45,803.5,176.5,4.7,28.0,872.0,1000.88,734.65
2017,9,6,14,0,807.0,169.0,4.6,28.0,853.0,1008.24,739.39
2017,9,6,14,15,799.0,166.5,4.5,28.0,823.5,1005.24,737.84
2017,9,6,14,30,791.0,164.0,4.4,28.0,794.0,998.4,733.91
2017,9,6,14,45,790.5,155.0,4.3,28.0,760.0,988.59,728.19
2017,9,6,15,0,790.0,146.0,4.2,28.0,726.0,974.88,720.04
2017,9,6,15,15,774.5,142.5,4.05,27.5,682.5,948.45,704.65
2017,9,6,15,30,759.0,139.0,3.9,27.0,639.0,926.21,692.17
2017,9,6,15,45,752.0,129.0,3.75,27.0,592.5,894.18,671.66
2017,9,6,16,0,745.0,119.0,3.6,27.0,546.0,859.0,648.99
2017,9,6,16,15,718.0,113.5,3.25,26.5,492.5,808.45,615.67
2017,9,6,16,30,691.0,108.0,2.9,26.0,439.0,756.48,580.93
2017,9,6,16,45,669.0,97.5,2.55,26.0,385.5,701.62,542.38
2017,9,6,17,0,647.0,87.0,2.2,26.0,332.0,645.78,502.35
2017,9,6,17,15,595.5,79.0,1.95,25.0,275.5,570.36,449.12
2017,9,6,17,30,544.0,71.0,1.7,24.0,219.0,497.31,394.46
2017,9,6,17,45,479.5,58.5,1.45,23.0,166.0,413.64,328.69
2017,9,6,18,0,415.0,46.0,1.2,22.0,113.0,335.14,263.7
2017,9,6,18,15,289.5,31.5,1.2,21.5,69.0,227.61,170.93
2017,9,6,18,30,164.0,17.0,1.2,21.0,25.0,120.14,0.0
2017,9,6,18,45,82.0,8.5,1.2,20.5,12.5,42.87,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,6,15,100.0,9.5,1.9,13.5,15.5,8.11,0.0
2017,9,7,6,30,200.0,19.0,2.1,14.0,31.0,15.58,0.0
2017,9,7,6,45,317.5,33.5,2.35,15.0,76.0,27.32,17.55
2017,9,7,7,0,435.0,48.0,2.6,16.0,121.0,38.74,28.3
2017,9,7,7,15,510.5,57.5,2.45,16.5,176.0,45.46,34.59
2017,9,7,7,30,586.0,67.0,2.3,17.0,231.0,52.04,40.51
2017,9,7,7,45,630.5,75.5,2.15,18.0,287.0,57.42,45.05
2017,9,7,8,0,675.0,84.0,2.0,19.0,343.0,62.57,49.25
2017,9,7,8,15,709.0,89.5,2.15,20.0,399.5,65.27,51.2
2017,9,7,8,30,743.0,95.0,2.3,21.0,456.0,67.86,53.01
2017,9,7,8,45,764.5,100.5,2.45,22.0,508.5,129.04,73.87
2017,9,7,9,0,786.0,106.0,2.6,23.0,561.0,189.56,113.16
2017,9,7,9,15,804.5,110.0,2.65,23.5,610.5,250.72,161.67
2017,9,7,9,30,823.0,114.0,2.7,24.0,660.0,313.6,214.67
2017,9,7,9,45,833.0,119.0,2.75,24.5,702.0,375.89,267.84
2017,9,7,10,0,843.0,124.0,2.8,25.0,744.0,438.31,320.07
2017,9,7,10,15,853.5,126.0,2.75,25.0,781.0,498.4,369.54
2017,9,7,10,30,864.0,128.0,2.7,25.0,818.0,557.64,416.81
2017,9,7,10,45,868.5,131.5,2.7,25.5,846.5,613.17,459.15
2017,9,7,11,0,873.0,135.0,2.7,26.0,875.0,667.11,498.89
2017,9,7,11,15,878.0,136.0,2.7,26.0,896.5,717.57,536.01
2017,9,7,11,30,883.0,137.0,2.7,26.0,918.0,766.04,570.82
2017,9,7,11,45,885.0,138.5,2.7,26.5,930.5,810.43,600.22
2017,9,7,12,0,887.0,140.0,2.7,27.0,943.0,852.21,626.44
2017,9,7,12,15,888.0,140.0,2.7,27.0,946.5,889.06,650.39
2017,9,7,12,30,889.0,140.0,2.7,27.0,950.0,922.86,672.26
2017,9,7,12,45,888.0,139.5,2.75,27.0,945.0,951.19,690.94
2017,9,7,13,0,887.0,139.0,2.8,27.0,940.0,976.05,707.45
2017,9,7,13,15,883.5,138.5,2.8,27.0,926.0,994.92,719.76
2017,9,7,13,30,880.0,138.0,2.8,27.0,912.0,1010.0,729.8
2017,9,7,13,45,874.5,136.5,2.85,27.5,890.0,1018.28,734.62
2017,9,7,14,0,869.0,135.0,2.9,28.0,868.0,1022.62,737.12
2017,9,7,14,15,860.5,133.0,2.9,27.5,837.5,1019.49,737.51
2017,9,7,14,30,852.0,131.0,2.9,27.0,807.0,1026.02,744.36
2017,9,7,14,45,838.5,129.5,2.9,27.0,768.5,1010.48,735.59
2017,9,7,15,0,825.0,128.0,2.9,27.0,730.0,991.23,724.72
2017,9,7,15,15,810.0,125.0,2.9,27.0,686.0,965.28,709.55
2017,9,7,15,30,795.0,122.0,2.9,27.0,642.0,936.02,692.24
2017,9,7,15,45,776.0,117.0,2.9,27.0,593.0,897.64,668.78
2017,9,7,16,0,757.0,112.0,2.9,27.0,544.0,862.27,647.22
2017,9,7,16,15,730.0,107.0,2.7,26.5,490.0,811.91,614.99
2017,9,7,16,30,703.0,102.0,2.5,26.0,436.0,760.12,581.33
2017,9,7,16,45,667.5,95.0,2.35,25.5,380.5,697.81,539.72
2017,9,7,17,0,632.0,88.0,2.2,25.0,325.0,635.54,497.0
2017,9,7,17,15,579.5,79.5,1.95,24.0,268.5,559.31,442.76
2017,9,7,17,30,527.0,71.0,1.7,23.0,212.0,485.59,387.01
2017,9,7,17,45,451.0,59.5,1.45,22.5,159.5,396.3,315.68
2017,9,7,18,0,375.0,48.0,1.2,22.0,107.0,313.23,246.27
2017,9,7,18,15,253.0,32.0,1.2,21.5,64.5,208.35,154.76
2017,9,7,18,30,131.0,16.0,1.2,21.0,22.0,98.7,0.0
2017,9,7,18,45,65.5,8.0,1.2,20.5,11.0,6.83,0.0
2017,9,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,8,6,15,78.0,9.5,1.75,14.5,14.0,8.11,0.0
2017,9,8,6,30,156.0,19.0,2.0,15.0,28.0,14.84,0.0
2017,9,8,6,45,273.0,35.0,2.3,16.0,72.0,28.56,18.44
2017,9,8,7,0,390.0,51.0,2.6,17.0,116.0,41.17,30.27
2017,9,8,7,15,465.5,62.5,2.55,17.5,170.0,49.36,37.86
2017,9,8,7,30,541.0,74.0,2.5,18.0,224.0,57.32,44.96
2017,9,8,7,45,596.0,81.0,2.45,19.0,280.5,61.34,48.29
2017,9,8,8,0,651.0,88.0,2.4,20.0,337.0,65.3,51.41
2017,9,8,8,15,686.5,94.0,2.55,21.0,393.0,68.21,53.52
2017,9,8,8,30,722.0,100.0,2.7,22.0,449.0,71.0,55.48
2017,9,8,8,45,748.5,104.5,2.9,23.0,502.5,126.52,71.65
2017,9,8,9,0,775.0,109.0,3.1,24.0,556.0,192.16,115.32
2017,9,8,9,15,793.5,112.5,3.0,24.0,604.5,252.31,163.35
2017,9,8,9,30,812.0,116.0,2.9,24.0,653.0,314.2,215.9
2017,9,8,9,45,826.0,119.0,2.85,24.5,696.5,375.61,268.22
2017,9,8,10,0,840.0,122.0,2.8,25.0,740.0,437.63,319.93
2017,9,8,10,15,850.5,124.5,2.75,25.5,776.5,497.96,368.82
2017,9,8,10,30,861.0,127.0,2.7,26.0,813.0,557.42,415.3
2017,9,8,10,45,869.0,128.5,2.65,26.5,842.5,613.2,457.48
2017,9,8,11,0,877.0,130.0,2.6,27.0,872.0,667.72,497.23
2017,9,8,11,15,882.0,131.0,2.55,27.0,893.0,718.31,533.96
2017,9,8,11,30,887.0,132.0,2.5,27.0,914.0,766.88,568.29
2017,9,8,11,45,895.5,129.5,2.45,27.5,928.0,812.94,598.0
2017,9,8,12,0,904.0,127.0,2.4,28.0,942.0,856.75,624.88
2017,9,8,12,15,904.5,127.0,2.35,28.0,946.0,893.55,648.07
2017,9,8,12,30,905.0,127.0,2.3,28.0,950.0,927.19,669.08
2017,9,8,12,45,904.0,126.5,2.25,28.0,944.5,955.69,686.68
2017,9,8,13,0,903.0,126.0,2.2,28.0,939.0,980.65,702.01
2017,9,8,13,15,900.0,125.5,2.15,28.0,925.5,1000.03,713.83
2017,9,8,13,30,897.0,125.0,2.1,28.0,912.0,1015.57,723.34
2017,9,8,13,45,891.0,124.0,2.1,28.0,889.5,1023.74,728.96
2017,9,8,14,0,885.0,123.0,2.1,28.0,867.0,1027.91,732.29
2017,9,8,14,15,877.0,121.5,2.1,28.0,836.5,1025.56,731.75
2017,9,8,14,30,869.0,120.0,2.1,28.0,806.0,1019.27,728.96
2017,9,8,14,45,857.0,118.5,2.1,28.0,768.5,1005.1,721.39
2017,9,8,15,0,845.0,117.0,2.1,28.0,731.0,999.77,719.64
2017,9,8,15,15,830.5,114.0,2.1,27.5,687.0,973.89,706.23
2017,9,8,15,30,816.0,111.0,2.1,27.0,643.0,944.66,690.79
2017,9,8,15,45,794.5,108.5,2.1,27.0,593.0,906.24,667.87
2017,9,8,16,0,773.0,106.0,2.1,27.0,543.0,865.25,643.08
2017,9,8,16,15,746.5,101.0,2.0,26.5,489.5,819.82,615.3
2017,9,8,16,30,720.0,96.0,1.9,26.0,436.0,767.86,582.54
2017,9,8,16,45,681.0,90.5,1.8,26.0,379.5,703.86,539.47
2017,9,8,17,0,642.0,85.0,1.7,26.0,323.0,640.13,495.52
2017,9,8,17,15,589.0,77.0,1.55,25.0,266.5,563.67,442.2
2017,9,8,17,30,536.0,69.0,1.4,24.0,210.0,489.75,387.32
2017,9,8,17,45,453.5,58.0,1.3,23.5,157.0,396.35,313.77
2017,9,8,18,0,371.0,47.0,1.2,23.0,104.0,309.78,242.19
2017,9,8,18,15,185.5,33.5,1.2,22.5,62.0,172.36,125.26
2017,9,8,18,30,0.0,20.0,1.2,22.0,20.0,20.65,0.0
2017,9,8,18,45,0.0,10.0,1.3,21.5,10.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,6,15,47.5,9.0,2.0,15.5,11.5,7.68,0.0
2017,9,9,6,30,95.0,18.0,2.2,16.0,23.0,13.97,0.0
2017,9,9,6,45,200.5,37.5,2.45,16.5,65.0,28.81,18.52
2017,9,9,7,0,306.0,57.0,2.7,17.0,107.0,43.31,32.09
2017,9,9,7,15,379.5,71.5,2.6,18.0,159.0,53.67,41.52
2017,9,9,7,30,453.0,86.0,2.5,19.0,211.0,63.75,50.38
2017,9,9,7,45,514.0,95.0,2.45,20.0,267.0,71.63,57.02
2017,9,9,8,0,575.0,104.0,2.4,21.0,323.0,76.58,60.92
2017,9,9,8,15,612.0,112.0,2.55,21.5,378.0,80.35,63.82
2017,9,9,8,30,649.0,120.0,2.7,22.0,433.0,84.18,66.71
2017,9,9,8,45,682.0,124.0,2.85,23.0,486.0,136.73,81.73
2017,9,9,9,0,715.0,128.0,3.0,24.0,539.0,193.51,118.88
2017,9,9,9,15,736.0,132.5,3.0,24.5,587.5,252.08,165.26
2017,9,9,9,30,757.0,137.0,3.0,25.0,636.0,312.79,216.0
2017,9,9,9,45,778.0,138.0,3.05,25.5,680.0,376.48,269.32
2017,9,9,10,0,799.0,139.0,3.1,26.0,724.0,437.01,319.44
2017,9,9,10,15,810.5,141.5,3.1,26.0,760.5,495.6,367.53
2017,9,9,10,30,822.0,144.0,3.1,26.0,797.0,554.02,414.08
2017,9,9,10,45,835.0,143.0,3.15,26.5,827.0,609.91,456.75
2017,9,9,11,0,848.0,142.0,3.2,27.0,857.0,665.15,497.62
2017,9,9,11,15,853.5,143.5,3.25,27.0,878.5,716.55,535.61
2017,9,9,11,30,859.0,145.0,3.3,27.0,900.0,759.45,567.05
2017,9,9,11,45,861.5,146.0,3.35,27.5,912.0,802.81,596.45
2017,9,9,12,0,864.0,147.0,3.4,28.0,924.0,843.66,622.63
2017,9,9,12,15,865.0,147.5,3.4,28.0,928.0,880.11,646.64
2017,9,9,12,30,866.0,148.0,3.4,28.0,932.0,913.6,668.61
2017,9,9,12,45,864.5,147.5,3.45,28.5,926.5,940.8,685.35
2017,9,9,13,0,863.0,147.0,3.5,29.0,921.0,964.58,699.88
2017,9,9,13,15,859.5,146.0,3.5,29.0,907.0,982.43,711.69
2017,9,9,13,30,856.0,145.0,3.5,29.0,893.0,1010.51,730.27
2017,9,9,13,45,848.5,144.5,3.55,29.0,870.5,1017.7,735.7
2017,9,9,14,0,841.0,144.0,3.6,29.0,848.0,1020.89,738.89
2017,9,9,14,15,832.0,142.0,3.6,29.0,817.5,1017.01,737.34
2017,9,9,14,30,823.0,140.0,3.6,29.0,787.0,1009.21,733.46
2017,9,9,14,45,808.0,139.0,3.65,29.0,748.5,992.64,724.38
2017,9,9,15,0,793.0,138.0,3.7,29.0,710.0,972.46,713.06
2017,9,9,15,15,777.0,134.0,3.65,28.5,666.5,944.6,697.48
2017,9,9,15,30,761.0,130.0,3.6,28.0,623.0,920.22,684.24
2017,9,9,15,45,737.0,126.5,3.6,28.0,573.5,879.43,658.72
2017,9,9,16,0,713.0,123.0,3.6,28.0,524.0,836.41,631.52
2017,9,9,16,15,684.5,117.0,3.4,27.5,471.0,784.5,597.98
2017,9,9,16,30,656.0,111.0,3.2,27.0,418.0,731.37,563.0
2017,9,9,16,45,614.0,104.0,3.05,26.5,362.5,665.06,517.88
2017,9,9,17,0,572.0,97.0,2.9,26.0,307.0,599.33,471.87
2017,9,9,17,15,517.0,87.0,2.6,25.0,252.0,521.64,414.88
2017,9,9,17,30,462.0,77.0,2.3,24.0,197.0,446.72,357.23
2017,9,9,17,45,380.5,63.0,2.0,23.5,145.5,350.66,279.82
2017,9,9,18,0,299.0,49.0,1.7,23.0,94.0,267.22,209.52
2017,9,9,18,15,187.5,30.5,1.65,22.5,54.5,169.5,121.42
2017,9,9,18,30,76.0,12.0,1.6,22.0,15.0,47.25,0.0
2017,9,9,18,45,38.0,6.0,1.55,21.5,7.5,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
