Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,10,6,15,35.5,8.0,2.85,16.0,10.0,6.83,0.0
2017,9,10,6,30,71.0,16.0,3.0,16.0,20.0,12.4,0.0
2017,9,10,6,45,164.0,37.5,3.15,16.5,60.5,28.7,18.34
2017,9,10,7,0,257.0,59.0,3.3,17.0,101.0,44.56,33.15
2017,9,10,7,15,328.5,76.0,3.25,18.0,151.5,56.6,44.06
2017,9,10,7,30,400.0,93.0,3.2,19.0,202.0,68.26,54.31
2017,9,10,7,45,461.0,103.5,3.15,20.0,257.0,75.01,59.96
2017,9,10,8,0,522.0,114.0,3.1,21.0,312.0,81.57,65.23
2017,9,10,8,15,560.5,123.0,3.2,21.5,366.0,88.03,70.42
2017,9,10,8,30,599.0,132.0,3.3,22.0,420.0,93.66,74.8
2017,9,10,8,45,633.0,137.5,3.4,23.0,472.5,144.18,89.11
2017,9,10,9,0,667.0,143.0,3.5,24.0,525.0,199.19,125.49
2017,9,10,9,15,688.5,148.5,3.5,24.5,573.0,255.73,170.28
2017,9,10,9,30,710.0,154.0,3.5,25.0,621.0,314.58,219.35
2017,9,10,9,45,728.5,157.5,3.55,25.5,664.0,372.93,268.45
2017,9,10,10,0,747.0,161.0,3.6,26.0,707.0,432.64,317.77
2017,9,10,10,15,760.0,164.0,3.6,26.5,743.0,490.47,364.42
2017,9,10,10,30,773.0,167.0,3.6,27.0,779.0,549.47,410.4
2017,9,10,10,45,785.0,168.0,3.65,27.5,809.0,604.09,451.96
2017,9,10,11,0,797.0,169.0,3.7,28.0,839.0,658.15,491.88
2017,9,10,11,15,803.5,170.5,3.7,28.0,860.5,708.06,528.63
2017,9,10,11,30,810.0,172.0,3.7,28.0,882.0,756.36,563.44
2017,9,10,11,45,813.5,173.5,3.75,28.0,895.0,800.5,594.88
2017,9,10,12,0,817.0,175.0,3.8,28.0,908.0,842.33,623.81
2017,9,10,12,15,818.5,175.5,3.8,28.0,912.0,879.04,648.16
2017,9,10,12,30,820.0,176.0,3.8,28.0,916.0,912.87,670.53
2017,9,10,12,45,822.5,173.0,3.85,28.5,912.5,941.25,688.16
2017,9,10,13,0,825.0,170.0,3.9,29.0,909.0,966.35,703.62
2017,9,10,13,15,822.0,169.0,3.95,29.0,895.0,984.67,716.12
2017,9,10,13,30,819.0,168.0,4.0,29.0,881.0,999.27,726.36
2017,9,10,13,45,817.5,164.0,4.05,29.0,860.0,1008.56,733.29
2017,9,10,14,0,816.0,160.0,4.1,29.0,839.0,1013.98,737.9
2017,9,10,14,15,807.0,157.5,4.1,29.0,809.0,1009.51,735.93
2017,9,10,14,30,798.0,155.0,4.1,29.0,779.0,1001.17,731.66
2017,9,10,14,45,783.5,153.0,4.15,29.0,741.0,984.04,722.05
2017,9,10,15,0,769.0,151.0,4.2,29.0,703.0,971.37,715.54
2017,9,10,15,15,752.0,147.0,4.15,28.5,659.5,942.83,699.35
2017,9,10,15,30,735.0,143.0,4.1,28.0,616.0,911.25,681.13
2017,9,10,15,45,717.5,136.0,4.1,28.0,567.5,872.93,657.08
2017,9,10,16,0,700.0,129.0,4.1,28.0,519.0,832.13,631.13
2017,9,10,16,15,670.0,122.5,3.9,27.5,466.0,778.52,596.19
2017,9,10,16,30,640.0,116.0,3.7,27.0,413.0,723.8,559.85
2017,9,10,16,45,603.5,107.0,3.5,27.0,358.0,660.13,515.11
2017,9,10,17,0,567.0,98.0,3.3,27.0,303.0,596.71,469.49
2017,9,10,17,15,510.0,88.0,2.9,26.0,248.0,517.6,410.99
2017,9,10,17,30,453.0,78.0,2.5,25.0,193.0,437.27,348.99
2017,9,10,17,45,373.5,63.5,2.2,24.0,142.0,347.31,276.71
2017,9,10,18,0,294.0,49.0,1.9,23.0,91.0,264.91,207.42
2017,9,10,18,15,178.0,30.0,1.85,22.5,52.0,164.67,115.16
2017,9,10,18,30,62.0,11.0,1.8,22.0,13.0,39.56,0.0
2017,9,10,18,45,31.0,5.5,1.75,21.5,6.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,52.0,8.5,2.2,16.5,11.0,7.26,0.0
2017,9,11,6,30,104.0,17.0,2.5,17.0,22.0,13.23,0.0
2017,9,11,6,45,212.0,35.5,2.9,18.0,63.5,27.36,17.01
2017,9,11,7,0,320.0,54.0,3.3,19.0,105.0,41.2,29.94
2017,9,11,7,15,397.5,67.0,3.25,19.5,157.0,50.59,38.56
2017,9,11,7,30,475.0,80.0,3.2,20.0,209.0,61.93,48.59
2017,9,11,7,45,525.0,91.0,3.2,21.0,264.0,68.73,54.29
2017,9,11,8,0,575.0,102.0,3.2,22.0,319.0,75.25,59.55
2017,9,11,8,15,613.0,109.5,3.35,22.5,373.5,78.73,62.21
2017,9,11,8,30,651.0,117.0,3.5,23.0,428.0,85.41,67.52
2017,9,11,8,45,675.0,124.5,3.65,24.0,479.5,140.03,83.63
2017,9,11,9,0,699.0,132.0,3.8,25.0,531.0,197.75,122.57
2017,9,11,9,15,720.0,137.0,3.85,25.0,579.5,255.84,169.14
2017,9,11,9,30,741.0,142.0,3.9,25.0,628.0,316.11,220.09
2017,9,11,9,45,753.0,148.0,3.95,25.5,669.5,375.99,270.88
2017,9,11,10,0,765.0,154.0,4.0,26.0,711.0,436.45,321.13
2017,9,11,10,15,777.0,157.5,4.0,26.0,747.5,497.21,370.85
2017,9,11,10,30,789.0,161.0,4.0,26.0,784.0,555.02,417.07
2017,9,11,10,45,420.5,267.0,4.05,26.5,600.5,475.31,359.17
2017,9,11,11,0,52.0,373.0,4.1,27.0,417.0,345.74,259.74
2017,9,11,11,15,434.0,271.5,4.05,27.0,650.0,544.97,412.61
2017,9,11,11,30,816.0,170.0,4.0,27.0,883.0,761.08,571.29
2017,9,11,11,45,813.0,175.0,4.0,27.5,893.5,803.49,599.22
2017,9,11,12,0,810.0,180.0,4.0,28.0,904.0,843.11,625.31
2017,9,11,12,15,811.0,180.5,3.95,28.0,907.5,879.15,649.07
2017,9,11,12,30,812.0,181.0,3.9,28.0,911.0,912.3,670.78
2017,9,11,12,45,814.0,178.5,3.85,28.5,907.0,940.49,687.76
2017,9,11,13,0,816.0,176.0,3.8,29.0,903.0,965.4,702.53
2017,9,11,13,15,812.0,174.5,3.75,29.0,889.0,982.08,713.32
2017,9,11,13,30,808.0,173.0,3.7,29.0,875.0,995.0,721.82
2017,9,11,13,45,804.5,170.0,3.7,29.0,853.0,1003.14,727.68
2017,9,11,14,0,801.0,167.0,3.7,29.0,831.0,1007.43,731.25
2017,9,11,14,15,791.5,164.5,3.65,29.0,801.0,1002.34,728.55
2017,9,11,14,30,782.0,162.0,3.6,29.0,771.0,993.41,723.59
2017,9,11,14,45,751.5,168.0,3.55,29.0,730.0,977.77,714.41
2017,9,11,15,0,721.0,174.0,3.5,29.0,689.0,950.43,697.66
2017,9,11,15,15,703.5,169.0,3.4,29.0,645.5,920.81,679.19
2017,9,11,15,30,686.0,164.0,3.3,29.0,602.0,888.26,658.77
2017,9,11,15,45,670.0,154.5,3.25,29.0,554.5,849.54,634.41
2017,9,11,16,0,654.0,145.0,3.2,29.0,507.0,808.36,608.2
2017,9,11,16,15,623.5,137.5,2.95,28.5,455.0,754.21,572.75
2017,9,11,16,30,593.0,130.0,2.7,28.0,403.0,699.01,535.99
2017,9,11,16,45,559.0,118.5,2.45,27.5,349.0,636.07,492.79
2017,9,11,17,0,525.0,107.0,2.2,27.0,295.0,567.33,443.91
2017,9,11,17,15,468.0,95.0,1.95,26.0,240.5,489.23,386.42
2017,9,11,17,30,411.0,83.0,1.7,25.0,186.0,414.89,329.31
2017,9,11,17,45,336.5,66.5,1.45,24.0,136.0,327.87,259.67
2017,9,11,18,0,262.0,50.0,1.2,23.0,86.0,247.94,192.7
2017,9,11,18,15,153.5,29.5,1.2,22.5,48.5,150.81,101.49
2017,9,11,18,30,45.0,9.0,1.2,22.0,11.0,29.56,0.0
2017,9,11,18,45,22.5,4.5,1.2,21.5,5.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,6,15,62.0,8.5,1.45,16.0,11.5,7.26,0.0
2017,9,12,6,30,124.0,17.0,1.7,17.0,23.0,13.26,0.0
2017,9,12,6,45,248.0,34.0,2.0,18.0,66.5,26.35,16.1
2017,9,12,7,0,372.0,51.0,2.3,19.0,110.0,41.39,30.09
2017,9,12,7,15,452.0,63.0,2.35,19.5,164.0,49.99,38.03
2017,9,12,7,30,532.0,75.0,2.4,20.0,218.0,58.36,45.47
2017,9,12,7,45,586.0,83.5,2.45,21.0,275.0,63.48,49.75
2017,9,12,8,0,640.0,92.0,2.5,22.0,332.0,68.45,53.72
2017,9,12,8,15,677.0,98.5,2.55,23.0,388.5,71.6,56.0
2017,9,12,8,30,714.0,105.0,2.6,24.0,445.0,79.91,62.6
2017,9,12,8,45,739.5,110.5,2.65,25.0,498.0,137.37,78.45
2017,9,12,9,0,765.0,116.0,2.7,26.0,551.0,198.0,119.29
2017,9,12,9,15,784.5,120.0,2.75,26.5,600.0,264.09,171.78
2017,9,12,9,30,804.0,124.0,2.8,27.0,649.0,326.39,223.77
2017,9,12,9,45,817.0,128.0,2.85,27.5,692.0,388.03,275.57
2017,9,12,10,0,830.0,132.0,2.9,28.0,735.0,450.18,326.65
2017,9,12,10,15,840.0,135.0,2.9,28.0,771.0,510.33,375.41
2017,9,12,10,30,850.0,138.0,2.9,28.0,807.0,570.07,422.35
2017,9,12,10,45,856.0,140.5,2.9,28.5,835.5,626.38,464.51
2017,9,12,11,0,862.0,143.0,2.9,29.0,864.0,681.31,504.25
2017,9,12,11,15,867.0,144.5,2.85,29.0,884.5,733.05,541.39
2017,9,12,11,30,872.0,146.0,2.8,29.0,905.0,775.92,571.72
2017,9,12,11,45,871.0,148.5,2.8,29.5,916.0,818.34,599.34
2017,9,12,12,0,870.0,151.0,2.8,30.0,927.0,867.65,630.21
2017,9,12,12,15,870.5,151.0,2.75,30.0,930.0,893.68,646.37
2017,9,12,12,30,871.0,151.0,2.7,30.0,933.0,926.37,666.99
2017,9,12,12,45,869.5,151.0,2.65,30.5,927.0,954.02,682.83
2017,9,12,13,0,868.0,151.0,2.6,31.0,921.0,991.67,704.92
2017,9,12,13,15,864.0,150.0,2.5,31.0,906.5,1009.49,715.22
2017,9,12,13,30,860.0,149.0,2.4,31.0,892.0,1023.39,723.27
2017,9,12,13,45,853.5,147.5,2.35,31.5,869.0,1030.34,726.13
2017,9,12,14,0,847.0,146.0,2.3,32.0,846.0,1033.25,726.69
2017,9,12,14,15,838.0,143.5,2.2,32.0,815.0,1028.56,723.63
2017,9,12,14,30,829.0,141.0,2.1,32.0,784.0,1019.91,718.33
2017,9,12,14,45,806.5,143.0,2.05,32.0,743.5,998.67,705.95
2017,9,12,15,0,784.0,145.0,2.0,32.0,703.0,973.85,691.54
2017,9,12,15,15,767.0,141.0,1.9,31.5,658.0,952.41,680.16
2017,9,12,15,30,750.0,137.0,1.8,31.0,613.0,920.38,662.0
2017,9,12,15,45,720.5,134.0,1.7,31.0,562.0,874.83,633.79
2017,9,12,16,0,691.0,131.0,1.6,31.0,511.0,827.31,604.15
2017,9,12,16,15,660.0,124.5,1.45,30.5,457.5,772.83,570.16
2017,9,12,16,30,629.0,118.0,1.3,30.0,404.0,717.31,534.81
2017,9,12,16,45,569.5,112.5,1.2,29.5,346.0,638.59,482.9
2017,9,12,17,0,510.0,107.0,1.1,29.0,288.0,555.93,426.12
2017,9,12,17,15,452.0,94.5,1.05,28.0,233.0,477.1,370.32
2017,9,12,17,30,394.0,82.0,1.0,27.0,178.0,402.18,314.47
2017,9,12,17,45,296.5,65.0,1.0,26.0,126.5,300.44,235.04
2017,9,12,18,0,199.0,48.0,1.0,25.0,75.0,208.23,159.6
2017,9,12,18,15,99.5,27.0,1.05,24.5,40.5,103.19,64.42
2017,9,12,18,30,0.0,6.0,1.1,24.0,6.0,5.12,0.0
2017,9,12,18,45,0.0,3.0,1.15,23.5,3.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,7.5,1.35,18.5,7.5,6.4,0.0
2017,9,13,6,30,0.0,15.0,1.6,19.0,15.0,12.38,0.0
2017,9,13,6,45,110.0,36.5,1.9,19.5,53.5,28.29,17.46
2017,9,13,7,0,220.0,58.0,2.2,20.0,92.0,43.72,31.92
2017,9,13,7,15,289.0,77.0,2.2,20.5,142.0,57.16,44.05
2017,9,13,7,30,358.0,96.0,2.2,21.0,192.0,70.15,55.47
2017,9,13,7,45,387.0,108.0,2.25,22.0,233.5,77.52,61.62
2017,9,13,8,0,416.0,120.0,2.3,23.0,275.0,84.55,67.25
2017,9,13,8,15,442.0,137.0,2.5,23.5,325.0,94.48,75.31
2017,9,13,8,30,468.0,154.0,2.7,24.0,375.0,108.93,87.05
2017,9,13,8,45,412.0,189.5,2.9,25.0,401.0,163.92,111.11
2017,9,13,9,0,356.0,225.0,3.1,26.0,427.0,215.72,150.43
2017,9,13,9,15,383.0,240.5,3.05,26.5,475.0,261.35,185.03
2017,9,13,9,30,410.0,256.0,3.0,27.0,523.0,308.54,222.08
2017,9,13,9,45,410.0,275.5,3.0,28.0,557.5,355.24,259.03
2017,9,13,10,0,410.0,295.0,3.0,29.0,592.0,401.88,294.99
2017,9,13,10,15,360.5,328.0,2.95,29.5,598.5,434.71,320.57
2017,9,13,10,30,311.0,361.0,2.9,30.0,605.0,461.97,340.76
2017,9,13,10,45,258.0,386.5,2.85,30.5,594.0,476.05,350.51
2017,9,13,11,0,205.0,412.0,2.8,31.0,583.0,480.53,352.73
2017,9,13,11,15,229.0,419.5,2.75,31.0,615.0,520.4,381.31
2017,9,13,11,30,253.0,427.0,2.7,31.0,647.0,569.08,415.45
2017,9,13,11,45,260.5,431.5,2.65,31.5,661.0,598.38,434.74
2017,9,13,12,0,268.0,436.0,2.6,32.0,675.0,627.51,453.72
2017,9,13,12,15,299.0,429.5,2.5,32.0,696.5,666.28,480.31
2017,9,13,12,30,330.0,423.0,2.4,32.0,718.0,705.67,506.96
2017,9,13,12,45,362.5,405.0,2.35,32.5,727.5,735.53,526.47
2017,9,13,13,0,395.0,387.0,2.3,33.0,737.0,764.78,545.45
2017,9,13,13,15,351.5,398.0,2.2,33.0,705.5,748.67,533.4
2017,9,13,13,30,308.0,409.0,2.1,33.0,674.0,729.5,519.64
2017,9,13,13,45,308.5,397.0,2.05,33.0,657.0,727.84,519.17
2017,9,13,14,0,309.0,385.0,2.0,33.0,640.0,724.25,517.37
2017,9,13,14,15,382.5,341.5,1.95,33.0,645.0,758.81,543.0
2017,9,13,14,30,456.0,298.0,1.9,33.0,650.0,811.09,579.26
2017,9,13,14,45,412.0,299.0,1.85,33.0,605.0,769.25,551.34
2017,9,13,15,0,368.0,300.0,1.8,33.0,560.0,707.04,510.89
2017,9,13,15,15,251.0,295.0,1.75,32.5,467.5,585.21,428.28
2017,9,13,15,30,134.0,290.0,1.7,32.0,375.0,444.92,329.79
2017,9,13,15,45,146.5,266.0,1.7,32.0,352.0,430.73,322.06
2017,9,13,16,0,159.0,242.0,1.7,32.0,329.0,415.08,312.48
2017,9,13,16,15,197.5,213.0,1.65,31.5,310.0,414.95,315.38
2017,9,13,16,30,236.0,184.0,1.6,31.0,291.0,429.37,328.46
2017,9,13,16,45,204.5,167.0,1.55,30.5,250.5,361.01,278.88
2017,9,13,17,0,173.0,150.0,1.5,30.0,210.0,312.97,243.34
2017,9,13,17,15,146.5,124.0,1.45,29.0,168.5,258.46,202.27
2017,9,13,17,30,120.0,98.0,1.4,28.0,127.0,205.35,160.75
2017,9,13,17,45,89.5,72.0,1.35,27.0,90.5,150.95,116.65
2017,9,13,18,0,59.0,46.0,1.3,26.0,54.0,97.62,72.22
2017,9,13,18,15,29.5,23.0,1.4,25.5,27.0,47.82,24.87
2017,9,13,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.5,1.7,20.5,7.0,5.55,0.0
2017,9,14,6,30,28.0,13.0,2.0,21.0,14.0,10.8,0.0
2017,9,14,6,45,109.5,37.5,2.4,22.0,52.5,28.96,17.65
2017,9,14,7,0,191.0,62.0,2.8,23.0,91.0,46.9,34.14
2017,9,14,7,15,263.5,81.5,2.95,23.5,140.5,61.1,46.82
2017,9,14,7,30,336.0,101.0,3.1,24.0,190.0,73.55,57.68
2017,9,14,7,45,407.5,111.0,3.3,24.5,244.5,79.82,62.96
2017,9,14,8,0,479.0,121.0,3.5,25.0,299.0,85.97,67.93
2017,9,14,8,15,519.5,131.0,3.55,25.5,352.5,91.59,72.32
2017,9,14,8,30,560.0,141.0,3.6,26.0,406.0,104.14,73.84
2017,9,14,8,45,600.0,145.0,3.7,27.0,458.0,153.58,95.13
2017,9,14,9,0,640.0,149.0,3.8,28.0,510.0,206.65,130.55
2017,9,14,9,15,662.0,154.5,3.8,28.5,557.0,261.87,174.1
2017,9,14,9,30,684.0,160.0,3.8,29.0,604.0,319.51,221.51
2017,9,14,9,45,703.5,163.5,3.8,29.5,646.5,376.87,268.91
2017,9,14,10,0,723.0,167.0,3.8,30.0,689.0,435.73,316.57
2017,9,14,10,15,735.5,170.5,3.8,30.5,724.0,492.53,361.52
2017,9,14,10,30,748.0,174.0,3.8,31.0,759.0,549.45,405.14
2017,9,14,10,45,757.0,176.0,3.8,31.5,787.0,602.93,444.97
2017,9,14,11,0,766.0,178.0,3.8,32.0,815.0,654.21,482.06
2017,9,14,11,15,771.5,180.0,3.8,32.0,835.0,702.39,516.97
2017,9,14,11,30,777.0,182.0,3.8,32.0,855.0,748.93,549.99
2017,9,14,11,45,788.0,178.0,3.8,32.5,868.0,792.65,579.47
2017,9,14,12,0,799.0,174.0,3.8,33.0,881.0,834.55,606.61
2017,9,14,12,15,799.5,174.0,3.8,33.0,884.0,869.04,629.09
2017,9,14,12,30,800.0,174.0,3.8,33.0,887.0,900.61,649.61
2017,9,14,12,45,797.5,174.0,3.8,33.5,881.0,926.32,664.94
2017,9,14,13,0,795.0,174.0,3.8,34.0,875.0,948.65,678.09
2017,9,14,13,15,790.5,173.0,3.8,34.0,860.5,964.56,688.56
2017,9,14,13,30,786.0,172.0,3.8,34.0,846.0,976.81,696.83
2017,9,14,13,45,778.0,171.0,3.8,34.0,823.5,981.85,700.64
2017,9,14,14,0,770.0,170.0,3.8,34.0,801.0,983.09,702.22
2017,9,14,14,15,760.0,167.0,3.8,34.0,770.5,976.53,698.97
2017,9,14,14,30,750.0,164.0,3.8,34.0,740.0,975.05,699.21
2017,9,14,14,45,732.0,163.0,3.8,34.0,702.0,955.57,687.92
2017,9,14,15,0,714.0,162.0,3.8,34.0,664.0,932.8,674.67
2017,9,14,15,15,696.0,157.5,3.8,33.5,621.0,902.99,658.18
2017,9,14,15,30,678.0,153.0,3.8,33.0,578.0,870.37,639.73
2017,9,14,15,45,654.0,147.0,3.85,33.0,530.0,827.79,613.3
2017,9,14,16,0,630.0,141.0,3.9,33.0,482.0,783.21,585.18
2017,9,14,16,15,598.5,133.5,3.75,32.5,430.5,728.58,549.96
2017,9,14,16,30,567.0,126.0,3.6,32.0,379.0,673.09,513.41
2017,9,14,16,45,524.5,116.0,3.5,31.5,325.5,598.4,462.09
2017,9,14,17,0,482.0,106.0,3.4,31.0,272.0,533.45,415.73
2017,9,14,17,15,422.5,93.5,3.2,30.0,219.0,454.69,357.37
2017,9,14,17,30,363.0,81.0,3.0,29.0,166.0,380.14,299.66
2017,9,14,17,45,281.0,63.5,2.85,28.5,118.5,289.47,226.35
2017,9,14,18,0,199.0,46.0,2.7,28.0,71.0,206.9,156.77
2017,9,14,18,15,99.5,23.0,2.85,27.5,35.5,107.05,55.89
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,6,15,14.0,6.5,1.9,21.5,7.0,0.0,0.0
2017,9,15,6,30,28.0,13.0,2.1,22.0,14.0,10.78,0.0
2017,9,15,6,45,106.5,37.0,2.3,22.5,52.0,28.57,17.16
2017,9,15,7,0,185.0,61.0,2.5,23.0,90.0,46.17,33.5
2017,9,15,7,15,258.0,80.5,2.6,23.5,139.0,60.38,46.19
2017,9,15,7,30,331.0,100.0,2.7,24.0,188.0,72.85,57.08
2017,9,15,7,45,391.5,113.5,2.8,24.5,241.0,81.44,64.33
2017,9,15,8,0,452.0,127.0,2.9,25.0,294.0,89.75,71.12
2017,9,15,8,15,238.0,151.0,2.9,25.5,240.0,105.62,84.1
2017,9,15,8,30,24.0,175.0,2.9,26.0,186.0,135.07,103.09
2017,9,15,8,45,318.5,166.5,2.95,26.5,344.5,147.29,100.47
2017,9,15,9,0,613.0,158.0,3.0,27.0,503.0,210.88,135.37
2017,9,15,9,15,412.0,227.0,2.95,27.5,468.0,258.51,181.28
2017,9,15,9,30,211.0,296.0,2.9,28.0,433.0,285.81,210.0
2017,9,15,9,45,464.0,232.0,2.85,28.5,558.5,345.39,250.6
2017,9,15,10,0,717.0,168.0,2.8,29.0,684.0,436.04,317.13
2017,9,15,10,15,729.5,171.5,2.8,29.5,719.0,492.52,361.41
2017,9,15,10,30,742.0,175.0,2.8,30.0,754.0,549.14,404.47
2017,9,15,10,45,758.0,173.5,2.85,30.5,784.0,603.42,444.73
2017,9,15,11,0,774.0,172.0,2.9,31.0,814.0,656.27,482.86
2017,9,15,11,15,780.0,174.0,2.9,31.0,834.0,705.1,517.89
2017,9,15,11,30,786.0,176.0,2.9,31.0,854.0,752.31,551.04
2017,9,15,11,45,800.5,169.5,2.9,31.5,868.0,796.77,580.77
2017,9,15,12,0,815.0,163.0,2.9,32.0,882.0,839.52,607.77
2017,9,15,12,15,816.0,163.0,2.9,32.0,885.0,874.79,630.44
2017,9,15,12,30,817.0,163.0,2.9,32.0,888.0,907.11,651.15
2017,9,15,12,45,815.5,162.5,2.9,32.5,882.5,933.51,666.67
2017,9,15,13,0,814.0,162.0,2.9,33.0,877.0,956.51,680.02
2017,9,15,13,15,810.0,161.0,2.85,33.0,862.5,973.05,690.33
2017,9,15,13,30,806.0,160.0,2.8,33.0,848.0,985.88,698.41
2017,9,15,13,45,799.0,158.0,2.8,33.0,825.5,990.93,702.16
2017,9,15,14,0,792.0,156.0,2.8,33.0,803.0,992.13,703.7
2017,9,15,14,15,782.5,154.0,2.75,33.0,772.5,986.99,701.0
2017,9,15,14,30,773.0,152.0,2.7,33.0,742.0,978.1,696.14
2017,9,15,14,45,760.0,148.5,2.7,33.0,705.0,960.43,686.28
2017,9,15,15,0,747.0,145.0,2.7,33.0,668.0,947.07,679.37
2017,9,15,15,15,729.5,141.0,2.7,33.0,624.5,917.77,662.21
2017,9,15,15,30,712.0,137.0,2.7,33.0,581.0,885.58,643.24
2017,9,15,15,45,689.0,131.5,2.75,33.0,532.5,843.75,618.11
2017,9,15,16,0,666.0,126.0,2.8,33.0,484.0,799.84,591.26
2017,9,15,16,15,634.5,119.5,2.7,32.5,431.5,745.39,557.01
2017,9,15,16,30,603.0,113.0,2.6,32.0,379.0,690.07,521.43
2017,9,15,16,45,559.5,104.5,2.55,31.5,325.0,622.09,476.0
2017,9,15,17,0,516.0,96.0,2.5,31.0,271.0,554.99,429.5
2017,9,15,17,15,454.5,85.0,2.3,30.0,218.0,467.85,365.73
2017,9,15,17,30,393.0,74.0,2.1,29.0,165.0,392.26,307.67
2017,9,15,17,45,305.5,58.5,1.95,28.5,117.0,298.98,232.72
2017,9,15,18,0,218.0,43.0,1.8,28.0,69.0,214.57,161.57
2017,9,15,18,15,109.0,21.5,2.0,27.5,34.5,108.61,48.15
2017,9,15,18,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,16,6,15,21.0,7.0,1.15,22.5,7.5,0.0,0.0
2017,9,16,6,30,42.0,14.0,1.4,23.0,15.0,11.95,0.0
2017,9,16,6,45,138.5,35.0,1.65,23.5,53.5,27.23,15.87
2017,9,16,7,0,235.0,56.0,1.9,24.0,92.0,42.38,30.14
2017,9,16,7,15,313.5,72.0,2.05,24.5,141.5,53.79,40.39
2017,9,16,7,30,392.0,88.0,2.2,25.0,191.0,64.9,50.06
2017,9,16,7,45,452.0,99.0,2.35,25.5,244.5,72.08,56.12
2017,9,16,8,0,512.0,110.0,2.5,26.0,298.0,79.06,61.81
2017,9,16,8,15,552.5,118.5,2.5,26.5,351.0,85.28,66.71
2017,9,16,8,30,593.0,127.0,2.5,27.0,404.0,99.5,67.79
2017,9,16,8,45,628.5,131.5,2.55,27.5,456.0,149.61,90.14
2017,9,16,9,0,664.0,136.0,2.6,28.0,508.0,204.34,127.58
2017,9,16,9,15,686.0,141.0,2.55,28.5,555.0,260.76,172.22
2017,9,16,9,30,708.0,146.0,2.5,29.0,602.0,319.5,220.42
2017,9,16,9,45,730.0,147.0,2.45,29.5,644.5,377.17,267.76
2017,9,16,10,0,752.0,148.0,2.4,30.0,687.0,436.49,315.33
2017,9,16,10,15,764.0,151.0,2.35,30.5,722.0,495.87,361.51
2017,9,16,10,30,776.0,154.0,2.3,31.0,757.0,552.53,404.15
2017,9,16,10,45,788.5,154.0,2.3,31.5,786.0,606.65,443.76
2017,9,16,11,0,801.0,154.0,2.3,32.0,815.0,660.17,481.66
2017,9,16,11,15,806.5,155.5,2.3,32.0,835.0,709.29,516.41
2017,9,16,11,30,812.0,157.0,2.3,32.0,855.0,756.64,549.15
2017,9,16,11,45,793.0,172.0,2.3,32.5,861.5,795.02,573.61
2017,9,16,12,0,774.0,187.0,2.3,33.0,868.0,829.35,594.79
2017,9,16,12,15,775.0,187.0,2.3,33.0,871.0,863.43,616.42
2017,9,16,12,30,776.0,187.0,2.3,33.0,874.0,894.68,636.15
2017,9,16,12,45,776.5,185.5,2.3,33.0,868.5,921.09,652.78
2017,9,16,13,0,777.0,184.0,2.3,33.0,863.0,944.28,667.44
2017,9,16,13,15,772.5,182.5,2.3,33.0,849.0,959.27,677.04
2017,9,16,13,30,768.0,181.0,2.3,33.0,835.0,970.63,684.54
2017,9,16,13,45,762.5,178.0,2.3,33.5,812.5,975.84,686.96
2017,9,16,14,0,757.0,175.0,2.3,34.0,790.0,986.48,692.96
2017,9,16,14,15,747.0,172.5,2.3,34.0,760.0,980.42,690.06
2017,9,16,14,30,737.0,170.0,2.3,34.0,730.0,970.71,685.19
2017,9,16,14,45,729.5,163.0,2.35,34.0,694.0,954.92,677.13
2017,9,16,15,0,722.0,156.0,2.4,34.0,658.0,935.64,666.96
2017,9,16,15,15,703.5,151.5,2.4,33.5,614.5,905.02,650.47
2017,9,16,15,30,685.0,147.0,2.4,33.0,571.0,871.6,632.09
2017,9,16,15,45,663.0,140.5,2.45,33.0,523.0,830.03,607.22
2017,9,16,16,0,641.0,134.0,2.5,33.0,475.0,786.38,580.61
2017,9,16,16,15,608.5,126.5,2.45,32.5,423.0,730.43,545.59
2017,9,16,16,30,576.0,119.0,2.4,32.0,371.0,673.71,509.22
2017,9,16,16,45,534.0,109.5,2.35,31.5,318.0,606.6,464.28
2017,9,16,17,0,492.0,100.0,2.3,31.0,265.0,534.46,413.74
2017,9,16,17,15,431.0,88.0,2.05,30.0,212.0,454.71,354.93
2017,9,16,17,30,370.0,76.0,1.8,29.0,159.0,379.35,296.81
2017,9,16,17,45,285.0,59.0,1.6,28.5,112.0,287.0,222.56
2017,9,16,18,0,200.0,42.0,1.4,28.0,65.0,203.23,151.76
2017,9,16,18,15,100.0,21.0,1.45,27.5,32.5,102.01,33.48
2017,9,16,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,17,6,15,30.0,7.0,0.65,22.5,8.0,0.0,0.0
2017,9,17,6,30,60.0,14.0,0.8,23.0,16.0,11.95,0.0
2017,9,17,6,45,174.5,33.0,0.95,23.5,55.5,25.43,14.31
2017,9,17,7,0,289.0,52.0,1.1,24.0,95.0,39.68,27.86
2017,9,17,7,15,173.5,76.0,1.25,24.5,105.0,56.84,42.96
2017,9,17,7,30,58.0,100.0,1.4,25.0,115.0,75.65,59.17
2017,9,17,7,45,74.0,123.5,1.55,25.5,147.5,92.28,73.18
2017,9,17,8,0,90.0,147.0,1.7,26.0,180.0,108.59,86.59
2017,9,17,8,15,375.5,128.0,1.75,26.5,298.5,88.06,68.98
2017,9,17,8,30,661.0,109.0,1.8,27.0,417.0,90.09,58.48
2017,9,17,8,45,690.5,114.0,1.85,27.5,469.0,144.49,83.45
2017,9,17,9,0,720.0,119.0,1.9,28.0,521.0,202.62,123.75
2017,9,17,9,15,740.5,123.5,1.85,28.5,568.5,261.78,170.78
2017,9,17,9,30,761.0,128.0,1.8,29.0,616.0,327.1,224.11
2017,9,17,9,45,517.0,227.5,1.8,29.5,569.0,363.91,261.01
2017,9,17,10,0,273.0,327.0,1.8,30.0,522.0,374.32,273.82
2017,9,17,10,15,540.0,235.5,1.8,30.0,645.5,455.81,333.25
2017,9,17,10,30,807.0,144.0,1.8,30.0,769.0,562.68,411.55
2017,9,17,10,45,814.5,146.0,1.8,30.5,796.5,617.12,450.75
2017,9,17,11,0,822.0,148.0,1.8,31.0,824.0,670.41,488.14
2017,9,17,11,15,827.0,149.5,1.8,31.5,844.0,720.12,521.91
2017,9,17,11,30,832.0,151.0,1.8,32.0,864.0,767.94,553.44
2017,9,17,11,45,837.5,150.0,1.8,32.5,876.0,811.74,581.14
2017,9,17,12,0,843.0,149.0,1.8,33.0,888.0,853.18,605.91
2017,9,17,12,15,574.5,285.5,1.8,33.0,790.5,787.55,559.5
2017,9,17,12,30,306.0,422.0,1.8,33.0,693.0,688.75,489.22
2017,9,17,12,45,572.5,285.0,1.8,33.0,786.5,833.97,591.77
2017,9,17,13,0,839.0,148.0,1.8,33.0,880.0,969.27,678.83
2017,9,17,13,15,835.0,147.0,1.75,33.0,865.0,985.94,687.43
2017,9,17,13,30,831.0,146.0,1.7,33.0,850.0,998.82,695.03
2017,9,17,13,45,823.5,145.0,1.7,33.5,827.0,1004.35,697.53
2017,9,17,14,0,816.0,144.0,1.7,34.0,804.0,1005.98,697.87
2017,9,17,14,15,806.5,141.5,1.7,33.5,773.0,1000.09,696.68
2017,9,17,14,30,797.0,139.0,1.7,33.0,742.0,990.37,693.36
2017,9,17,14,45,784.0,136.5,1.75,33.0,704.5,973.4,684.94
2017,9,17,15,0,771.0,134.0,1.8,33.0,667.0,952.89,674.44
2017,9,17,15,15,754.0,130.0,1.85,33.0,623.0,923.42,658.29
2017,9,17,15,30,737.0,126.0,1.9,33.0,579.0,897.92,644.64
2017,9,17,15,45,715.0,121.0,2.0,33.0,530.5,856.92,621.23
2017,9,17,16,0,693.0,116.0,2.1,33.0,482.0,813.75,596.03
2017,9,17,16,15,661.5,110.0,2.1,32.5,429.5,759.01,562.83
2017,9,17,16,30,630.0,104.0,2.1,32.0,377.0,703.39,528.13
2017,9,17,16,45,588.5,96.0,2.15,31.5,322.5,636.65,484.66
2017,9,17,17,0,547.0,88.0,2.2,31.0,268.0,570.66,439.91
2017,9,17,17,15,485.0,77.5,2.0,30.0,214.5,487.88,379.86
2017,9,17,17,30,423.0,67.0,1.8,29.0,161.0,404.44,316.15
2017,9,17,17,45,331.5,52.5,1.65,28.5,113.0,308.31,238.96
2017,9,17,18,0,240.0,38.0,1.5,28.0,65.0,221.6,164.86
2017,9,17,18,15,120.0,19.0,1.6,27.5,32.5,108.37,18.75
2017,9,17,18,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,9,18,6,15,29.5,6.5,0.4,23.0,7.5,0.0,0.0
2017,9,18,6,30,59.0,13.0,0.4,23.0,15.0,11.1,0.0
2017,9,18,6,45,176.5,31.0,0.45,23.5,53.5,23.93,12.99
2017,9,18,7,0,294.0,49.0,0.5,24.0,92.0,37.5,26.02
2017,9,18,7,15,221.5,74.5,0.6,24.5,115.0,56.11,42.33
2017,9,18,7,30,149.0,100.0,0.7,25.0,138.0,74.61,58.26
2017,9,18,7,45,174.0,122.0,0.85,26.0,177.0,89.84,70.91
2017,9,18,8,0,199.0,144.0,1.0,27.0,216.0,104.67,82.87
2017,9,18,8,15,206.5,169.0,1.05,27.5,254.5,120.57,95.57
2017,9,18,8,30,214.0,194.0,1.1,28.0,293.0,141.8,104.35
2017,9,18,8,45,298.0,204.0,1.2,28.5,359.5,172.17,118.97
2017,9,18,9,0,382.0,214.0,1.3,29.0,426.0,218.32,148.87
2017,9,18,9,15,389.5,232.0,1.3,29.0,465.5,263.07,183.56
2017,9,18,9,30,397.0,250.0,1.3,29.0,505.0,308.83,219.84
2017,9,18,9,45,374.5,274.5,1.3,29.5,527.5,349.56,252.32
2017,9,18,10,0,352.0,299.0,1.3,30.0,550.0,387.67,281.77
2017,9,18,10,15,342.5,323.5,1.3,30.5,578.0,429.44,312.57
2017,9,18,10,30,333.0,348.0,1.3,31.0,606.0,470.21,341.6
2017,9,18,10,45,381.5,342.0,1.3,31.5,647.5,519.54,376.25
2017,9,18,11,0,430.0,336.0,1.3,32.0,689.0,577.63,416.15
2017,9,18,11,15,448.5,338.0,1.25,32.0,714.5,621.73,446.02
2017,9,18,11,30,467.0,340.0,1.2,32.0,740.0,666.31,475.68
2017,9,18,11,45,332.5,389.5,1.2,32.5,676.5,624.24,444.59
2017,9,18,12,0,198.0,439.0,1.2,33.0,613.0,568.18,404.06
2017,9,18,12,15,330.0,398.0,1.2,33.0,688.0,670.42,475.35
2017,9,18,12,30,462.0,357.0,1.2,33.0,763.0,780.59,548.49
2017,9,18,12,45,419.5,373.0,1.25,33.0,739.5,776.98,544.93
2017,9,18,13,0,377.0,389.0,1.3,33.0,716.0,756.21,531.79
2017,9,18,13,15,575.5,280.5,1.3,33.0,770.5,872.07,611.19
2017,9,18,13,30,774.0,172.0,1.3,33.0,825.0,970.28,673.44
2017,9,18,13,45,767.0,170.0,1.3,33.0,802.0,974.75,675.65
2017,9,18,14,0,760.0,168.0,1.3,33.0,779.0,975.47,676.86
2017,9,18,14,15,749.5,165.5,1.3,32.5,749.0,977.21,680.27
2017,9,18,14,30,739.0,163.0,1.3,32.0,719.0,966.75,676.36
2017,9,18,14,45,704.5,169.5,1.35,32.0,678.0,938.69,661.19
2017,9,18,15,0,670.0,176.0,1.4,32.0,637.0,907.44,644.1
2017,9,18,15,15,528.5,208.5,1.45,31.5,557.5,787.51,569.69
2017,9,18,15,30,387.0,241.0,1.5,31.0,478.0,658.58,484.89
2017,9,18,15,45,372.5,225.0,1.55,31.0,437.5,621.28,462.17
2017,9,18,16,0,358.0,209.0,1.6,31.0,397.0,582.98,437.49
2017,9,18,16,15,442.0,169.5,1.55,30.5,376.0,623.46,470.08
2017,9,18,16,30,526.0,130.0,1.5,30.0,355.0,635.95,482.53
2017,9,18,16,45,488.0,117.0,1.5,30.0,303.0,571.02,437.4
2017,9,18,17,0,450.0,104.0,1.5,30.0,251.0,507.25,391.94
2017,9,18,17,15,387.5,90.5,1.4,29.5,199.5,426.42,331.89
2017,9,18,17,30,325.0,77.0,1.3,29.0,148.0,350.25,272.81
2017,9,18,17,45,245.0,58.0,1.25,28.5,102.5,260.98,201.2
2017,9,18,18,0,165.0,39.0,1.2,28.0,57.0,179.74,131.75
2017,9,18,18,15,82.5,19.5,1.3,27.5,28.5,78.97,0.0
2017,9,18,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,6,15,12.0,5.5,2.25,24.0,6.0,0.0,0.0
2017,9,19,6,30,24.0,11.0,2.4,24.0,12.0,9.39,0.0
2017,9,19,6,45,114.5,33.0,2.55,24.5,48.5,25.67,14.01
2017,9,19,7,0,205.0,55.0,2.7,25.0,85.0,42.07,29.63
2017,9,19,7,15,285.0,71.5,2.85,25.0,133.0,53.35,39.86
2017,9,19,7,30,365.0,88.0,3.0,25.0,181.0,64.8,49.96
2017,9,19,7,45,430.5,98.0,3.15,25.5,234.5,71.31,55.49
2017,9,19,8,0,496.0,108.0,3.3,26.0,288.0,77.68,60.68
2017,9,19,8,15,248.0,94.0,3.4,26.5,184.0,64.39,49.16
2017,9,19,8,30,0.0,80.0,3.5,27.0,80.0,66.41,48.23
2017,9,19,8,45,90.0,163.0,3.65,27.5,213.0,130.64,95.53
2017,9,19,9,0,180.0,246.0,3.8,28.0,346.0,210.2,152.81
2017,9,19,9,15,440.0,194.5,3.8,28.0,467.5,247.47,172.4
2017,9,19,9,30,700.0,143.0,3.8,28.0,589.0,320.48,224.04
2017,9,19,9,45,724.0,143.0,3.8,28.5,631.5,377.64,271.6
2017,9,19,10,0,748.0,143.0,3.8,29.0,674.0,436.64,319.7
2017,9,19,10,15,571.5,235.5,3.75,29.0,653.0,474.24,351.72
2017,9,19,10,30,395.0,328.0,3.7,29.0,632.0,489.03,364.02
2017,9,19,10,45,447.0,318.5,3.65,29.5,675.0,544.63,404.84
2017,9,19,11,0,499.0,309.0,3.6,30.0,718.0,601.81,445.95
2017,9,19,11,15,443.5,341.5,3.55,30.0,711.0,622.73,460.23
2017,9,19,11,30,388.0,374.0,3.5,30.0,704.0,631.17,465.48
2017,9,19,11,45,371.5,388.5,3.5,30.5,708.0,655.41,481.3
2017,9,19,12,0,355.0,403.0,3.5,31.0,712.0,677.46,495.22
2017,9,19,12,15,592.5,273.0,3.45,31.0,790.5,797.05,582.55
2017,9,19,12,30,830.0,143.0,3.4,31.0,869.0,905.82,657.2
2017,9,19,12,45,633.0,250.5,3.35,31.5,802.0,863.92,625.81
2017,9,19,13,0,436.0,358.0,3.3,32.0,735.0,797.81,575.8
2017,9,19,13,15,343.5,384.0,3.25,31.5,678.5,734.08,532.87
2017,9,19,13,30,251.0,410.0,3.2,31.0,622.0,681.25,496.11
2017,9,19,13,45,371.0,356.0,3.2,31.0,659.0,754.25,550.41
2017,9,19,14,0,491.0,302.0,3.2,31.0,696.0,846.59,615.66
2017,9,19,14,15,333.0,332.0,3.15,31.0,594.5,704.4,516.46
2017,9,19,14,30,175.0,362.0,3.1,31.0,493.0,560.02,413.59
2017,9,19,14,45,148.0,341.0,3.05,31.0,447.5,513.3,381.43
2017,9,19,15,0,121.0,320.0,3.0,31.0,402.0,465.89,347.86
2017,9,19,15,15,325.0,256.5,2.9,30.5,458.0,619.01,465.07
2017,9,19,15,30,529.0,193.0,2.8,30.0,514.0,764.08,571.95
2017,9,19,15,45,587.5,158.0,2.7,30.0,486.5,778.88,582.94
2017,9,19,16,0,646.0,123.0,2.6,30.0,459.0,779.36,584.48
2017,9,19,16,15,444.5,146.5,2.45,29.5,366.0,599.0,458.72
2017,9,19,16,30,243.0,170.0,2.3,29.0,273.0,422.12,327.62
2017,9,19,16,45,225.0,148.0,2.15,29.0,232.5,374.89,293.3
2017,9,19,17,0,207.0,126.0,2.0,29.0,192.0,328.04,257.74
2017,9,19,17,15,177.5,103.0,2.1,28.5,152.0,271.85,214.38
2017,9,19,17,30,148.0,80.0,2.2,28.0,112.0,217.38,170.7
2017,9,19,17,45,105.0,57.5,2.3,28.0,77.0,144.32,110.58
2017,9,19,18,0,62.0,35.0,2.4,28.0,42.0,87.3,61.23
2017,9,19,18,15,31.0,17.5,2.6,27.5,21.0,40.72,0.0
2017,9,19,18,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
