Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.5,5.5,2.1,24.0,6.0,0.0,0.0
2017,9,20,6,30,29.0,11.0,2.3,24.0,12.0,9.39,0.0
2017,9,20,6,45,130.0,31.5,2.55,24.5,48.5,24.62,12.99
2017,9,20,7,0,231.0,52.0,2.8,25.0,85.0,39.49,27.44
2017,9,20,7,15,314.5,67.0,3.0,25.5,133.5,50.29,37.17
2017,9,20,7,30,398.0,82.0,3.2,26.0,182.0,60.84,46.38
2017,9,20,7,45,461.5,91.0,3.4,26.5,235.5,66.8,51.43
2017,9,20,8,0,525.0,100.0,3.6,27.0,289.0,74.11,57.43
2017,9,20,8,15,368.5,146.0,3.75,27.5,289.5,100.0,78.84
2017,9,20,8,30,212.0,192.0,3.9,28.0,290.0,141.79,104.41
2017,9,20,8,45,446.5,157.0,4.1,28.5,394.0,154.55,99.98
2017,9,20,9,0,681.0,122.0,4.3,29.0,498.0,203.83,126.6
2017,9,20,9,15,702.5,126.5,4.3,29.5,544.5,260.88,172.57
2017,9,20,9,30,724.0,131.0,4.3,30.0,591.0,320.12,221.86
2017,9,20,9,45,421.5,232.0,4.35,30.5,504.5,337.53,245.53
2017,9,20,10,0,119.0,333.0,4.4,31.0,418.0,316.79,235.17
2017,9,20,10,15,454.0,236.0,4.4,31.0,581.0,419.59,311.12
2017,9,20,10,30,789.0,139.0,4.4,31.0,744.0,554.58,411.93
2017,9,20,10,45,799.0,140.0,4.4,31.5,772.0,608.53,452.09
2017,9,20,11,0,809.0,141.0,4.4,32.0,800.0,661.58,490.7
2017,9,20,11,15,814.5,142.5,4.4,32.0,819.5,710.78,526.57
2017,9,20,11,30,820.0,144.0,4.4,32.0,839.0,758.16,560.41
2017,9,20,11,45,511.5,290.0,4.4,32.5,725.5,688.77,506.02
2017,9,20,12,0,203.0,436.0,4.4,33.0,612.0,571.71,417.22
2017,9,20,12,15,515.5,290.5,4.35,33.0,739.5,745.71,545.89
2017,9,20,12,30,828.0,145.0,4.3,33.0,867.0,907.57,658.1
2017,9,20,12,45,825.0,145.5,4.3,33.5,860.5,933.2,672.66
2017,9,20,13,0,822.0,146.0,4.3,34.0,854.0,955.33,685.8
2017,9,20,13,15,818.0,145.0,4.3,34.0,839.5,971.33,696.45
2017,9,20,13,30,814.0,144.0,4.3,34.0,825.0,983.6,704.84
2017,9,20,13,45,805.0,143.5,4.3,34.0,801.5,987.62,708.07
2017,9,20,14,0,796.0,143.0,4.3,34.0,778.0,987.79,709.02
2017,9,20,14,15,499.5,250.5,4.2,33.5,643.5,808.1,589.51
2017,9,20,14,30,203.0,358.0,4.1,33.0,509.0,584.94,430.58
2017,9,20,14,45,473.5,247.0,4.1,33.0,575.0,782.25,576.92
2017,9,20,15,0,744.0,136.0,4.1,33.0,641.0,937.1,684.21
2017,9,20,15,15,726.0,132.0,4.0,33.0,597.5,906.82,664.22
2017,9,20,15,30,708.0,128.0,3.9,33.0,554.0,873.73,643.61
2017,9,20,15,45,681.5,123.5,3.8,33.0,505.5,829.41,615.3
2017,9,20,16,0,655.0,119.0,3.7,33.0,457.0,783.26,585.5
2017,9,20,16,15,621.5,113.0,3.5,32.5,405.0,727.56,549.34
2017,9,20,16,30,588.0,107.0,3.3,32.0,353.0,671.21,511.94
2017,9,20,16,45,540.0,99.0,3.15,31.5,299.5,600.33,463.12
2017,9,20,17,0,492.0,91.0,3.0,31.0,246.0,524.1,408.65
2017,9,20,17,15,424.0,79.5,2.9,30.5,194.0,439.74,344.92
2017,9,20,17,30,356.0,68.0,2.8,30.0,142.0,360.59,282.39
2017,9,20,17,45,258.5,51.5,2.7,29.5,96.5,261.65,201.86
2017,9,20,18,0,161.0,35.0,2.6,29.0,51.0,173.05,123.87
2017,9,20,18,15,80.5,17.5,2.7,28.5,25.5,82.09,0.0
2017,9,20,18,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,1.95,24.0,5.5,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.1,24.0,11.0,8.54,0.0
2017,9,21,6,45,116.0,31.0,2.25,24.5,47.0,24.2,12.43
2017,9,21,7,0,218.0,52.0,2.4,25.0,83.0,39.45,27.37
2017,9,21,7,15,304.0,67.5,2.45,25.0,132.0,50.62,37.51
2017,9,21,7,30,390.0,83.0,2.5,25.0,181.0,61.52,47.15
2017,9,21,7,45,463.5,90.5,2.6,25.5,235.0,66.51,51.4
2017,9,21,8,0,537.0,98.0,2.7,26.0,289.0,72.79,56.54
2017,9,21,8,15,356.5,146.0,2.8,26.5,281.5,104.08,82.54
2017,9,21,8,30,176.0,194.0,2.9,27.0,274.0,142.13,105.41
2017,9,21,8,45,161.5,219.5,3.0,27.5,300.0,174.37,126.84
2017,9,21,9,0,147.0,245.0,3.1,28.0,326.0,205.22,150.17
2017,9,21,9,15,443.0,185.5,3.1,28.0,459.5,244.43,170.02
2017,9,21,9,30,739.0,126.0,3.1,28.0,593.0,322.56,224.67
2017,9,21,9,45,759.0,127.0,3.15,28.5,635.0,384.4,275.94
2017,9,21,10,0,779.0,128.0,3.2,29.0,677.0,443.65,324.28
2017,9,21,10,15,790.5,130.5,3.15,29.0,711.5,501.1,370.53
2017,9,21,10,30,802.0,133.0,3.1,29.0,746.0,558.34,415.2
2017,9,21,10,45,812.0,134.0,3.1,29.5,774.0,612.9,455.88
2017,9,21,11,0,822.0,135.0,3.1,30.0,802.0,666.51,494.59
2017,9,21,11,15,539.5,274.0,3.1,30.0,716.0,635.78,469.96
2017,9,21,11,30,257.0,413.0,3.1,30.0,630.0,570.52,419.59
2017,9,21,11,45,546.0,276.5,3.1,30.5,746.0,705.33,519.2
2017,9,21,12,0,835.0,140.0,3.1,31.0,862.0,844.83,616.23
2017,9,21,12,15,836.0,140.5,3.15,31.0,864.5,880.52,638.94
2017,9,21,12,30,837.0,141.0,3.2,31.0,867.0,913.18,660.4
2017,9,21,12,45,832.5,142.0,3.25,31.5,860.0,938.04,675.43
2017,9,21,13,0,828.0,143.0,3.3,32.0,853.0,959.3,688.21
2017,9,21,13,15,824.0,142.0,3.35,32.0,838.5,975.29,699.09
2017,9,21,13,30,820.0,141.0,3.4,32.0,824.0,987.52,707.74
2017,9,21,13,45,810.0,141.5,3.5,32.5,800.0,991.55,710.2
2017,9,21,14,0,800.0,142.0,3.6,33.0,776.0,991.72,710.39
2017,9,21,14,15,790.0,139.5,3.65,32.5,745.0,984.81,708.76
2017,9,21,14,30,780.0,137.0,3.7,32.0,714.0,974.16,704.88
2017,9,21,14,45,744.5,144.5,3.8,32.0,672.5,952.66,692.89
2017,9,21,15,0,709.0,152.0,3.9,32.0,631.0,921.52,674.59
2017,9,21,15,15,689.5,147.5,3.9,31.5,587.5,889.59,656.5
2017,9,21,15,30,670.0,143.0,3.9,31.0,544.0,854.97,636.41
2017,9,21,15,45,638.5,139.0,3.95,31.0,494.5,807.09,605.91
2017,9,21,16,0,607.0,135.0,4.0,31.0,445.0,757.61,573.87
2017,9,21,16,15,570.5,128.0,3.9,30.5,393.5,699.12,535.36
2017,9,21,16,30,534.0,121.0,3.8,30.0,342.0,632.72,490.14
2017,9,21,16,45,481.0,111.5,3.7,30.0,289.0,559.34,437.27
2017,9,21,17,0,428.0,102.0,3.6,30.0,236.0,488.46,384.01
2017,9,21,17,15,357.5,88.5,3.3,29.5,184.5,402.74,317.77
2017,9,21,17,30,287.0,75.0,3.0,29.0,133.0,322.62,253.45
2017,9,21,17,45,190.5,55.5,2.7,28.5,89.0,210.81,162.5
2017,9,21,18,0,94.0,36.0,2.4,28.0,45.0,123.34,85.67
2017,9,21,18,15,47.0,18.0,2.45,27.5,22.5,40.51,0.0
2017,9,21,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,12.5,5.5,1.45,22.5,5.5,0.0,0.0
2017,9,22,6,30,25.0,11.0,1.7,23.0,11.0,9.39,0.0
2017,9,22,6,45,135.0,30.0,2.0,23.5,47.0,23.1,11.41
2017,9,22,7,0,245.0,49.0,2.3,24.0,83.0,37.36,25.71
2017,9,22,7,15,333.5,62.5,2.35,24.5,132.0,47.18,34.66
2017,9,22,7,30,422.0,76.0,2.4,25.0,181.0,56.82,43.14
2017,9,22,7,45,482.0,85.5,2.5,25.5,234.5,65.01,50.12
2017,9,22,8,0,542.0,95.0,2.6,26.0,288.0,70.61,54.7
2017,9,22,8,15,583.5,102.0,2.7,26.5,341.0,73.96,57.25
2017,9,22,8,30,625.0,109.0,2.8,27.0,394.0,97.12,60.89
2017,9,22,8,45,661.0,112.5,2.95,28.0,445.5,149.09,87.12
2017,9,22,9,0,697.0,116.0,3.1,29.0,497.0,205.6,127.25
2017,9,22,9,15,718.5,120.0,3.1,29.0,543.5,263.31,174.2
2017,9,22,9,30,740.0,124.0,3.1,29.0,590.0,323.15,224.41
2017,9,22,9,45,756.5,126.5,3.15,29.5,631.0,384.92,275.54
2017,9,22,10,0,773.0,129.0,3.2,30.0,672.0,443.79,323.4
2017,9,22,10,15,785.0,131.5,3.25,30.5,706.5,501.14,368.79
2017,9,22,10,30,797.0,134.0,3.3,31.0,741.0,558.34,412.58
2017,9,22,10,45,804.0,136.5,3.35,31.5,768.0,612.14,452.57
2017,9,22,11,0,811.0,139.0,3.4,32.0,795.0,664.74,490.48
2017,9,22,11,15,816.5,140.5,3.45,32.0,814.5,713.94,526.06
2017,9,22,11,30,822.0,142.0,3.5,32.0,834.0,761.3,559.64
2017,9,22,11,45,494.0,287.5,3.55,32.5,705.0,675.61,494.48
2017,9,22,12,0,166.0,433.0,3.6,33.0,576.0,540.25,393.11
2017,9,22,12,15,102.5,401.5,3.65,33.0,490.0,454.09,332.2
2017,9,22,12,30,39.0,370.0,3.7,33.0,404.0,373.97,273.76
2017,9,22,12,45,413.0,268.0,3.75,33.0,621.5,675.53,497.11
2017,9,22,13,0,787.0,166.0,3.8,33.0,839.0,944.72,681.14
2017,9,22,13,15,782.5,165.0,3.8,33.0,824.0,959.61,689.26
2017,9,22,13,30,778.0,164.0,3.8,33.0,809.0,970.86,697.0
2017,9,22,13,45,417.5,258.5,3.85,33.0,604.0,721.7,528.01
2017,9,22,14,0,57.0,353.0,3.9,33.0,399.0,401.41,295.01
2017,9,22,14,15,404.0,251.5,3.95,32.5,551.0,713.6,528.47
2017,9,22,14,30,751.0,150.0,4.0,32.0,703.0,959.39,699.15
2017,9,22,14,45,741.5,144.5,4.05,32.0,666.0,950.31,693.06
2017,9,22,15,0,732.0,139.0,4.1,32.0,629.0,929.89,681.42
2017,9,22,15,15,713.0,135.0,4.1,31.5,585.5,898.61,663.72
2017,9,22,15,30,694.0,131.0,4.1,31.0,542.0,864.61,644.06
2017,9,22,15,45,670.5,125.0,4.15,31.0,494.0,821.47,616.83
2017,9,22,16,0,647.0,119.0,4.2,31.0,446.0,776.4,587.9
2017,9,22,16,15,612.5,112.5,4.1,30.5,394.5,719.3,550.5
2017,9,22,16,30,578.0,106.0,4.0,30.0,343.0,661.64,511.79
2017,9,22,16,45,533.5,96.5,3.95,30.0,290.0,592.2,462.37
2017,9,22,17,0,489.0,87.0,3.9,30.0,237.0,523.92,412.13
2017,9,22,17,15,419.0,76.0,3.55,29.5,185.5,431.99,341.33
2017,9,22,17,30,349.0,65.0,3.2,29.0,134.0,352.49,277.27
2017,9,22,17,45,251.5,48.5,2.9,28.5,89.5,254.06,196.03
2017,9,22,18,0,154.0,32.0,2.6,28.0,45.0,166.26,114.44
2017,9,22,18,15,77.0,16.0,2.5,27.5,22.5,54.81,0.0
2017,9,22,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,15,29.5,5.5,0.9,21.5,6.0,0.0,0.0
2017,9,23,6,30,59.0,11.0,1.1,22.0,12.0,9.39,0.0
2017,9,23,6,45,187.0,27.5,1.3,22.5,49.5,21.34,9.89
2017,9,23,7,0,315.0,44.0,1.5,23.0,87.0,33.93,22.93
2017,9,23,7,15,402.5,55.5,1.65,23.5,137.5,44.18,32.24
2017,9,23,7,30,490.0,67.0,1.8,24.0,188.0,52.36,39.5
2017,9,23,7,45,547.0,75.0,1.95,25.0,242.0,57.31,43.66
2017,9,23,8,0,604.0,83.0,2.1,26.0,296.0,62.16,47.54
2017,9,23,8,15,377.0,138.0,2.2,26.5,278.5,95.1,75.03
2017,9,23,8,30,150.0,193.0,2.3,27.0,261.0,141.5,105.02
2017,9,23,8,45,132.5,217.0,2.45,27.5,282.5,170.8,125.05
2017,9,23,9,0,115.0,241.0,2.6,28.0,304.0,198.25,146.05
2017,9,23,9,15,450.5,174.5,2.65,28.5,452.5,240.9,166.85
2017,9,23,9,30,786.0,108.0,2.7,29.0,601.0,329.75,228.18
2017,9,23,9,45,553.5,208.5,2.75,29.5,567.0,372.3,269.21
2017,9,23,10,0,321.0,309.0,2.8,30.0,533.0,388.29,285.95
2017,9,23,10,15,332.5,317.5,2.85,30.5,560.0,426.29,314.65
2017,9,23,10,30,344.0,326.0,2.9,31.0,587.0,465.09,343.25
2017,9,23,10,45,330.0,350.0,2.95,31.5,608.0,502.09,369.63
2017,9,23,11,0,316.0,374.0,3.0,32.0,629.0,537.58,394.21
2017,9,23,11,15,166.0,328.0,3.05,32.0,462.5,407.96,301.24
2017,9,23,11,30,16.0,282.0,3.1,32.0,296.0,250.41,184.19
2017,9,23,11,45,422.0,215.5,3.2,32.0,577.5,553.14,412.63
2017,9,23,12,0,828.0,149.0,3.3,32.0,859.0,850.88,620.16
2017,9,23,12,15,828.5,149.0,3.35,32.0,861.0,885.42,640.94
2017,9,23,12,30,829.0,149.0,3.4,32.0,863.0,916.87,661.59
2017,9,23,12,45,542.5,283.0,3.45,32.5,749.0,812.18,588.06
2017,9,23,13,0,256.0,417.0,3.5,33.0,635.0,674.74,487.86
2017,9,23,13,15,535.0,282.0,3.55,33.0,726.5,840.02,608.38
2017,9,23,13,30,814.0,147.0,3.6,33.0,818.0,990.11,709.23
2017,9,23,13,45,807.5,145.0,3.65,33.0,795.0,994.78,712.13
2017,9,23,14,0,801.0,143.0,3.7,33.0,772.0,995.6,713.85
2017,9,23,14,15,790.5,140.5,3.7,32.5,741.0,987.99,711.46
2017,9,23,14,30,780.0,138.0,3.7,32.0,710.0,976.64,706.83
2017,9,23,14,45,521.5,220.0,3.75,32.0,594.0,803.16,591.74
2017,9,23,15,0,263.0,302.0,3.8,32.0,478.0,612.86,455.69
2017,9,23,15,15,472.5,220.0,3.8,32.0,509.0,748.04,558.22
2017,9,23,15,30,682.0,138.0,3.8,32.0,540.0,861.62,639.24
2017,9,23,15,45,655.5,132.5,3.85,32.0,491.5,816.37,609.77
2017,9,23,16,0,629.0,127.0,3.9,32.0,443.0,769.33,579.69
2017,9,23,16,15,594.0,119.5,3.8,31.5,391.0,710.95,541.56
2017,9,23,16,30,559.0,112.0,3.7,31.0,339.0,652.06,502.11
2017,9,23,16,45,508.0,103.0,3.65,30.5,285.5,571.3,445.41
2017,9,23,17,0,457.0,94.0,3.6,30.0,232.0,501.5,394.36
2017,9,23,17,15,389.0,80.5,3.3,29.5,181.0,416.25,328.42
2017,9,23,17,30,321.0,67.0,3.0,29.0,130.0,336.36,264.04
2017,9,23,17,45,224.0,48.5,2.7,28.5,85.5,237.14,182.15
2017,9,23,18,0,127.0,30.0,2.4,28.0,41.0,147.03,97.3
2017,9,23,18,15,63.5,15.0,2.45,27.5,20.5,46.7,0.0
2017,9,23,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,24,6,15,13.0,5.0,1.85,22.0,5.0,0.0,0.0
2017,9,24,6,30,26.0,10.0,2.1,22.0,10.0,8.54,0.0
2017,9,24,6,45,139.5,29.0,2.35,22.5,46.0,22.38,10.28
2017,9,24,7,0,253.0,48.0,2.6,23.0,82.0,36.68,25.17
2017,9,24,7,15,342.5,61.5,2.75,23.5,131.5,46.55,34.23
2017,9,24,7,30,432.0,75.0,2.9,24.0,181.0,56.24,42.81
2017,9,24,7,45,509.5,80.5,3.05,25.0,236.5,61.43,47.18
2017,9,24,8,0,587.0,86.0,3.2,26.0,292.0,64.35,49.41
2017,9,24,8,15,367.0,139.0,3.3,26.5,275.0,95.72,75.61
2017,9,24,8,30,147.0,192.0,3.4,27.0,258.0,141.26,104.89
2017,9,24,8,45,170.5,215.5,3.5,27.5,301.5,174.59,126.69
2017,9,24,9,0,194.0,239.0,3.6,28.0,345.0,211.44,153.3
2017,9,24,9,15,97.0,172.5,3.6,28.5,225.5,159.62,117.05
2017,9,24,9,30,0.0,106.0,3.6,29.0,106.0,87.93,64.07
2017,9,24,9,45,93.0,218.0,3.6,29.5,283.0,211.18,157.51
2017,9,24,10,0,186.0,330.0,3.6,30.0,460.0,346.28,257.63
2017,9,24,10,15,192.5,343.0,3.55,30.0,483.0,376.76,280.43
2017,9,24,10,30,199.0,356.0,3.5,30.0,506.0,407.8,303.65
2017,9,24,10,45,527.5,236.5,3.5,30.5,655.0,533.1,397.33
2017,9,24,11,0,856.0,117.0,3.5,31.0,804.0,674.22,500.92
2017,9,24,11,15,861.0,118.0,3.5,31.0,823.0,723.17,535.9
2017,9,24,11,30,866.0,119.0,3.5,31.0,842.0,770.07,568.63
2017,9,24,11,45,453.5,243.5,3.5,31.5,623.0,605.71,448.45
2017,9,24,12,0,41.0,368.0,3.5,32.0,404.0,364.66,267.59
2017,9,24,12,15,43.5,372.5,3.5,32.0,410.5,376.36,276.87
2017,9,24,12,30,46.0,377.0,3.5,32.0,417.0,388.18,285.47
2017,9,24,12,45,231.0,368.0,3.5,32.5,564.5,590.31,433.06
2017,9,24,13,0,416.0,359.0,3.5,33.0,712.0,785.57,568.22
2017,9,24,13,15,246.5,373.5,3.5,33.0,582.0,633.89,461.17
2017,9,24,13,30,77.0,388.0,3.5,33.0,452.0,450.49,329.58
2017,9,24,13,45,40.0,278.5,3.55,33.0,312.0,303.54,224.2
2017,9,24,14,0,3.0,169.0,3.6,33.0,172.0,147.73,107.71
2017,9,24,14,15,391.5,152.5,3.65,32.5,437.5,602.67,454.05
2017,9,24,14,30,780.0,136.0,3.7,32.0,703.0,975.06,708.95
2017,9,24,14,45,546.0,213.0,3.75,32.0,600.0,820.76,604.42
2017,9,24,15,0,312.0,290.0,3.8,32.0,497.0,648.98,482.5
2017,9,24,15,15,515.5,205.0,3.85,31.5,518.5,774.23,578.77
2017,9,24,15,30,719.0,120.0,3.9,31.0,540.0,876.26,652.3
2017,9,24,15,45,468.0,166.0,3.95,31.0,430.5,667.53,507.45
2017,9,24,16,0,217.0,212.0,4.0,31.0,321.0,440.62,339.06
2017,9,24,16,15,208.0,188.5,3.9,30.5,283.0,402.24,312.78
2017,9,24,16,30,199.0,165.0,3.8,30.0,245.0,363.4,284.83
2017,9,24,16,45,347.0,124.0,3.75,30.0,238.0,465.38,366.12
2017,9,24,17,0,495.0,83.0,3.7,30.0,231.0,524.05,412.5
2017,9,24,17,15,423.0,72.0,3.4,29.0,179.0,430.11,340.23
2017,9,24,17,30,351.0,61.0,3.1,28.0,127.0,349.15,275.19
2017,9,24,17,45,245.5,45.0,2.8,27.5,83.0,246.32,189.7
2017,9,24,18,0,140.0,29.0,2.5,27.0,39.0,151.63,96.37
2017,9,24,18,15,70.0,14.5,2.5,26.5,19.5,49.71,0.0
2017,9,24,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,6,15,9.0,4.5,1.65,22.0,4.5,0.0,0.0
2017,9,25,6,30,18.0,9.0,1.9,22.0,9.0,7.68,0.0
2017,9,25,6,45,129.0,28.0,2.15,22.5,44.0,21.6,9.34
2017,9,25,7,0,240.0,47.0,2.4,23.0,79.0,35.9,24.48
2017,9,25,7,15,331.5,60.0,2.45,23.5,127.5,45.42,33.24
2017,9,25,7,30,423.0,73.0,2.5,24.0,176.0,54.78,41.55
2017,9,25,7,45,490.5,81.0,2.65,24.5,229.5,61.76,47.56
2017,9,25,8,0,558.0,89.0,2.8,25.0,283.0,66.44,51.4
2017,9,25,8,15,304.0,134.0,2.9,25.5,242.5,96.06,76.2
2017,9,25,8,30,50.0,179.0,3.0,26.0,202.0,133.84,101.42
2017,9,25,8,45,54.0,202.0,3.1,26.5,229.0,157.2,118.17
2017,9,25,9,0,58.0,225.0,3.2,27.0,256.0,181.49,136.26
2017,9,25,9,15,151.0,252.5,3.2,27.0,343.5,229.54,170.05
2017,9,25,9,30,244.0,280.0,3.2,27.0,431.0,292.99,216.78
2017,9,25,9,45,309.5,286.0,3.2,27.5,491.5,342.74,254.17
2017,9,25,10,0,375.0,292.0,3.2,28.0,552.0,400.98,298.11
2017,9,25,10,15,394.0,295.0,3.2,28.0,580.5,441.15,329.45
2017,9,25,10,30,413.0,298.0,3.2,28.0,609.0,486.54,364.1
2017,9,25,10,45,448.0,302.0,3.2,28.5,650.5,541.05,403.96
2017,9,25,11,0,483.0,306.0,3.2,29.0,692.0,598.26,444.9
2017,9,25,11,15,450.5,328.5,3.2,29.0,695.5,625.82,464.24
2017,9,25,11,30,418.0,351.0,3.2,29.0,699.0,649.47,480.47
2017,9,25,11,45,335.5,385.0,3.2,29.5,666.5,631.64,465.77
2017,9,25,12,0,253.0,419.0,3.2,30.0,634.0,615.07,451.65
2017,9,25,12,15,283.5,412.5,3.2,30.0,654.0,652.51,478.62
2017,9,25,12,30,314.0,406.0,3.2,30.0,674.0,690.53,505.54
2017,9,25,12,45,330.5,397.5,3.25,30.0,678.0,713.66,522.13
2017,9,25,13,0,347.0,389.0,3.3,30.0,682.0,735.79,538.17
2017,9,25,13,15,362.0,376.5,3.3,30.0,677.0,751.11,549.47
2017,9,25,13,30,377.0,364.0,3.3,30.0,672.0,764.8,559.78
2017,9,25,13,45,416.5,334.5,3.35,30.0,665.5,801.37,586.39
2017,9,25,14,0,456.0,305.0,3.4,30.0,659.0,819.64,600.94
2017,9,25,14,15,421.0,305.5,3.4,30.0,622.5,790.19,581.14
2017,9,25,14,30,386.0,306.0,3.4,30.0,586.0,739.19,547.22
2017,9,25,14,45,365.5,293.0,3.4,30.0,546.5,706.03,525.59
2017,9,25,15,0,345.0,280.0,3.4,30.0,507.0,671.28,502.55
2017,9,25,15,15,268.0,271.0,3.35,29.5,440.0,584.05,441.34
2017,9,25,15,30,191.0,262.0,3.3,29.0,373.0,477.08,364.51
2017,9,25,15,45,105.0,221.0,3.25,29.0,281.0,346.21,266.47
2017,9,25,16,0,19.0,180.0,3.2,29.0,189.0,183.17,139.94
2017,9,25,16,15,14.5,159.5,2.95,28.5,166.0,160.06,122.68
2017,9,25,16,30,10.0,139.0,2.7,28.0,143.0,137.14,105.03
2017,9,25,16,45,5.0,117.5,2.45,28.0,119.5,112.86,85.77
2017,9,25,17,0,0.0,96.0,2.2,28.0,96.0,88.77,66.37
2017,9,25,17,15,0.0,74.0,2.05,27.5,74.0,67.89,49.53
2017,9,25,17,30,0.0,52.0,1.9,27.0,52.0,46.46,31.93
2017,9,25,17,45,0.0,33.0,1.8,26.5,33.0,27.97,16.52
2017,9,25,18,0,0.0,14.0,1.7,26.0,14.0,11.53,1.62
2017,9,25,18,15,0.0,7.0,1.75,26.0,7.0,5.97,0.0
2017,9,25,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,2.0,1.65,22.0,2.0,0.0,0.0
2017,9,26,6,30,0.0,4.0,1.9,22.0,4.0,3.41,0.0
2017,9,26,6,45,0.0,22.5,2.2,22.5,22.5,18.42,6.75
2017,9,26,7,0,0.0,41.0,2.5,23.0,41.0,32.97,21.98
2017,9,26,7,15,12.5,64.0,2.55,23.5,67.0,50.59,37.62
2017,9,26,7,30,25.0,87.0,2.6,24.0,93.0,66.61,51.64
2017,9,26,7,45,36.5,110.5,2.7,24.5,122.0,83.32,65.94
2017,9,26,8,0,48.0,134.0,2.8,25.0,151.0,99.69,79.6
2017,9,26,8,15,71.5,160.5,2.85,25.0,190.5,117.56,94.42
2017,9,26,8,30,95.0,187.0,2.9,25.0,230.0,140.86,106.31
2017,9,26,8,45,94.0,210.5,3.0,25.5,257.5,167.3,124.97
2017,9,26,9,0,93.0,234.0,3.1,26.0,285.0,193.99,145.11
2017,9,26,9,15,72.0,247.5,3.05,26.5,289.0,209.14,157.37
2017,9,26,9,30,51.0,261.0,3.0,27.0,293.0,221.38,167.15
2017,9,26,9,45,25.5,203.5,3.0,27.5,219.5,175.1,131.75
2017,9,26,10,0,0.0,146.0,3.0,28.0,146.0,120.86,89.7
2017,9,26,10,15,28.5,239.5,2.9,28.0,261.0,212.69,160.22
2017,9,26,10,30,57.0,333.0,2.8,28.0,376.0,309.08,232.37
2017,9,26,10,45,28.5,232.0,2.75,28.0,253.5,213.98,160.57
2017,9,26,11,0,0.0,131.0,2.7,28.0,131.0,109.45,80.17
2017,9,26,11,15,6.0,190.0,2.6,28.0,195.0,163.66,122.06
2017,9,26,11,30,12.0,249.0,2.5,28.0,259.0,219.43,164.28
2017,9,26,11,45,6.0,140.5,2.45,28.5,145.5,122.78,90.22
2017,9,26,12,0,0.0,32.0,2.4,29.0,32.0,26.67,15.34
2017,9,26,12,15,12.0,177.5,2.35,28.5,187.5,160.76,119.77
2017,9,26,12,30,24.0,323.0,2.3,28.0,343.0,302.2,226.11
2017,9,26,12,45,13.5,239.5,2.3,28.0,251.0,218.56,163.23
2017,9,26,13,0,3.0,156.0,2.3,28.0,159.0,135.17,99.82
2017,9,26,13,15,5.5,182.0,2.3,28.0,187.0,160.9,119.84
2017,9,26,13,30,8.0,208.0,2.3,28.0,215.0,187.31,140.11
2017,9,26,13,45,6.0,193.0,2.3,28.0,198.5,172.24,128.66
2017,9,26,14,0,4.0,178.0,2.3,28.0,182.0,157.02,117.15
2017,9,26,14,15,5.5,189.5,2.25,27.5,194.0,169.63,127.34
2017,9,26,14,30,7.0,201.0,2.2,27.0,206.0,182.68,137.89
2017,9,26,14,45,3.5,111.5,2.2,27.0,114.0,97.27,71.72
2017,9,26,15,0,0.0,22.0,2.2,27.0,22.0,18.23,9.0
2017,9,26,15,15,0.0,37.0,2.1,26.5,37.0,30.67,19.12
2017,9,26,15,30,0.0,52.0,2.0,26.0,52.0,43.12,29.28
2017,9,26,15,45,0.0,75.5,1.95,26.0,75.5,62.68,45.17
2017,9,26,16,0,0.0,99.0,1.9,26.0,99.0,83.61,62.16
2017,9,26,16,15,0.0,87.0,1.7,25.5,87.0,72.96,53.88
2017,9,26,16,30,0.0,75.0,1.5,25.0,75.0,62.31,45.53
2017,9,26,16,45,0.0,63.0,1.35,25.0,63.0,52.2,37.38
2017,9,26,17,0,0.0,51.0,1.2,25.0,51.0,42.19,29.2
2017,9,26,17,15,0.0,39.0,1.05,24.5,39.0,32.21,20.97
2017,9,26,17,30,0.0,27.0,0.9,24.0,27.0,22.26,12.62
2017,9,26,17,45,0.0,17.0,0.8,24.0,17.0,13.99,5.53
2017,9,26,18,0,0.0,7.0,0.7,24.0,7.0,5.74,0.0
2017,9,26,18,15,0.0,3.5,0.65,24.0,3.5,2.99,0.0
2017,9,26,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.5,1.95,22.5,14.5,11.94,2.1
2017,9,27,7,0,0.0,29.0,2.2,23.0,29.0,23.96,14.42
2017,9,27,7,15,0.0,47.5,2.2,23.0,47.5,38.81,27.64
2017,9,27,7,30,0.0,66.0,2.2,23.0,66.0,53.32,40.46
2017,9,27,7,45,0.0,86.5,2.25,23.0,86.5,69.1,54.16
2017,9,27,8,0,0.0,107.0,2.3,23.0,107.0,84.7,67.47
2017,9,27,8,15,1.5,126.5,2.25,23.5,127.0,99.47,79.69
2017,9,27,8,30,3.0,146.0,2.2,24.0,147.0,114.99,88.12
2017,9,27,8,45,13.0,172.5,2.2,24.5,179.5,137.4,105.02
2017,9,27,9,0,23.0,199.0,2.2,25.0,212.0,161.56,123.04
2017,9,27,9,15,129.0,238.5,2.15,25.0,317.5,215.7,161.22
2017,9,27,9,30,235.0,278.0,2.1,25.0,423.0,290.43,216.22
2017,9,27,9,45,158.0,295.5,2.1,25.5,396.0,295.02,221.84
2017,9,27,10,0,81.0,313.0,2.1,26.0,369.0,288.84,218.1
2017,9,27,10,15,43.5,253.5,2.05,26.5,283.5,231.68,174.87
2017,9,27,10,30,6.0,194.0,2.0,27.0,198.0,164.47,123.19
2017,9,27,10,45,17.0,252.5,2.0,27.5,266.0,220.8,165.87
2017,9,27,11,0,28.0,311.0,2.0,28.0,334.0,285.24,213.48
2017,9,27,11,15,64.0,356.5,2.0,28.0,409.5,355.32,265.25
2017,9,27,11,30,100.0,402.0,2.0,28.0,485.0,430.46,319.75
2017,9,27,11,45,82.5,397.0,2.0,28.0,466.0,420.76,312.06
2017,9,27,12,0,65.0,392.0,2.0,28.0,447.0,409.02,303.27
2017,9,27,12,15,40.5,338.5,2.0,28.0,373.0,342.88,255.1
2017,9,27,12,30,16.0,285.0,2.0,28.0,299.0,260.65,194.3
2017,9,27,12,45,64.0,348.0,2.0,28.5,402.0,383.11,285.38
2017,9,27,13,0,112.0,411.0,2.0,29.0,505.0,498.46,367.56
2017,9,27,13,15,82.0,385.5,2.0,29.0,453.5,449.31,331.73
2017,9,27,13,30,52.0,360.0,2.0,29.0,402.0,398.05,294.82
2017,9,27,13,45,101.5,368.0,2.0,29.0,447.0,461.31,342.38
2017,9,27,14,0,151.0,376.0,2.0,29.0,492.0,547.34,404.44
2017,9,27,14,15,75.5,247.5,1.9,28.5,305.5,313.76,236.31
2017,9,27,14,30,0.0,119.0,1.8,28.0,119.0,100.32,73.25
2017,9,27,14,45,14.0,185.5,1.75,28.0,194.5,176.06,132.96
2017,9,27,15,0,28.0,252.0,1.7,28.0,270.0,278.42,211.11
2017,9,27,15,15,61.5,252.5,1.6,27.5,289.0,316.08,241.1
2017,9,27,15,30,95.0,253.0,1.5,27.0,308.0,353.66,271.14
2017,9,27,15,45,47.5,197.0,1.45,27.0,224.5,244.02,187.69
2017,9,27,16,0,0.0,141.0,1.4,27.0,141.0,125.03,94.41
2017,9,27,16,15,0.0,124.0,1.3,26.5,124.0,109.71,83.0
2017,9,27,16,30,0.0,107.0,1.2,26.0,107.0,94.37,71.16
2017,9,27,16,45,0.0,89.5,1.2,26.0,89.5,78.43,58.49
2017,9,27,17,0,0.0,72.0,1.2,26.0,72.0,62.39,45.52
2017,9,27,17,15,0.0,55.0,1.1,25.5,55.0,46.73,32.7
2017,9,27,17,30,0.0,38.0,1.0,25.0,38.0,31.42,19.95
2017,9,27,17,45,0.0,24.0,0.9,25.0,24.0,19.8,10.03
2017,9,27,18,0,0.0,10.0,0.8,25.0,10.0,8.22,0.0
2017,9,27,18,15,0.0,5.0,0.85,24.5,5.0,4.27,0.0
2017,9,27,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.5,2.65,22.0,7.5,6.16,0.0
2017,9,28,7,0,0.0,15.0,2.8,22.0,15.0,12.34,4.71
2017,9,28,7,15,0.0,25.5,2.9,22.5,25.5,21.02,12.43
2017,9,28,7,30,0.0,36.0,3.0,23.0,36.0,29.72,20.11
2017,9,28,7,45,0.0,47.0,3.1,23.5,47.0,38.86,28.05
2017,9,28,8,0,0.0,58.0,3.2,24.0,58.0,48.02,35.85
2017,9,28,8,15,0.0,83.5,3.2,24.0,83.5,68.61,53.37
2017,9,28,8,30,0.0,109.0,3.2,24.0,109.0,88.38,66.8
2017,9,28,8,45,0.0,103.5,3.2,24.5,103.5,85.01,63.69
2017,9,28,9,0,0.0,98.0,3.2,25.0,98.0,81.1,60.19
2017,9,28,9,15,4.5,148.5,3.15,25.5,151.0,122.31,92.54
2017,9,28,9,30,9.0,199.0,3.1,26.0,204.0,164.2,124.82
2017,9,28,9,45,34.5,250.0,3.05,26.5,273.0,214.67,162.86
2017,9,28,10,0,60.0,301.0,3.0,27.0,342.0,270.86,204.87
2017,9,28,10,15,106.0,331.0,2.95,27.0,408.0,325.18,245.49
2017,9,28,10,30,152.0,361.0,2.9,27.0,474.0,389.36,293.22
2017,9,28,10,45,159.0,375.5,2.85,27.5,497.5,420.16,315.18
2017,9,28,11,0,166.0,390.0,2.8,28.0,521.0,451.69,337.45
2017,9,28,11,15,122.0,389.5,2.8,28.0,487.5,434.53,324.34
2017,9,28,11,30,78.0,389.0,2.8,28.0,454.0,402.69,300.49
2017,9,28,11,45,103.0,403.5,2.8,28.0,490.0,443.86,330.96
2017,9,28,12,0,128.0,418.0,2.8,28.0,526.0,500.08,371.54
2017,9,28,12,15,129.0,419.5,2.8,28.0,528.5,513.32,380.8
2017,9,28,12,30,130.0,421.0,2.8,28.0,531.0,526.09,389.95
2017,9,28,12,45,112.0,412.0,2.8,28.0,506.0,492.85,366.19
2017,9,28,13,0,94.0,403.0,2.8,28.0,481.0,473.66,352.41
2017,9,28,13,15,74.5,382.0,2.85,28.0,443.5,438.98,327.48
2017,9,28,13,30,55.0,361.0,2.9,28.0,406.0,402.73,301.2
2017,9,28,13,45,97.5,367.0,3.0,28.0,443.0,456.92,342.69
2017,9,28,14,0,140.0,373.0,3.1,28.0,480.0,533.69,399.44
2017,9,28,14,15,215.5,348.5,3.1,28.0,505.5,589.03,441.74
2017,9,28,14,30,291.0,324.0,3.1,28.0,531.0,665.14,497.97
2017,9,28,14,45,186.0,306.5,3.15,28.0,436.5,519.64,393.0
2017,9,28,15,0,81.0,289.0,3.2,28.0,342.0,375.2,285.67
2017,9,28,15,15,55.0,253.5,3.2,27.5,288.5,311.51,238.91
2017,9,28,15,30,29.0,218.0,3.2,27.0,235.0,248.03,190.86
2017,9,28,15,45,14.5,121.5,3.2,27.0,130.0,118.17,89.72
2017,9,28,16,0,0.0,25.0,3.2,27.0,25.0,20.65,11.15
2017,9,28,16,15,0.0,22.0,3.05,26.5,22.0,18.15,9.21
2017,9,28,16,30,0.0,19.0,2.9,26.0,19.0,15.66,7.24
2017,9,28,16,45,0.0,16.0,2.8,26.0,16.0,13.17,5.21
2017,9,28,17,0,0.0,13.0,2.7,26.0,13.0,10.69,3.17
2017,9,28,17,15,0.0,9.5,2.5,25.5,9.5,7.8,0.77
2017,9,28,17,30,0.0,6.0,2.3,25.0,6.0,4.92,0.0
2017,9,28,17,45,0.0,3.5,2.1,24.5,3.5,2.87,0.0
2017,9,28,18,0,0.0,1.0,1.9,24.0,1.0,0.82,0.0
2017,9,28,18,15,0.0,0.5,2.0,24.0,0.5,0.43,0.0
2017,9,28,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,1.0,3.65,21.0,1.0,0.82,0.0
2017,9,29,7,0,0.0,2.0,3.7,21.0,2.0,1.64,0.0
2017,9,29,7,15,0.0,4.0,3.75,21.5,4.0,3.28,0.0
2017,9,29,7,30,0.0,6.0,3.8,22.0,6.0,4.93,0.0
2017,9,29,7,45,0.0,8.0,3.9,22.5,8.0,6.57,0.08
2017,9,29,8,0,0.0,10.0,4.0,23.0,10.0,8.23,1.5
2017,9,29,8,15,0.0,30.5,4.05,23.0,30.5,25.17,16.19
2017,9,29,8,30,0.0,51.0,4.1,23.0,51.0,42.21,29.28
2017,9,29,8,45,0.0,69.5,4.2,23.5,69.5,57.65,41.73
2017,9,29,9,0,0.0,88.0,4.3,24.0,88.0,73.13,54.05
2017,9,29,9,15,0.0,123.0,4.2,24.0,123.0,101.23,76.46
2017,9,29,9,30,0.0,158.0,4.1,24.0,158.0,129.44,98.71
2017,9,29,9,45,0.0,131.0,4.1,24.5,131.0,108.38,81.51
2017,9,29,10,0,0.0,104.0,4.1,25.0,104.0,86.54,63.82
2017,9,29,10,15,0.0,111.5,4.05,25.0,111.5,92.82,68.68
2017,9,29,10,30,0.0,119.0,4.0,25.0,119.0,99.15,73.55
2017,9,29,10,45,3.5,161.5,4.0,25.5,164.5,136.88,102.93
2017,9,29,11,0,7.0,204.0,4.0,26.0,210.0,175.48,132.57
2017,9,29,11,15,5.5,186.5,3.95,26.0,191.0,160.48,120.77
2017,9,29,11,30,4.0,169.0,3.9,26.0,172.0,145.11,108.75
2017,9,29,11,45,6.5,194.0,3.9,26.5,199.5,169.09,127.09
2017,9,29,12,0,9.0,219.0,3.9,27.0,227.0,193.66,145.67
2017,9,29,12,15,9.5,219.0,3.85,27.0,227.5,195.01,146.67
2017,9,29,12,30,10.0,219.0,3.8,27.0,228.0,196.35,147.72
2017,9,29,12,45,25.5,287.0,3.8,27.0,309.0,288.03,217.7
2017,9,29,13,0,41.0,355.0,3.8,27.0,390.0,374.13,282.01
2017,9,29,13,15,25.5,294.0,3.75,27.0,316.0,300.97,227.2
2017,9,29,13,30,10.0,233.0,3.7,27.0,242.0,212.56,160.26
2017,9,29,13,45,11.0,236.0,3.7,27.0,245.0,217.35,164.31
2017,9,29,14,0,12.0,239.0,3.7,27.0,248.0,222.31,168.37
2017,9,29,14,15,6.0,196.0,3.65,26.5,200.5,176.52,133.5
2017,9,29,14,30,0.0,153.0,3.6,26.0,153.0,131.06,98.4
2017,9,29,14,45,8.5,190.0,3.55,26.0,195.5,175.08,133.46
2017,9,29,15,0,17.0,227.0,3.5,26.0,238.0,221.75,170.27
2017,9,29,15,15,39.0,233.0,3.4,25.5,255.5,272.26,210.86
2017,9,29,15,30,61.0,239.0,3.3,25.0,273.0,305.05,237.8
2017,9,29,15,45,30.5,168.0,3.2,25.0,185.0,194.91,151.79
2017,9,29,16,0,0.0,97.0,3.1,25.0,97.0,81.94,61.05
2017,9,29,16,15,0.0,85.0,2.95,24.5,85.0,71.28,52.83
2017,9,29,16,30,0.0,73.0,2.8,24.0,73.0,60.62,44.39
2017,9,29,16,45,0.0,60.0,2.65,24.0,60.0,49.69,35.5
2017,9,29,17,0,0.0,47.0,2.5,24.0,47.0,38.86,26.56
2017,9,29,17,15,0.0,35.0,2.5,23.5,35.0,28.89,18.26
2017,9,29,17,30,0.0,23.0,2.5,23.0,23.0,18.95,9.87
2017,9,29,17,45,0.0,13.5,2.5,23.0,13.5,11.1,3.09
2017,9,29,18,0,0.0,4.0,2.5,23.0,4.0,3.28,0.0
2017,9,29,18,15,0.0,2.0,2.7,22.5,2.0,1.71,0.0
2017,9,29,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
