Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,6,45,132.0,20.0,3.15,17.5,36.0,15.54,3.01
2017,9,30,7,0,264.0,40.0,3.3,18.0,72.0,30.83,20.48
2017,9,30,7,15,353.0,53.5,3.3,18.5,120.5,40.88,29.92
2017,9,30,7,30,442.0,67.0,3.3,19.0,169.0,52.64,40.52
2017,9,30,7,45,510.5,74.5,3.3,20.0,223.0,57.19,44.48
2017,9,30,8,0,579.0,82.0,3.3,21.0,277.0,61.74,48.23
2017,9,30,8,15,619.5,88.5,3.3,21.5,330.0,65.19,50.99
2017,9,30,8,30,660.0,95.0,3.3,22.0,383.0,101.38,59.97
2017,9,30,8,45,694.5,98.5,3.3,22.5,434.5,155.85,92.15
2017,9,30,9,0,729.0,102.0,3.3,23.0,486.0,214.55,137.08
2017,9,30,9,15,750.0,105.5,3.25,23.5,532.5,277.64,189.99
2017,9,30,9,30,771.0,109.0,3.2,24.0,579.0,338.24,241.85
2017,9,30,9,45,789.0,111.0,3.15,24.5,620.0,398.13,292.63
2017,9,30,10,0,807.0,113.0,3.1,25.0,661.0,459.01,342.79
2017,9,30,10,15,818.0,115.5,3.1,25.5,695.5,517.53,389.71
2017,9,30,10,30,829.0,118.0,3.1,26.0,730.0,575.67,434.72
2017,9,30,10,45,837.5,119.0,3.1,26.5,757.0,630.27,475.69
2017,9,30,11,0,846.0,120.0,3.1,27.0,784.0,679.61,511.76
2017,9,30,11,15,851.0,121.0,3.1,27.0,802.5,727.83,546.98
2017,9,30,11,30,856.0,122.0,3.1,27.0,821.0,774.0,579.27
2017,9,30,11,45,848.0,129.0,3.1,27.5,828.5,813.03,604.13
2017,9,30,12,0,840.0,136.0,3.1,28.0,836.0,858.12,632.85
2017,9,30,12,15,840.0,136.5,3.1,28.0,837.5,892.38,655.26
2017,9,30,12,30,840.0,137.0,3.1,28.0,839.0,923.47,675.61
2017,9,30,12,45,838.5,136.0,3.1,28.0,832.0,948.3,691.85
2017,9,30,13,0,837.0,135.0,3.1,28.0,825.0,969.58,705.88
2017,9,30,13,15,832.0,134.0,3.05,28.0,809.0,983.79,715.03
2017,9,30,13,30,827.0,133.0,3.0,28.0,793.0,994.19,721.89
2017,9,30,13,45,820.0,131.5,3.0,28.0,769.0,998.19,725.18
2017,9,30,14,0,813.0,130.0,3.0,28.0,745.0,998.32,726.21
2017,9,30,14,15,802.5,128.0,2.95,28.0,713.5,990.52,721.87
2017,9,30,14,30,792.0,126.0,2.9,28.0,682.0,978.97,715.32
2017,9,30,14,45,765.5,128.5,2.9,28.0,641.5,952.65,699.66
2017,9,30,15,0,739.0,131.0,2.9,28.0,601.0,930.65,686.99
2017,9,30,15,15,719.5,126.5,2.8,28.0,556.5,897.5,666.12
2017,9,30,15,30,700.0,122.0,2.7,28.0,512.0,861.68,643.46
2017,9,30,15,45,676.0,115.5,2.6,28.0,464.0,816.74,614.44
2017,9,30,16,0,652.0,109.0,2.5,28.0,416.0,769.96,583.83
2017,9,30,16,15,616.0,102.5,2.25,27.5,364.0,710.97,544.28
2017,9,30,16,30,580.0,96.0,2.0,27.0,312.0,651.6,503.52
2017,9,30,16,45,531.5,86.0,1.75,26.5,259.5,577.97,451.05
2017,9,30,17,0,483.0,76.0,1.5,26.0,207.0,505.97,397.82
2017,9,30,17,15,407.5,64.0,1.35,25.0,156.0,409.35,323.87
2017,9,30,17,30,332.0,52.0,1.2,24.0,105.0,325.83,256.09
2017,9,30,17,45,233.5,35.0,1.1,23.5,64.5,227.49,171.05
2017,9,30,18,0,135.0,18.0,1.0,23.0,24.0,122.19,0.0
2017,9,30,18,15,67.5,9.0,1.0,22.5,12.0,43.51,0.0
2017,9,30,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,1,6,45,169.5,17.5,1.55,17.5,38.0,14.08,1.54
2017,10,1,7,0,339.0,35.0,1.8,18.0,76.0,28.54,18.51
2017,10,1,7,15,430.5,46.0,1.75,18.5,126.0,36.85,26.43
2017,10,1,7,30,522.0,57.0,1.7,19.0,176.0,45.0,33.86
2017,10,1,7,45,580.0,64.0,1.7,19.5,230.0,49.56,37.93
2017,10,1,8,0,638.0,71.0,1.7,20.0,284.0,54.07,41.77
2017,10,1,8,15,676.5,76.5,1.55,21.0,338.0,57.19,44.19
2017,10,1,8,30,715.0,82.0,1.4,22.0,392.0,101.58,58.03
2017,10,1,8,45,743.0,86.0,1.25,23.0,443.0,158.54,91.65
2017,10,1,9,0,771.0,90.0,1.1,24.0,494.0,218.86,137.38
2017,10,1,9,15,790.5,93.5,1.05,24.5,540.5,279.7,187.84
2017,10,1,9,30,810.0,97.0,1.0,25.0,587.0,342.25,240.16
2017,10,1,9,45,823.5,99.5,0.95,26.0,628.0,403.09,289.71
2017,10,1,10,0,837.0,102.0,0.9,27.0,669.0,464.31,337.57
2017,10,1,10,15,847.5,104.0,0.85,27.0,703.0,523.59,383.38
2017,10,1,10,30,858.0,106.0,0.8,27.0,737.0,581.34,426.36
2017,10,1,10,45,864.5,108.5,0.8,27.5,763.5,636.24,465.32
2017,10,1,11,0,871.0,111.0,0.8,28.0,790.0,689.65,501.84
2017,10,1,11,15,875.5,112.0,0.8,28.0,809.0,738.53,535.23
2017,10,1,11,30,880.0,113.0,0.8,28.0,828.0,785.25,565.26
2017,10,1,11,45,882.0,113.5,0.85,28.5,838.0,827.11,590.77
2017,10,1,12,0,884.0,114.0,0.9,29.0,848.0,866.18,614.32
2017,10,1,12,15,884.5,114.0,0.95,29.0,849.5,900.5,636.0
2017,10,1,12,30,885.0,114.0,1.0,29.0,851.0,931.6,655.72
2017,10,1,12,45,882.0,114.5,1.05,29.0,843.0,956.57,671.74
2017,10,1,13,0,879.0,115.0,1.1,29.0,835.0,977.92,685.69
2017,10,1,13,15,874.5,114.0,1.15,29.0,819.0,992.53,695.68
2017,10,1,13,30,870.0,113.0,1.2,29.0,803.0,1003.29,703.56
2017,10,1,13,45,862.5,112.5,1.3,29.5,779.0,1007.71,707.19
2017,10,1,14,0,855.0,112.0,1.4,30.0,755.0,1008.26,708.62
2017,10,1,14,15,845.5,110.0,1.4,29.5,723.0,1001.27,706.86
2017,10,1,14,30,836.0,108.0,1.4,29.0,691.0,1003.11,710.81
2017,10,1,14,45,821.5,106.0,1.45,29.0,652.0,983.47,700.83
2017,10,1,15,0,807.0,104.0,1.5,29.0,613.0,960.32,688.89
2017,10,1,15,15,789.0,100.5,1.45,29.0,568.5,928.58,670.11
2017,10,1,15,30,771.0,97.0,1.4,29.0,524.0,893.88,649.45
2017,10,1,15,45,745.5,93.0,1.4,29.0,474.0,848.77,622.46
2017,10,1,16,0,720.0,89.0,1.4,29.0,424.0,807.03,597.34
2017,10,1,16,15,685.5,84.0,1.3,28.5,371.5,749.36,560.87
2017,10,1,16,30,651.0,79.0,1.2,28.0,319.0,691.18,523.1
2017,10,1,16,45,600.0,72.0,1.1,27.5,265.0,616.79,472.43
2017,10,1,17,0,549.0,65.0,1.0,27.0,211.0,544.18,420.81
2017,10,1,17,15,471.0,55.0,0.95,26.0,159.0,450.41,351.67
2017,10,1,17,30,393.0,45.0,0.9,25.0,107.0,362.31,281.59
2017,10,1,17,45,268.5,30.5,0.9,24.5,65.0,246.88,182.75
2017,10,1,18,0,144.0,16.0,0.9,24.0,23.0,126.08,0.0
2017,10,1,18,15,72.0,8.0,0.9,23.5,11.5,6.83,0.0
2017,10,1,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,2,6,45,134.5,19.5,0.95,20.5,35.5,15.17,1.15
2017,10,2,7,0,269.0,39.0,1.1,21.0,71.0,30.12,19.51
2017,10,2,7,15,362.5,52.0,1.25,21.5,119.5,41.71,30.21
2017,10,2,7,30,456.0,65.0,1.4,22.0,168.0,51.24,38.79
2017,10,2,7,45,520.5,73.0,1.6,22.5,221.5,56.25,43.2
2017,10,2,8,0,585.0,81.0,1.8,23.0,275.0,61.21,47.37
2017,10,2,8,15,367.5,132.5,1.95,23.5,262.0,92.1,73.51
2017,10,2,8,30,150.0,184.0,2.1,24.0,249.0,140.32,104.3
2017,10,2,8,45,158.0,207.0,2.3,25.0,283.0,172.08,126.21
2017,10,2,9,0,166.0,230.0,2.5,26.0,317.0,205.29,151.01
2017,10,2,9,15,475.0,168.0,2.55,26.0,447.5,253.74,178.91
2017,10,2,9,30,784.0,106.0,2.6,26.0,578.0,343.15,243.42
2017,10,2,9,45,407.5,186.5,2.65,26.5,433.5,312.48,231.65
2017,10,2,10,0,31.0,267.0,2.7,27.0,289.0,232.92,176.07
2017,10,2,10,15,439.5,188.0,2.7,27.5,509.5,388.8,293.43
2017,10,2,10,30,848.0,109.0,2.7,28.0,730.0,579.83,434.44
2017,10,2,10,45,580.5,234.5,2.75,28.5,666.5,574.95,429.06
2017,10,2,11,0,313.0,360.0,2.8,29.0,603.0,534.48,397.0
2017,10,2,11,15,596.5,234.5,2.8,29.0,712.0,660.25,491.29
2017,10,2,11,30,880.0,109.0,2.8,29.0,821.0,782.77,579.85
2017,10,2,11,45,875.5,113.5,2.85,29.5,829.0,823.08,604.86
2017,10,2,12,0,871.0,118.0,2.9,30.0,837.0,860.2,628.14
2017,10,2,12,15,870.5,118.0,2.9,30.0,838.5,893.17,649.5
2017,10,2,12,30,870.0,118.0,2.9,30.0,840.0,922.9,668.73
2017,10,2,12,45,740.5,195.5,2.9,30.0,805.5,926.39,670.92
2017,10,2,13,0,611.0,273.0,2.9,30.0,771.0,896.51,649.64
2017,10,2,13,15,575.5,278.5,2.9,30.0,740.5,884.77,642.12
2017,10,2,13,30,540.0,284.0,2.9,30.0,710.0,869.12,631.89
2017,10,2,13,45,694.0,197.0,2.9,30.0,727.0,951.54,689.9
2017,10,2,14,0,848.0,110.0,2.9,30.0,744.0,999.34,721.04
2017,10,2,14,15,838.0,108.0,2.9,30.0,712.5,991.7,716.85
2017,10,2,14,30,828.0,106.0,2.9,30.0,681.0,992.83,718.98
2017,10,2,14,45,793.0,113.0,2.9,30.0,638.0,963.15,701.23
2017,10,2,15,0,758.0,120.0,2.9,30.0,595.0,930.09,681.49
2017,10,2,15,15,737.5,116.0,2.75,29.5,550.5,902.56,665.57
2017,10,2,15,30,717.0,112.0,2.6,29.0,506.0,865.93,643.42
2017,10,2,15,45,689.0,107.5,2.5,29.0,457.0,819.19,613.36
2017,10,2,16,0,661.0,103.0,2.4,29.0,408.0,770.81,581.82
2017,10,2,16,15,622.5,97.0,2.2,28.5,355.5,709.93,541.4
2017,10,2,16,30,584.0,91.0,2.0,28.0,303.0,648.85,499.8
2017,10,2,16,45,525.5,83.0,1.8,27.5,250.0,569.26,443.25
2017,10,2,17,0,467.0,75.0,1.6,27.0,197.0,491.94,386.17
2017,10,2,17,15,382.5,63.0,1.6,26.5,147.0,390.28,307.65
2017,10,2,17,30,298.0,51.0,1.6,26.0,97.0,302.17,235.67
2017,10,2,17,45,149.0,34.5,1.65,25.5,57.5,175.22,127.11
2017,10,2,18,0,0.0,18.0,1.7,25.0,18.0,17.8,0.0
2017,10,2,18,15,0.0,9.0,1.9,25.0,9.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,6,45,144.5,18.0,1.2,23.5,34.5,14.04,0.0
2017,10,3,7,0,289.0,36.0,1.4,24.0,69.0,29.39,18.54
2017,10,3,7,15,386.5,46.5,1.55,24.0,117.0,37.19,26.01
2017,10,3,7,30,484.0,57.0,1.7,24.0,165.0,44.88,32.99
2017,10,3,7,45,557.0,61.5,1.85,24.5,219.0,47.56,35.38
2017,10,3,8,0,630.0,66.0,2.0,25.0,273.0,50.4,37.74
2017,10,3,8,15,315.0,77.5,2.05,25.5,181.0,54.97,41.47
2017,10,3,8,30,0.0,89.0,2.1,26.0,89.0,73.24,54.09
2017,10,3,8,45,4.5,132.5,2.2,26.5,135.0,107.5,80.98
2017,10,3,9,0,9.0,176.0,2.3,27.0,181.0,142.51,107.95
2017,10,3,9,15,11.5,191.5,2.4,27.0,198.5,157.2,119.03
2017,10,3,9,30,14.0,207.0,2.5,27.0,216.0,172.31,130.46
2017,10,3,9,45,38.0,251.0,2.65,27.5,276.0,218.17,164.89
2017,10,3,10,0,62.0,295.0,2.8,28.0,336.0,269.1,202.89
2017,10,3,10,15,31.0,221.0,2.85,28.5,241.5,200.53,150.61
2017,10,3,10,30,0.0,147.0,2.9,29.0,147.0,122.44,90.28
2017,10,3,10,45,10.0,214.0,3.0,29.5,222.0,184.97,138.07
2017,10,3,11,0,20.0,281.0,3.1,30.0,297.0,249.78,186.47
2017,10,3,11,15,447.0,190.5,3.15,30.0,550.0,515.23,389.11
2017,10,3,11,30,874.0,100.0,3.2,30.0,803.0,770.85,572.55
2017,10,3,11,45,473.5,243.0,3.3,30.0,625.0,631.45,469.84
2017,10,3,12,0,73.0,386.0,3.4,30.0,447.0,413.78,306.48
2017,10,3,12,15,72.0,386.5,3.45,30.0,446.5,420.17,312.0
2017,10,3,12,30,71.0,387.0,3.5,30.0,446.0,426.24,316.49
2017,10,3,12,45,36.5,273.5,3.55,30.5,304.0,286.5,213.51
2017,10,3,13,0,2.0,160.0,3.6,31.0,162.0,137.89,100.9
2017,10,3,13,15,1.0,94.5,3.65,30.5,95.5,79.98,56.8
2017,10,3,13,30,0.0,29.0,3.7,30.0,29.0,24.12,13.34
2017,10,3,13,45,0.0,38.0,3.8,30.0,38.0,31.6,19.26
2017,10,3,14,0,0.0,47.0,3.9,30.0,47.0,39.09,25.18
2017,10,3,14,15,0.0,32.5,3.95,30.0,32.5,26.99,15.69
2017,10,3,14,30,0.0,18.0,4.0,30.0,18.0,14.92,6.18
2017,10,3,14,45,67.0,153.0,4.1,30.0,194.5,227.95,175.02
2017,10,3,15,0,134.0,288.0,4.2,30.0,371.0,452.86,344.94
2017,10,3,15,15,67.0,208.5,4.15,29.5,250.0,273.74,210.07
2017,10,3,15,30,0.0,129.0,4.1,29.0,129.0,111.25,82.78
2017,10,3,15,45,0.0,72.5,4.1,29.0,72.5,60.16,42.66
2017,10,3,16,0,0.0,16.0,4.1,29.0,16.0,13.2,5.03
2017,10,3,16,15,0.0,13.5,3.85,28.5,13.5,11.12,3.4
2017,10,3,16,30,0.0,11.0,3.6,28.0,11.0,9.05,1.75
2017,10,3,16,45,0.0,9.0,3.4,27.5,9.0,7.4,0.41
2017,10,3,17,0,0.0,7.0,3.2,27.0,7.0,5.75,0.0
2017,10,3,17,15,0.0,5.0,2.95,26.5,5.0,4.1,0.0
2017,10,3,17,30,0.0,3.0,2.7,26.0,3.0,2.46,0.0
2017,10,3,17,45,0.0,1.5,2.5,26.0,1.5,1.23,0.0
2017,10,3,18,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,87.0,21.0,3.15,23.5,30.5,16.6,0.0
2017,10,4,7,0,174.0,42.0,3.3,24.0,61.0,32.08,20.64
2017,10,4,7,15,272.5,56.5,3.35,24.0,107.5,42.75,30.67
2017,10,4,7,30,371.0,71.0,3.4,24.0,154.0,53.24,40.11
2017,10,4,7,45,452.5,78.0,3.5,24.5,206.5,58.15,44.44
2017,10,4,8,0,534.0,85.0,3.6,25.0,259.0,64.02,49.38
2017,10,4,8,15,578.5,91.5,3.6,25.0,311.0,67.36,52.12
2017,10,4,8,30,623.0,98.0,3.6,25.0,363.0,107.43,63.35
2017,10,4,8,45,660.0,101.5,3.6,25.5,413.5,160.0,95.55
2017,10,4,9,0,697.0,105.0,3.6,26.0,464.0,217.13,139.38
2017,10,4,9,15,469.5,185.5,3.5,26.5,437.5,267.88,190.32
2017,10,4,9,30,242.0,266.0,3.4,27.0,411.0,289.43,215.19
2017,10,4,9,45,514.0,189.5,3.35,27.5,524.0,358.16,264.51
2017,10,4,10,0,786.0,113.0,3.3,28.0,637.0,455.95,338.15
2017,10,4,10,15,516.5,227.5,3.2,28.0,579.0,462.92,346.82
2017,10,4,10,30,247.0,342.0,3.1,28.0,521.0,431.93,324.2
2017,10,4,10,45,262.5,344.0,3.05,28.5,541.0,468.51,350.97
2017,10,4,11,0,278.0,346.0,3.0,29.0,561.0,501.05,374.17
2017,10,4,11,15,257.5,368.5,3.0,29.0,571.5,526.86,392.31
2017,10,4,11,30,237.0,391.0,3.0,29.0,582.0,540.2,401.44
2017,10,4,11,45,295.0,382.0,3.0,29.5,622.0,606.62,448.58
2017,10,4,12,0,353.0,373.0,3.0,30.0,662.0,665.7,489.74
2017,10,4,12,15,580.0,259.0,2.95,30.0,734.5,792.69,581.68
2017,10,4,12,30,807.0,145.0,2.9,30.0,807.0,905.53,658.49
2017,10,4,12,45,807.5,143.0,2.9,30.0,800.5,930.06,673.76
2017,10,4,13,0,808.0,141.0,2.9,30.0,794.0,951.23,687.64
2017,10,4,13,15,803.5,140.0,2.9,30.0,778.5,965.09,696.9
2017,10,4,13,30,799.0,139.0,2.9,30.0,763.0,975.25,703.98
2017,10,4,13,45,796.0,135.0,2.9,30.0,740.0,979.93,707.72
2017,10,4,14,0,793.0,131.0,2.9,30.0,717.0,980.86,709.25
2017,10,4,14,15,782.0,128.5,2.9,30.0,686.0,971.58,704.39
2017,10,4,14,30,771.0,126.0,2.9,30.0,655.0,958.64,697.39
2017,10,4,14,45,563.5,191.0,2.9,30.0,565.5,817.96,605.49
2017,10,4,15,0,356.0,256.0,2.9,30.0,476.0,659.96,494.24
2017,10,4,15,15,520.5,187.0,2.9,29.5,482.0,762.16,573.23
2017,10,4,15,30,685.0,118.0,2.9,29.0,488.0,842.5,631.19
2017,10,4,15,45,657.5,112.5,2.9,29.0,440.0,795.6,600.31
2017,10,4,16,0,630.0,107.0,2.9,29.0,392.0,747.11,568.78
2017,10,4,16,15,589.5,100.5,2.65,28.5,340.5,684.63,526.42
2017,10,4,16,30,549.0,94.0,2.4,28.0,289.0,622.13,482.96
2017,10,4,16,45,495.0,84.5,2.2,28.0,237.5,545.62,426.99
2017,10,4,17,0,441.0,75.0,2.0,28.0,186.0,466.1,366.67
2017,10,4,17,15,353.0,62.5,1.85,27.0,137.0,368.75,290.52
2017,10,4,17,30,265.0,50.0,1.7,26.0,88.0,279.35,217.05
2017,10,4,17,45,150.0,31.5,1.6,25.5,51.0,172.99,120.5
2017,10,4,18,0,35.0,13.0,1.5,25.0,14.0,31.35,0.0
2017,10,4,18,15,17.5,6.5,1.5,24.5,7.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,6,45,148.0,17.5,1.2,21.5,33.5,14.21,0.0
2017,10,5,7,0,296.0,35.0,1.4,22.0,67.0,28.67,17.97
2017,10,5,7,15,396.0,45.5,1.45,22.5,116.0,36.53,25.58
2017,10,5,7,30,496.0,56.0,1.5,23.0,165.0,44.28,32.6
2017,10,5,7,45,556.5,63.5,1.55,23.5,218.0,49.25,36.99
2017,10,5,8,0,617.0,71.0,1.6,24.0,271.0,54.13,41.12
2017,10,5,8,15,657.5,76.5,1.65,24.5,324.0,57.25,43.61
2017,10,5,8,30,698.0,82.0,1.7,25.0,377.0,101.78,56.03
2017,10,5,8,45,725.5,86.5,1.75,25.5,427.0,162.97,94.85
2017,10,5,9,0,753.0,91.0,1.8,26.0,477.0,222.56,140.89
2017,10,5,9,15,773.0,94.5,1.75,26.0,523.0,282.39,191.12
2017,10,5,9,30,793.0,98.0,1.7,26.0,569.0,344.0,243.37
2017,10,5,9,45,534.0,199.0,1.65,26.5,526.0,374.69,275.12
2017,10,5,10,0,275.0,300.0,1.6,27.0,483.0,374.19,278.83
2017,10,5,10,15,180.5,318.0,1.55,27.0,440.5,359.8,269.44
2017,10,5,10,30,86.0,336.0,1.5,27.0,398.0,332.19,248.99
2017,10,5,10,45,100.5,353.5,1.5,27.5,429.0,364.9,272.69
2017,10,5,11,0,115.0,371.0,1.5,28.0,460.0,399.39,297.1
2017,10,5,11,15,229.0,367.5,1.5,28.0,549.5,497.29,368.67
2017,10,5,11,30,343.0,364.0,1.5,28.0,639.0,607.94,446.98
2017,10,5,11,45,608.5,238.5,1.55,28.5,732.0,742.39,542.58
2017,10,5,12,0,874.0,113.0,1.6,29.0,825.0,860.94,621.58
2017,10,5,12,15,622.0,240.5,1.6,29.0,747.5,813.7,587.59
2017,10,5,12,30,370.0,368.0,1.6,29.0,670.0,714.41,516.7
2017,10,5,12,45,268.5,384.0,1.65,29.5,602.0,652.0,473.09
2017,10,5,13,0,167.0,400.0,1.7,30.0,534.0,565.0,411.56
2017,10,5,13,15,144.5,389.5,1.7,30.0,503.5,540.7,395.27
2017,10,5,13,30,122.0,379.0,1.7,30.0,473.0,514.63,377.2
2017,10,5,13,45,484.5,243.5,1.75,30.0,602.0,782.68,571.1
2017,10,5,14,0,847.0,108.0,1.8,30.0,731.0,997.11,710.7
2017,10,5,14,15,837.0,106.0,1.85,30.0,699.0,989.19,705.12
2017,10,5,14,30,827.0,104.0,1.9,30.0,667.0,989.98,707.67
2017,10,5,14,45,805.5,105.0,1.95,30.0,627.0,966.62,694.98
2017,10,5,15,0,784.0,106.0,2.0,30.0,587.0,939.95,680.38
2017,10,5,15,15,764.5,102.5,1.95,29.5,542.5,906.79,661.8
2017,10,5,15,30,745.0,99.0,1.9,29.0,498.0,870.81,641.23
2017,10,5,15,45,714.5,96.0,1.9,29.0,448.0,828.42,615.33
2017,10,5,16,0,684.0,93.0,1.9,29.0,398.0,778.99,584.22
2017,10,5,16,15,646.0,87.0,1.75,28.5,346.0,717.86,544.2
2017,10,5,16,30,608.0,81.0,1.6,28.0,294.0,656.56,502.92
2017,10,5,16,45,548.5,74.0,1.5,27.5,241.0,576.74,446.97
2017,10,5,17,0,489.0,67.0,1.4,27.0,188.0,499.35,390.28
2017,10,5,17,15,402.0,56.0,1.3,26.5,138.0,400.37,313.61
2017,10,5,17,30,315.0,45.0,1.2,26.0,88.0,306.24,236.53
2017,10,5,17,45,185.5,28.5,1.15,25.5,50.5,190.05,128.53
2017,10,5,18,0,56.0,12.0,1.1,25.0,13.0,42.61,0.0
2017,10,5,18,15,28.0,6.0,1.15,24.5,6.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,6,6,45,138.0,18.0,0.5,20.5,32.5,14.04,0.0
2017,10,6,7,0,276.0,36.0,0.5,21.0,65.0,29.58,18.76
2017,10,6,7,15,376.0,48.0,0.5,21.5,114.0,38.65,27.52
2017,10,6,7,30,476.0,60.0,0.5,22.0,163.0,47.54,35.57
2017,10,6,7,45,540.5,67.5,0.55,23.0,216.5,52.36,39.76
2017,10,6,8,0,605.0,75.0,0.6,24.0,270.0,57.14,43.7
2017,10,6,8,15,646.5,81.0,0.85,24.5,323.0,60.5,46.37
2017,10,6,8,30,688.0,87.0,1.1,25.0,376.0,106.32,59.53
2017,10,6,8,45,709.0,94.5,1.35,25.5,425.0,164.03,96.22
2017,10,6,9,0,730.0,102.0,1.6,26.0,474.0,224.29,143.16
2017,10,6,9,15,751.5,106.0,1.6,26.0,520.0,287.85,195.99
2017,10,6,9,30,773.0,110.0,1.6,26.0,566.0,349.15,247.68
2017,10,6,9,45,783.5,115.0,1.6,26.5,605.5,408.77,297.01
2017,10,6,10,0,794.0,120.0,1.6,27.0,645.0,468.53,344.85
2017,10,6,10,15,806.0,122.5,1.6,27.0,679.0,526.72,390.61
2017,10,6,10,30,818.0,125.0,1.6,27.0,713.0,584.64,434.67
2017,10,6,10,45,828.0,125.5,1.6,27.5,739.5,638.95,473.95
2017,10,6,11,0,838.0,126.0,1.6,28.0,766.0,692.16,511.15
2017,10,6,11,15,843.0,127.5,1.6,28.0,784.5,741.38,545.54
2017,10,6,11,30,848.0,129.0,1.6,28.0,803.0,788.55,577.27
2017,10,6,11,45,596.5,251.0,1.6,28.5,728.0,744.9,542.67
2017,10,6,12,0,345.0,373.0,1.6,29.0,653.0,660.92,480.42
2017,10,6,12,15,609.5,245.5,1.6,29.0,741.0,808.22,585.88
2017,10,6,12,30,874.0,118.0,1.6,29.0,829.0,929.9,665.1
2017,10,6,12,45,652.5,224.0,1.6,29.5,752.5,875.68,627.63
2017,10,6,13,0,431.0,330.0,1.6,30.0,676.0,783.1,561.78
2017,10,6,13,15,649.5,221.0,1.6,30.0,729.0,907.85,649.69
2017,10,6,13,30,868.0,112.0,1.6,30.0,782.0,1002.77,708.54
2017,10,6,13,45,863.0,109.5,1.6,30.0,758.0,1007.05,710.89
2017,10,6,14,0,858.0,107.0,1.6,30.0,734.0,1007.43,712.08
2017,10,6,14,15,848.5,105.0,1.65,29.5,702.0,999.95,710.73
2017,10,6,14,30,839.0,103.0,1.7,29.0,670.0,1001.09,715.01
2017,10,6,14,45,825.0,100.5,1.75,29.0,631.0,980.91,704.49
2017,10,6,15,0,811.0,98.0,1.8,29.0,592.0,957.23,691.98
2017,10,6,15,15,792.5,94.5,1.85,29.0,547.0,924.57,673.65
2017,10,6,15,30,774.0,91.0,1.9,29.0,502.0,889.01,653.26
2017,10,6,15,45,749.0,87.0,1.95,29.0,452.5,844.04,626.29
2017,10,6,16,0,724.0,83.0,2.0,29.0,403.0,797.06,597.4
2017,10,6,16,15,687.0,78.0,1.85,28.5,350.5,742.11,561.78
2017,10,6,16,30,650.0,73.0,1.7,28.0,298.0,681.71,521.27
2017,10,6,16,45,594.5,66.5,1.6,27.5,244.0,604.43,467.36
2017,10,6,17,0,539.0,60.0,1.5,27.0,190.0,529.34,412.49
2017,10,6,17,15,452.0,50.0,1.4,26.0,139.5,429.74,336.71
2017,10,6,17,30,365.0,40.0,1.3,25.0,89.0,336.81,260.38
2017,10,6,17,45,223.0,25.5,1.2,24.5,50.5,209.76,136.88
2017,10,6,18,0,81.0,11.0,1.1,24.0,12.0,56.16,0.0
2017,10,6,18,15,40.5,5.5,1.15,23.5,6.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,6,45,130.5,17.5,2.75,19.5,31.0,13.65,0.0
2017,10,7,7,0,261.0,35.0,3.2,20.0,62.0,27.14,16.67
2017,10,7,7,15,360.5,47.0,3.1,20.5,109.5,37.8,26.82
2017,10,7,7,30,460.0,59.0,3.0,21.0,157.0,46.69,34.93
2017,10,7,7,45,520.5,67.5,2.9,22.0,209.0,52.28,39.84
2017,10,7,8,0,581.0,76.0,2.8,23.0,261.0,57.77,44.42
2017,10,7,8,15,623.0,82.0,2.65,23.5,313.5,61.06,47.08
2017,10,7,8,30,665.0,88.0,2.5,24.0,366.0,106.96,60.74
2017,10,7,8,45,689.5,94.5,2.35,25.0,414.5,162.9,96.54
2017,10,7,9,0,714.0,101.0,2.2,26.0,463.0,221.8,142.32
2017,10,7,9,15,736.0,105.0,2.15,26.5,508.5,280.77,191.47
2017,10,7,9,30,758.0,109.0,2.1,27.0,554.0,344.84,244.88
2017,10,7,9,45,766.5,115.0,2.05,27.5,592.5,403.57,293.55
2017,10,7,10,0,775.0,121.0,2.0,28.0,631.0,462.24,340.57
2017,10,7,10,15,787.0,123.5,2.0,28.0,664.5,519.3,385.63
2017,10,7,10,30,799.0,126.0,2.0,28.0,698.0,576.12,429.11
2017,10,7,10,45,804.5,129.5,2.0,28.5,723.0,629.33,467.79
2017,10,7,11,0,810.0,133.0,2.0,29.0,748.0,681.13,504.21
2017,10,7,11,15,815.5,134.0,1.9,29.0,766.0,728.93,537.25
2017,10,7,11,30,821.0,135.0,1.8,29.0,784.0,774.8,567.85
2017,10,7,11,45,428.5,236.0,1.75,29.5,575.5,592.19,436.94
2017,10,7,12,0,36.0,337.0,1.7,30.0,367.0,337.55,248.25
2017,10,7,12,15,24.5,294.5,1.65,30.0,315.0,290.72,215.09
2017,10,7,12,30,13.0,252.0,1.6,30.0,263.0,229.58,169.96
2017,10,7,12,45,44.5,313.5,1.55,30.5,349.5,335.14,248.05
2017,10,7,13,0,76.0,375.0,1.5,31.0,436.0,433.41,317.76
2017,10,7,13,15,92.0,373.5,1.45,31.0,445.5,453.41,331.87
2017,10,7,13,30,108.0,372.0,1.4,31.0,455.0,473.78,346.68
2017,10,7,13,45,177.5,358.5,1.35,31.0,490.0,556.4,405.95
2017,10,7,14,0,247.0,345.0,1.3,31.0,525.0,618.4,449.87
2017,10,7,14,15,144.0,312.5,1.3,31.0,416.5,481.86,353.99
2017,10,7,14,30,41.0,280.0,1.3,31.0,308.0,321.9,238.48
2017,10,7,14,45,46.0,268.0,1.35,31.0,297.5,317.24,236.78
2017,10,7,15,0,51.0,256.0,1.4,31.0,287.0,312.46,234.24
2017,10,7,15,15,350.5,193.5,1.4,30.5,379.5,579.25,436.64
2017,10,7,15,30,650.0,131.0,1.4,30.0,472.0,824.15,606.57
2017,10,7,15,45,614.5,126.0,1.45,30.0,423.0,770.76,570.79
2017,10,7,16,0,579.0,121.0,1.5,30.0,374.0,716.14,536.5
2017,10,7,16,15,536.0,112.5,1.4,29.5,323.0,642.42,487.61
2017,10,7,16,30,493.0,104.0,1.3,29.0,272.0,578.82,444.41
2017,10,7,16,45,432.0,92.5,1.25,28.5,221.0,498.09,386.88
2017,10,7,17,0,371.0,81.0,1.2,28.0,170.0,421.0,328.84
2017,10,7,17,15,284.5,65.0,1.05,27.5,122.5,323.7,252.13
2017,10,7,17,30,198.0,49.0,0.9,27.0,75.0,234.34,178.42
2017,10,7,17,45,105.5,28.5,0.8,26.5,41.5,123.64,73.5
2017,10,7,18,0,13.0,8.0,0.7,26.0,8.0,14.33,0.0
2017,10,7,18,15,6.5,4.0,0.7,25.5,4.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,8,6,45,143.5,17.5,1.85,18.5,32.0,13.68,0.0
2017,10,8,7,0,287.0,35.0,2.1,19.0,64.0,28.88,18.08
2017,10,8,7,15,392.0,46.5,2.05,19.5,113.5,37.59,26.75
2017,10,8,7,30,497.0,58.0,2.0,20.0,163.0,46.17,34.62
2017,10,8,7,45,567.0,65.0,2.0,21.0,218.5,50.73,38.66
2017,10,8,8,0,637.0,72.0,2.0,22.0,274.0,55.3,42.48
2017,10,8,8,15,680.0,78.0,1.8,22.5,328.5,58.81,45.35
2017,10,8,8,30,723.0,84.0,1.6,23.0,383.0,109.4,60.68
2017,10,8,8,45,756.5,87.0,1.4,24.0,435.5,171.96,101.06
2017,10,8,9,0,790.0,90.0,1.2,25.0,488.0,233.59,148.55
2017,10,8,9,15,811.0,93.5,1.2,26.0,535.5,296.04,200.19
2017,10,8,9,30,832.0,97.0,1.2,27.0,583.0,360.34,253.28
2017,10,8,9,45,850.0,98.5,1.3,28.0,625.5,423.27,304.44
2017,10,8,10,0,868.0,100.0,1.4,29.0,668.0,487.5,354.8
2017,10,8,10,15,879.0,101.5,1.4,29.0,703.0,547.19,401.25
2017,10,8,10,30,890.0,103.0,1.4,29.0,738.0,606.24,445.64
2017,10,8,10,45,899.5,104.0,1.4,29.5,765.5,662.99,486.02
2017,10,8,11,0,909.0,105.0,1.4,30.0,793.0,718.39,524.06
2017,10,8,11,15,914.0,105.5,1.35,30.0,811.5,768.47,557.96
2017,10,8,11,30,919.0,106.0,1.3,30.0,830.0,816.27,587.64
2017,10,8,11,45,925.0,104.5,1.3,30.5,840.5,860.42,613.9
2017,10,8,12,0,931.0,103.0,1.3,31.0,851.0,901.87,638.11
2017,10,8,12,15,930.5,103.0,1.3,31.0,851.5,936.2,658.95
2017,10,8,12,30,930.0,103.0,1.3,31.0,852.0,967.06,677.66
2017,10,8,12,45,927.5,103.0,1.35,31.5,843.5,992.44,692.42
2017,10,8,13,0,925.0,103.0,1.4,32.0,835.0,1014.02,704.96
2017,10,8,13,15,920.0,102.0,1.45,32.0,817.5,1028.17,714.57
2017,10,8,13,30,915.0,101.0,1.5,32.0,800.0,1038.3,721.99
2017,10,8,13,45,906.5,100.5,1.6,32.0,774.0,1041.41,726.14
2017,10,8,14,0,898.0,100.0,1.7,32.0,748.0,1040.48,728.04
2017,10,8,14,15,887.0,98.5,1.75,32.0,714.5,1031.87,724.69
2017,10,8,14,30,876.0,97.0,1.8,32.0,681.0,1019.37,719.16
2017,10,8,14,45,860.0,95.5,1.9,32.0,640.5,998.08,708.91
2017,10,8,15,0,844.0,94.0,2.0,32.0,600.0,985.11,703.94
2017,10,8,15,15,824.5,91.0,2.0,31.5,553.5,951.48,686.0
2017,10,8,15,30,805.0,88.0,2.0,31.0,507.0,914.86,666.09
2017,10,8,15,45,776.0,84.5,2.0,31.0,456.0,865.95,636.44
2017,10,8,16,0,747.0,81.0,2.0,31.0,405.0,815.14,604.99
2017,10,8,16,15,708.5,76.0,1.85,30.0,350.5,758.08,569.52
2017,10,8,16,30,670.0,71.0,1.7,29.0,296.0,695.68,528.99
2017,10,8,16,45,611.0,64.5,1.55,28.5,241.5,614.84,472.45
2017,10,8,17,0,552.0,58.0,1.4,28.0,187.0,536.45,415.02
2017,10,8,17,15,459.0,48.0,1.3,27.0,135.5,432.06,335.88
2017,10,8,17,30,366.0,38.0,1.2,26.0,84.0,334.96,255.93
2017,10,8,17,45,183.0,19.0,1.15,25.5,42.0,172.07,95.85
2017,10,8,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,6,45,123.0,17.5,3.0,21.5,29.5,13.65,0.0
2017,10,9,7,0,246.0,35.0,3.3,22.0,59.0,27.11,16.23
2017,10,9,7,15,351.0,47.0,3.4,22.5,107.0,37.93,26.62
2017,10,9,7,30,456.0,59.0,3.5,23.0,155.0,46.84,34.71
2017,10,9,7,45,297.5,92.0,3.6,24.0,161.5,66.98,52.07
2017,10,9,8,0,139.0,125.0,3.7,25.0,168.0,91.37,72.67
2017,10,9,8,15,191.5,145.5,3.8,25.5,217.5,105.46,84.29
2017,10,9,8,30,244.0,166.0,3.9,26.0,267.0,136.03,96.64
2017,10,9,8,45,492.5,131.0,4.05,27.0,367.5,165.08,105.97
2017,10,9,9,0,741.0,96.0,4.2,28.0,468.0,230.1,147.44
2017,10,9,9,15,762.5,99.5,4.2,28.5,514.0,289.6,197.37
2017,10,9,9,30,784.0,103.0,4.2,29.0,560.0,351.06,249.35
2017,10,9,9,45,799.0,106.5,4.25,29.5,600.0,411.65,300.06
2017,10,9,10,0,814.0,110.0,4.3,30.0,640.0,472.84,349.84
2017,10,9,10,15,825.5,112.0,4.25,30.0,673.5,531.21,396.67
2017,10,9,10,30,837.0,114.0,4.2,30.0,707.0,589.18,441.82
2017,10,9,10,45,844.5,116.0,4.2,30.5,733.0,643.99,482.55
2017,10,9,11,0,852.0,118.0,4.2,31.0,759.0,692.99,518.07
2017,10,9,11,15,857.0,119.0,4.15,31.0,777.0,740.94,552.75
2017,10,9,11,30,862.0,120.0,4.1,31.0,795.0,786.78,584.09
2017,10,9,11,45,868.0,118.5,4.05,31.5,805.5,828.75,610.67
2017,10,9,12,0,874.0,117.0,4.0,32.0,816.0,868.2,635.26
2017,10,9,12,15,874.5,117.0,3.95,32.0,816.5,901.59,656.89
2017,10,9,12,30,875.0,117.0,3.9,32.0,817.0,931.77,676.38
2017,10,9,12,45,872.0,117.0,3.9,32.5,809.0,955.34,690.42
2017,10,9,13,0,869.0,117.0,3.9,33.0,801.0,975.3,702.17
2017,10,9,13,15,864.0,116.0,3.85,33.0,784.5,988.56,710.82
2017,10,9,13,30,859.0,115.0,3.8,33.0,768.0,998.02,717.2
2017,10,9,13,45,851.0,113.5,3.75,33.0,743.0,1000.1,719.0
2017,10,9,14,0,843.0,112.0,3.7,33.0,718.0,1011.05,726.74
2017,10,9,14,15,832.5,110.0,3.65,33.0,685.5,1002.4,721.96
2017,10,9,14,30,822.0,108.0,3.6,33.0,653.0,989.96,715.05
2017,10,9,14,45,805.5,106.0,3.55,33.0,613.5,967.8,701.98
2017,10,9,15,0,789.0,104.0,3.5,33.0,574.0,942.26,686.82
2017,10,9,15,15,768.5,101.0,3.35,32.5,529.0,908.4,666.94
2017,10,9,15,30,748.0,98.0,3.2,32.0,484.0,871.76,645.07
2017,10,9,15,45,718.0,94.0,3.1,32.0,434.5,828.62,617.55
2017,10,9,16,0,688.0,90.0,3.0,32.0,385.0,778.15,584.61
2017,10,9,16,15,648.0,84.0,2.7,31.5,332.5,715.08,542.26
2017,10,9,16,30,608.0,78.0,2.4,31.0,280.0,651.98,498.69
2017,10,9,16,45,545.5,70.5,2.1,30.5,226.5,569.17,439.16
2017,10,9,17,0,483.0,63.0,1.8,30.0,173.0,489.07,379.13
2017,10,9,17,15,387.5,51.5,1.75,29.0,124.0,383.9,298.04
2017,10,9,17,30,292.0,40.0,1.7,28.0,75.0,285.22,216.51
2017,10,9,17,45,146.0,20.0,1.65,27.5,37.5,143.8,68.88
2017,10,9,18,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,6,45,103.5,17.5,6.25,15.0,28.0,13.63,0.0
2017,10,10,7,0,207.0,35.0,6.4,15.0,56.0,27.01,16.54
2017,10,10,7,15,308.0,49.5,6.45,15.0,102.5,37.89,27.43
