Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,20,6,45,83.5,13.5,2.45,17.5,19.5,11.52,0.0
2017,10,20,7,0,167.0,27.0,2.6,18.0,39.0,20.94,8.26
2017,10,20,7,15,282.0,40.5,2.6,18.5,82.5,31.25,20.91
2017,10,20,7,30,397.0,54.0,2.6,19.0,126.0,43.33,32.01
2017,10,20,7,45,198.5,56.5,2.6,19.5,92.5,41.59,30.81
2017,10,20,8,0,0.0,59.0,2.6,20.0,59.0,48.84,37.21
2017,10,20,8,15,0.0,39.5,2.65,20.5,39.5,32.62,21.78
2017,10,20,8,30,0.0,20.0,2.7,21.0,20.0,16.48,8.18
2017,10,20,8,45,0.0,56.5,2.75,22.0,56.5,46.78,33.24
2017,10,20,9,0,0.0,93.0,2.8,23.0,93.0,76.92,57.63
2017,10,20,9,15,0.0,65.5,2.85,23.5,65.5,54.32,38.92
2017,10,20,9,30,0.0,38.0,2.9,24.0,38.0,31.46,20.11
2017,10,20,9,45,2.5,112.0,3.0,25.0,113.5,93.98,70.29
2017,10,20,10,0,5.0,186.0,3.1,26.0,189.0,156.57,119.13
2017,10,20,10,15,6.5,198.5,3.05,26.0,203.0,168.8,128.35
2017,10,20,10,30,8.0,211.0,3.0,26.0,217.0,181.34,137.86
2017,10,20,10,45,22.0,252.5,3.0,26.5,268.0,226.95,172.67
2017,10,20,11,0,36.0,294.0,3.0,27.0,319.0,283.97,215.54
2017,10,20,11,15,66.0,324.0,3.0,27.0,372.0,338.27,256.56
2017,10,20,11,30,96.0,354.0,3.0,27.0,425.0,396.38,299.98
2017,10,20,11,45,178.0,358.5,3.0,27.0,492.5,488.72,369.14
2017,10,20,12,0,260.0,363.0,3.0,27.0,560.0,589.86,443.02
2017,10,20,12,15,324.5,346.5,3.0,27.0,592.0,645.51,483.68
2017,10,20,12,30,389.0,330.0,3.0,27.0,624.0,703.3,525.7
2017,10,20,12,45,401.5,321.5,3.05,27.5,622.0,722.08,538.36
2017,10,20,13,0,414.0,313.0,3.1,28.0,620.0,739.45,550.3
2017,10,20,13,15,409.5,306.5,3.1,28.0,604.5,740.76,551.74
2017,10,20,13,30,405.0,300.0,3.1,28.0,589.0,739.95,551.89
2017,10,20,13,45,388.5,292.5,3.15,28.0,562.0,723.87,541.59
2017,10,20,14,0,372.0,285.0,3.2,28.0,535.0,705.64,529.89
2017,10,20,14,15,594.5,190.0,3.2,28.0,566.5,857.86,641.63
2017,10,20,14,30,817.0,95.0,3.2,28.0,598.0,966.46,714.81
2017,10,20,14,45,720.0,119.5,3.2,28.0,542.0,902.12,672.45
2017,10,20,15,0,623.0,144.0,3.2,28.0,486.0,829.26,624.95
2017,10,20,15,15,431.5,171.0,3.2,27.5,398.5,657.34,505.54
2017,10,20,15,30,240.0,198.0,3.2,27.0,311.0,481.33,375.17
2017,10,20,15,45,227.0,177.0,3.2,27.0,274.5,441.49,347.08
2017,10,20,16,0,214.0,156.0,3.2,27.0,238.0,401.13,317.36
2017,10,20,16,15,196.5,134.5,2.9,26.5,201.0,337.74,269.49
2017,10,20,16,30,179.0,113.0,2.6,26.0,164.0,293.66,235.22
2017,10,20,16,45,146.0,91.5,2.3,26.0,127.0,237.56,189.48
2017,10,20,17,0,113.0,70.0,2.0,26.0,90.0,183.24,144.08
2017,10,20,17,15,67.5,48.0,1.85,25.5,59.0,120.56,91.08
2017,10,20,17,30,22.0,26.0,1.7,25.0,28.0,45.83,24.4
2017,10,20,17,45,11.0,13.0,1.55,24.5,14.0,17.89,0.0
2017,10,20,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,6,45,90.5,12.5,2.4,21.5,19.0,10.67,0.0
2017,10,21,7,0,181.0,25.0,2.6,22.0,38.0,19.45,6.38
2017,10,21,7,15,299.5,38.0,2.8,22.5,81.5,30.89,20.16
2017,10,21,7,30,418.0,51.0,3.0,23.0,125.0,40.96,29.4
2017,10,21,7,45,494.5,59.0,3.2,23.5,175.5,46.44,34.41
2017,10,21,8,0,571.0,67.0,3.4,24.0,226.0,51.91,39.19
2017,10,21,8,15,617.5,73.0,3.6,24.5,277.0,63.72,41.25
2017,10,21,8,30,664.0,79.0,3.8,25.0,328.0,116.44,64.84
2017,10,21,8,45,345.0,128.0,4.05,25.5,258.5,151.46,102.32
2017,10,21,9,0,26.0,177.0,4.3,26.0,189.0,147.47,112.33
2017,10,21,9,15,100.5,211.0,4.35,26.5,264.5,197.57,149.23
2017,10,21,9,30,175.0,245.0,4.4,27.0,340.0,260.95,197.04
2017,10,21,9,45,499.0,169.0,4.5,27.5,467.5,351.77,263.55
2017,10,21,10,0,823.0,93.0,4.6,28.0,595.0,473.29,356.0
2017,10,21,10,15,834.0,95.0,4.6,28.5,627.5,530.94,401.84
2017,10,21,10,30,845.0,97.0,4.6,29.0,660.0,586.01,444.53
2017,10,21,10,45,585.0,208.5,4.7,29.5,605.0,576.96,436.49
2017,10,21,11,0,325.0,320.0,4.8,30.0,550.0,523.33,394.24
2017,10,21,11,15,318.0,330.5,4.8,30.0,560.0,549.64,413.75
2017,10,21,11,30,311.0,341.0,4.8,30.0,570.0,574.66,431.77
2017,10,21,11,45,187.5,342.5,4.85,30.5,481.0,481.29,361.56
2017,10,21,12,0,64.0,344.0,4.9,31.0,392.0,374.84,280.4
2017,10,21,12,15,191.0,346.0,4.9,31.0,490.0,511.22,383.72
2017,10,21,12,30,318.0,348.0,4.9,31.0,588.0,657.65,490.68
2017,10,21,12,45,276.0,352.5,4.9,31.5,558.5,637.46,474.14
2017,10,21,13,0,234.0,357.0,4.9,32.0,529.0,594.61,442.57
2017,10,21,13,15,215.5,350.0,4.85,32.0,506.0,578.37,431.15
2017,10,21,13,30,197.0,343.0,4.8,32.0,483.0,560.52,418.46
2017,10,21,13,45,507.0,226.0,4.75,32.0,568.0,790.67,589.55
2017,10,21,14,0,817.0,109.0,4.7,32.0,653.0,979.58,718.73
2017,10,21,14,15,804.5,107.0,4.65,31.5,620.5,968.16,712.37
2017,10,21,14,30,792.0,105.0,4.6,31.0,588.0,953.14,705.03
2017,10,21,14,45,768.0,104.5,4.55,31.0,548.0,924.94,687.49
2017,10,21,15,0,744.0,104.0,4.5,31.0,508.0,893.66,667.91
2017,10,21,15,15,720.0,100.0,4.35,31.0,464.0,861.98,647.56
2017,10,21,15,30,696.0,96.0,4.2,31.0,420.0,821.76,621.14
2017,10,21,15,45,659.5,92.0,4.1,31.0,371.0,767.91,585.02
2017,10,21,16,0,623.0,88.0,4.0,31.0,322.0,713.07,547.47
2017,10,21,16,15,574.5,81.0,3.7,30.5,271.5,643.35,498.47
2017,10,21,16,30,526.0,74.0,3.4,30.0,221.0,574.39,448.31
2017,10,21,16,45,447.5,65.0,3.15,29.5,171.5,480.27,377.11
2017,10,21,17,0,369.0,56.0,2.9,29.0,122.0,387.45,303.54
2017,10,21,17,15,255.5,41.5,2.9,28.0,79.5,274.33,210.54
2017,10,21,17,30,142.0,27.0,2.9,27.0,37.0,164.66,94.42
2017,10,21,17,45,71.0,13.5,2.95,26.5,18.5,55.35,0.0
2017,10,21,18,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,7,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,22,7,15,0.0,1.5,2.75,20.5,1.5,1.23,0.0
2017,10,22,7,30,0.0,3.0,3.2,20.0,3.0,2.46,0.0
2017,10,22,7,45,0.0,4.5,3.7,20.0,4.5,3.69,0.0
2017,10,22,8,0,0.0,6.0,4.2,20.0,6.0,4.93,0.0
2017,10,22,8,15,82.5,80.0,4.45,20.0,110.5,63.84,47.11
2017,10,22,8,30,165.0,154.0,4.7,20.0,215.0,129.69,96.02
2017,10,22,8,45,89.5,160.0,4.95,20.0,193.5,138.87,105.6
2017,10,22,9,0,14.0,166.0,5.2,20.0,172.0,136.64,106.84
2017,10,22,9,15,16.0,183.0,5.2,20.5,191.5,152.91,119.58
2017,10,22,9,30,18.0,200.0,5.2,21.0,211.0,169.57,132.52
2017,10,22,9,45,26.5,222.5,5.25,21.5,239.0,193.7,151.27
2017,10,22,10,0,35.0,245.0,5.3,22.0,267.0,222.37,173.51
2017,10,22,10,15,146.5,275.5,5.25,22.5,372.0,316.69,247.27
2017,10,22,10,30,258.0,306.0,5.2,23.0,477.0,426.94,332.36
2017,10,22,10,45,547.0,215.5,5.2,23.5,595.5,555.84,433.08
2017,10,22,11,0,836.0,125.0,5.2,24.0,714.0,702.71,545.5
2017,10,22,11,15,842.5,126.0,5.2,24.0,732.0,751.3,581.72
2017,10,22,11,30,849.0,127.0,5.2,24.0,750.0,797.93,615.45
2017,10,22,11,45,885.0,111.0,5.2,24.5,766.5,841.1,644.38
2017,10,22,12,0,921.0,95.0,5.2,25.0,783.0,890.48,677.37
2017,10,22,12,15,922.0,95.0,5.25,25.0,784.0,924.53,701.06
2017,10,22,12,30,923.0,95.0,5.3,25.0,785.0,955.26,722.56
2017,10,22,12,45,922.5,94.0,5.35,25.5,777.5,980.01,738.54
2017,10,22,13,0,922.0,93.0,5.4,26.0,770.0,1001.08,752.09
2017,10,22,13,15,919.5,92.5,5.4,26.0,754.0,1016.99,763.42
2017,10,22,13,30,917.0,92.0,5.4,26.0,738.0,1029.03,772.31
2017,10,22,13,45,914.5,89.0,5.45,26.0,714.0,1034.2,777.12
2017,10,22,14,0,912.0,86.0,5.5,26.0,690.0,1035.36,779.45
2017,10,22,14,15,904.0,84.5,5.4,26.0,658.5,1028.81,775.62
2017,10,22,14,30,896.0,83.0,5.3,26.0,627.0,1018.41,769.37
2017,10,22,14,45,889.0,79.0,5.2,26.0,589.0,1002.06,759.23
2017,10,22,15,0,882.0,75.0,5.1,26.0,551.0,981.98,746.68
2017,10,22,15,15,864.0,72.5,4.85,25.5,505.5,949.61,726.01
2017,10,22,15,30,846.0,70.0,4.6,25.0,460.0,924.87,710.59
2017,10,22,15,45,825.0,65.5,4.45,25.0,410.0,880.99,680.93
2017,10,22,16,0,804.0,61.0,4.3,25.0,360.0,834.84,649.41
2017,10,22,16,15,763.5,56.5,3.75,24.0,306.0,769.73,603.93
2017,10,22,16,30,723.0,52.0,3.2,23.0,252.0,704.36,556.36
2017,10,22,16,45,661.5,45.5,2.7,22.0,198.0,619.79,492.05
2017,10,22,17,0,600.0,39.0,2.2,21.0,144.0,537.71,425.95
2017,10,22,17,15,477.0,30.0,2.05,20.0,94.5,412.24,322.28
2017,10,22,17,30,354.0,21.0,1.9,19.0,45.0,289.1,158.61
2017,10,22,17,45,177.0,10.5,1.75,18.0,22.5,118.15,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,23,6,45,177.5,10.0,0.75,11.5,21.5,8.54,0.0
2017,10,23,7,0,355.0,20.0,0.7,12.0,43.0,18.11,4.27
2017,10,23,7,15,477.5,28.5,0.75,12.5,91.5,25.52,16.42
2017,10,23,7,30,600.0,37.0,0.8,13.0,140.0,32.96,23.65
2017,10,23,7,45,665.5,43.0,0.9,14.0,194.5,37.9,28.28
2017,10,23,8,0,731.0,49.0,1.0,15.0,249.0,42.83,32.68
2017,10,23,8,15,771.5,53.0,1.0,16.0,303.0,57.41,34.74
2017,10,23,8,30,812.0,57.0,1.0,17.0,357.0,117.28,61.54
2017,10,23,8,45,839.0,60.0,1.0,18.0,408.0,183.14,109.08
2017,10,23,9,0,866.0,63.0,1.0,19.0,459.0,247.49,162.1
2017,10,23,9,15,884.5,65.5,1.25,19.5,505.5,311.58,218.16
2017,10,23,9,30,903.0,68.0,1.5,20.0,552.0,376.9,275.25
2017,10,23,9,45,915.5,70.0,1.75,21.0,592.0,440.29,329.25
2017,10,23,10,0,928.0,72.0,2.0,22.0,632.0,503.61,381.42
2017,10,23,10,15,937.5,73.5,2.05,22.5,665.0,564.56,430.06
2017,10,23,10,30,947.0,75.0,2.1,23.0,698.0,624.54,476.22
2017,10,23,10,45,952.5,76.5,2.15,23.5,723.5,680.77,518.11
2017,10,23,11,0,958.0,78.0,2.2,24.0,749.0,735.1,557.33
2017,10,23,11,15,961.5,79.0,2.15,24.5,766.0,785.32,590.55
2017,10,23,11,30,965.0,80.0,2.1,25.0,783.0,832.99,620.43
2017,10,23,11,45,963.0,82.0,2.1,25.5,791.0,874.49,646.15
2017,10,23,12,0,961.0,84.0,2.1,26.0,799.0,912.64,669.43
2017,10,23,12,15,960.5,84.0,2.0,26.0,798.5,946.45,689.99
2017,10,23,12,30,960.0,84.0,1.9,26.0,798.0,976.7,708.06
2017,10,23,12,45,956.0,84.5,1.85,26.5,788.5,1000.55,721.15
2017,10,23,13,0,952.0,85.0,1.8,27.0,779.0,1020.47,731.78
2017,10,23,13,15,947.0,84.0,1.65,27.0,761.0,1033.69,738.3
2017,10,23,13,30,942.0,83.0,1.5,27.0,743.0,1042.83,742.27
2017,10,23,13,45,933.0,82.5,1.4,27.5,716.5,1044.48,741.01
2017,10,23,14,0,924.0,82.0,1.3,28.0,690.0,1042.06,737.45
2017,10,23,14,15,913.5,80.5,1.15,27.5,656.5,1032.9,731.89
2017,10,23,14,30,903.0,79.0,1.0,27.0,623.0,1019.84,724.02
2017,10,23,14,45,887.0,77.5,0.9,27.0,582.5,997.55,710.11
2017,10,23,15,0,871.0,76.0,0.8,27.0,542.0,971.83,694.24
2017,10,23,15,15,850.5,73.0,0.65,27.0,496.0,936.56,671.4
2017,10,23,15,30,830.0,70.0,0.5,27.0,450.0,909.02,653.43
2017,10,23,15,45,800.0,67.0,0.4,27.0,399.0,859.21,622.04
2017,10,23,16,0,770.0,64.0,0.3,27.0,348.0,807.66,589.23
2017,10,23,16,15,727.0,59.5,0.3,26.0,294.5,741.41,549.51
2017,10,23,16,30,684.0,55.0,0.3,25.0,241.0,675.06,507.44
2017,10,23,16,45,614.5,48.5,0.35,24.5,187.5,585.43,445.63
2017,10,23,17,0,545.0,42.0,0.4,24.0,134.0,506.89,387.35
2017,10,23,17,15,419.5,31.5,0.55,23.0,87.0,381.2,289.09
2017,10,23,17,30,294.0,21.0,0.7,22.0,40.0,255.47,119.38
2017,10,23,17,45,147.0,10.5,0.85,21.5,20.0,99.57,0.0
2017,10,23,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,6,45,163.5,10.0,3.2,11.5,20.0,8.54,0.0
2017,10,24,7,0,327.0,20.0,3.4,12.0,40.0,18.11,3.04
2017,10,24,7,15,452.0,29.0,3.45,12.5,87.5,25.95,16.65
2017,10,24,7,30,577.0,38.0,3.5,13.0,135.0,33.79,24.29
2017,10,24,7,45,646.0,44.0,3.55,14.0,189.0,38.67,28.89
2017,10,24,8,0,715.0,50.0,3.6,15.0,243.0,43.57,33.29
2017,10,24,8,15,757.0,54.0,3.75,16.0,297.0,58.76,35.45
2017,10,24,8,30,799.0,58.0,3.9,17.0,351.0,117.81,62.5
2017,10,24,8,45,827.0,61.5,4.1,18.0,402.0,183.28,110.48
2017,10,24,9,0,855.0,65.0,4.3,19.0,453.0,247.5,164.42
2017,10,24,9,15,874.5,67.0,4.45,19.5,499.0,310.74,220.75
2017,10,24,9,30,894.0,69.0,4.6,20.0,545.0,375.3,278.3
2017,10,24,9,45,907.0,71.5,4.75,21.0,585.0,438.76,333.43
2017,10,24,10,0,920.0,74.0,4.9,22.0,625.0,502.24,386.79
2017,10,24,10,15,929.5,75.5,4.9,22.0,658.5,562.69,437.36
2017,10,24,10,30,939.0,77.0,4.9,22.0,692.0,622.19,485.69
2017,10,24,10,45,945.0,78.5,4.95,22.5,717.0,678.28,529.27
2017,10,24,11,0,951.0,80.0,5.0,23.0,742.0,732.53,570.22
2017,10,24,11,15,955.0,80.5,5.0,23.0,759.5,782.23,606.51
2017,10,24,11,30,959.0,81.0,5.0,23.0,777.0,829.42,639.59
2017,10,24,11,45,957.5,83.5,5.05,23.5,785.0,871.55,667.84
2017,10,24,12,0,956.0,86.0,5.1,24.0,793.0,910.41,693.6
2017,10,24,12,15,956.5,86.0,5.15,24.0,793.5,944.91,717.64
2017,10,24,12,30,957.0,86.0,5.2,24.0,794.0,975.92,739.32
2017,10,24,12,45,956.5,85.0,5.3,24.5,785.5,1001.25,756.03
2017,10,24,13,0,956.0,84.0,5.4,25.0,777.0,1022.77,770.25
2017,10,24,13,15,952.5,83.0,5.4,25.0,760.0,1037.46,780.76
2017,10,24,13,30,949.0,82.0,5.4,25.0,743.0,1048.09,788.73
2017,10,24,13,45,945.0,80.0,5.45,25.0,718.0,1052.95,793.38
2017,10,24,14,0,941.0,78.0,5.5,25.0,693.0,1053.69,795.49
2017,10,24,14,15,932.5,76.5,5.5,24.5,660.5,1046.46,793.57
2017,10,24,14,30,924.0,75.0,5.5,24.0,628.0,1035.27,789.13
2017,10,24,14,45,913.5,72.5,5.5,24.0,588.5,1016.92,778.31
2017,10,24,15,0,903.0,70.0,5.5,24.0,549.0,994.9,765.03
2017,10,24,15,15,885.0,67.5,5.45,23.5,503.0,962.1,745.32
2017,10,24,15,30,867.0,65.0,5.4,23.0,457.0,926.35,723.3
2017,10,24,15,45,841.0,61.5,5.35,23.0,406.0,879.11,691.14
2017,10,24,16,0,815.0,58.0,5.3,23.0,355.0,839.49,663.89
2017,10,24,16,15,773.5,54.0,4.85,22.0,301.0,773.98,616.86
2017,10,24,16,30,732.0,50.0,4.4,21.0,247.0,708.26,567.82
2017,10,24,16,45,663.0,44.0,4.0,20.5,192.0,618.19,497.37
2017,10,24,17,0,594.0,38.0,3.6,20.0,137.0,531.12,425.55
2017,10,24,17,15,465.5,29.0,3.35,19.0,88.5,402.27,315.56
2017,10,24,17,30,337.0,20.0,3.1,18.0,40.0,272.91,107.89
2017,10,24,17,45,168.5,10.0,2.85,17.0,20.0,112.35,0.0
2017,10,24,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,25,6,45,175.0,9.5,1.7,9.5,20.0,8.11,0.0
2017,10,25,7,0,350.0,19.0,1.8,10.0,40.0,17.23,1.3
2017,10,25,7,15,478.0,28.0,2.05,11.0,88.5,25.15,16.02
2017,10,25,7,30,606.0,37.0,2.3,12.0,137.0,33.08,23.75
2017,10,25,7,45,673.5,43.0,2.6,13.0,192.0,38.03,28.44
2017,10,25,8,0,741.0,49.0,2.9,14.0,247.0,42.98,32.9
2017,10,25,8,15,782.5,53.0,2.7,15.0,301.5,59.41,35.3
2017,10,25,8,30,824.0,57.0,2.5,16.0,356.0,120.03,63.44
2017,10,25,8,45,851.0,60.0,2.3,17.0,407.5,186.44,112.19
2017,10,25,9,0,878.0,63.0,2.1,18.0,459.0,251.47,166.58
2017,10,25,9,15,897.0,65.5,2.15,19.0,505.5,316.35,223.42
2017,10,25,9,30,916.0,68.0,2.2,20.0,552.0,382.5,280.88
2017,10,25,9,45,929.5,70.0,2.25,21.0,592.5,446.94,335.58
2017,10,25,10,0,943.0,72.0,2.3,22.0,633.0,511.42,388.25
2017,10,25,10,15,952.5,73.0,2.35,22.5,667.0,572.59,437.25
2017,10,25,10,30,962.0,74.0,2.4,23.0,701.0,632.74,483.73
2017,10,25,10,45,968.5,75.0,2.5,23.5,726.5,689.71,526.59
2017,10,25,11,0,975.0,76.0,2.6,24.0,752.0,744.83,566.85
2017,10,25,11,15,979.0,77.0,2.65,24.0,769.5,796.03,602.68
2017,10,25,11,30,983.0,78.0,2.7,24.0,787.0,844.66,635.55
2017,10,25,11,45,978.0,82.5,2.75,24.5,794.5,886.97,662.6
2017,10,25,12,0,973.0,87.0,2.8,25.0,802.0,925.71,687.07
2017,10,25,12,15,973.0,86.5,2.75,25.0,802.0,959.74,708.85
2017,10,25,12,30,973.0,86.0,2.7,25.0,802.0,990.18,728.21
2017,10,25,12,45,970.5,85.5,2.7,25.5,792.5,1014.56,742.64
2017,10,25,13,0,968.0,85.0,2.7,26.0,783.0,1035.0,754.6
2017,10,25,13,15,963.0,84.5,2.6,26.0,765.0,1049.0,763.01
2017,10,25,13,30,958.0,84.0,2.5,26.0,747.0,1058.88,768.93
2017,10,25,13,45,951.0,82.5,2.45,26.5,721.0,1061.43,769.38
2017,10,25,14,0,944.0,81.0,2.4,27.0,695.0,1059.83,767.44
2017,10,25,14,15,933.0,79.5,2.3,26.5,661.0,1050.13,763.0
2017,10,25,14,30,922.0,78.0,2.2,26.0,627.0,1036.46,756.24
2017,10,25,14,45,894.0,81.0,2.1,26.0,583.5,1007.86,738.5
2017,10,25,15,0,866.0,84.0,2.0,26.0,540.0,987.42,726.24
2017,10,25,15,15,844.0,80.5,1.8,25.5,493.0,949.91,702.9
2017,10,25,15,30,822.0,77.0,1.6,25.0,446.0,909.56,677.52
2017,10,25,15,45,790.5,73.0,1.4,25.0,394.5,857.2,642.38
2017,10,25,16,0,759.0,69.0,1.2,25.0,343.0,803.13,605.45
2017,10,25,16,15,712.5,64.0,1.1,24.5,289.0,733.41,558.96
2017,10,25,16,30,666.0,59.0,1.0,24.0,235.0,670.83,515.45
2017,10,25,16,45,591.0,51.5,0.9,23.5,181.5,577.02,446.74
2017,10,25,17,0,516.0,44.0,0.8,23.0,128.0,487.21,377.05
2017,10,25,17,15,381.5,32.0,0.9,22.0,81.0,354.81,269.68
2017,10,25,17,30,247.0,20.0,1.0,21.0,34.0,219.36,59.16
2017,10,25,17,45,123.5,10.0,1.15,20.0,17.0,84.57,0.0
2017,10,25,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,45,120.5,10.5,2.85,10.5,17.0,8.96,0.0
2017,10,26,7,0,241.0,21.0,3.1,11.0,34.0,17.47,0.0
2017,10,26,7,15,377.0,32.5,3.25,11.5,80.5,26.72,17.21
2017,10,26,7,30,513.0,44.0,3.4,12.0,127.0,35.88,26.18
2017,10,26,7,45,589.5,51.5,3.55,13.0,181.0,41.33,31.36
2017,10,26,8,0,666.0,59.0,3.7,14.0,235.0,46.77,36.27
2017,10,26,8,15,713.0,64.0,3.75,15.0,289.0,67.52,42.6
2017,10,26,8,30,760.0,69.0,3.8,16.0,343.0,125.06,70.11
2017,10,26,8,45,792.0,73.0,3.85,17.0,394.0,185.33,114.17
2017,10,26,9,0,824.0,77.0,3.9,18.0,445.0,249.27,167.76
2017,10,26,9,15,845.5,80.0,4.45,19.0,491.5,312.75,223.89
2017,10,26,9,30,867.0,83.0,5.0,20.0,538.0,377.97,281.59
2017,10,26,9,45,882.5,85.5,5.55,21.5,578.5,442.43,337.18
2017,10,26,10,0,898.0,88.0,6.1,23.0,619.0,505.76,390.22
2017,10,26,10,15,908.5,89.5,6.15,23.5,652.5,565.6,439.75
2017,10,26,10,30,919.0,91.0,6.2,24.0,686.0,624.63,487.11
2017,10,26,10,45,926.0,92.5,6.3,24.5,711.5,680.38,530.75
2017,10,26,11,0,933.0,94.0,6.4,25.0,737.0,734.45,571.98
2017,10,26,11,15,937.5,95.0,6.35,25.5,754.0,784.28,607.87
2017,10,26,11,30,942.0,96.0,6.3,26.0,771.0,831.71,640.0
2017,10,26,11,45,951.5,92.0,6.3,26.5,781.0,875.37,669.28
2017,10,26,12,0,961.0,88.0,6.3,27.0,791.0,916.37,696.43
2017,10,26,12,15,960.0,88.0,6.25,27.0,790.5,949.62,719.17
2017,10,26,12,30,959.0,88.0,6.2,27.0,790.0,979.29,739.43
2017,10,26,12,45,954.5,88.5,6.2,27.5,780.0,1002.54,754.08
2017,10,26,13,0,950.0,89.0,6.2,28.0,770.0,1021.86,766.11
2017,10,26,13,15,944.5,88.0,6.15,28.0,752.0,1034.49,774.95
2017,10,26,13,30,939.0,87.0,6.1,28.0,734.0,1043.05,781.22
2017,10,26,13,45,929.5,86.5,6.05,28.0,707.0,1044.15,782.61
2017,10,26,14,0,920.0,86.0,6.0,28.0,680.0,1041.21,781.48
2017,10,26,14,15,908.5,84.5,5.9,28.0,646.0,1031.06,775.3
2017,10,26,14,30,897.0,83.0,5.8,28.0,612.0,1017.06,766.69
2017,10,26,14,45,880.0,81.0,5.7,28.0,571.0,993.25,751.5
2017,10,26,15,0,863.0,79.0,5.6,28.0,530.0,977.25,741.83
2017,10,26,15,15,841.0,76.0,5.35,27.5,483.5,940.44,718.17
2017,10,26,15,30,819.0,73.0,5.1,27.0,437.0,900.84,692.4
2017,10,26,15,45,787.0,69.5,4.9,27.0,386.0,848.81,656.36
2017,10,26,16,0,755.0,66.0,4.7,27.0,335.0,795.14,618.49
2017,10,26,16,15,708.0,61.0,4.2,26.0,282.0,725.25,569.01
2017,10,26,16,30,661.0,56.0,3.7,25.0,229.0,655.52,517.9
2017,10,26,16,45,583.0,49.0,3.25,24.0,175.5,566.93,449.91
2017,10,26,17,0,505.0,42.0,2.8,23.0,122.0,476.16,376.46
2017,10,26,17,15,369.5,30.5,2.65,22.0,76.5,344.45,264.18
2017,10,26,17,30,234.0,19.0,2.5,21.0,31.0,207.93,26.24
2017,10,26,17,45,117.0,9.5,2.45,20.5,15.5,80.1,0.0
2017,10,26,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,10,27,6,45,87.0,9.5,6.25,12.0,14.5,8.11,0.0
2017,10,27,7,0,174.0,19.0,6.4,12.0,29.0,15.61,0.0
2017,10,27,7,15,299.0,33.0,6.7,12.0,72.0,26.99,17.25
2017,10,27,7,30,424.0,47.0,7.0,12.0,115.0,38.11,28.08
2017,10,27,7,45,497.5,57.0,7.35,12.0,165.5,45.36,35.04
2017,10,27,8,0,571.0,67.0,7.7,12.0,216.0,52.47,41.66
2017,10,27,8,15,620.0,73.5,7.7,12.0,267.5,68.94,45.18
2017,10,27,8,30,669.0,80.0,7.7,12.0,319.0,122.43,72.65
2017,10,27,8,45,699.5,86.0,7.7,12.5,367.5,178.86,115.37
2017,10,27,9,0,730.0,92.0,7.7,13.0,416.0,238.89,167.25
2017,10,27,9,15,754.0,96.0,7.65,13.5,461.0,298.72,221.6
2017,10,27,9,30,778.0,100.0,7.6,14.0,506.0,363.05,279.88
2017,10,27,9,45,789.5,105.5,7.6,14.5,544.5,422.77,333.8
2017,10,27,10,0,801.0,111.0,7.6,15.0,583.0,482.67,386.47
2017,10,27,10,15,813.5,113.5,7.5,15.0,615.5,540.25,436.52
2017,10,27,10,30,826.0,116.0,7.4,15.0,648.0,597.53,485.05
2017,10,27,10,45,827.5,121.5,7.35,15.5,671.5,650.19,527.76
2017,10,27,11,0,829.0,127.0,7.3,16.0,695.0,700.98,567.84
2017,10,27,11,15,834.5,128.5,7.2,16.0,712.0,748.69,605.68
2017,10,27,11,30,840.0,130.0,7.1,16.0,729.0,794.4,640.61
2017,10,27,11,45,824.0,140.0,7.05,16.5,733.5,829.02,664.84
2017,10,27,12,0,808.0,150.0,7.0,17.0,738.0,859.66,685.97
2017,10,27,12,15,660.5,207.0,6.95,17.0,688.0,825.04,658.91
2017,10,27,12,30,513.0,264.0,6.9,17.0,638.0,767.29,612.39
2017,10,27,12,45,294.0,296.5,6.85,17.5,510.5,596.84,477.37
2017,10,27,13,0,75.0,329.0,6.8,18.0,383.0,394.66,313.76
2017,10,27,13,15,103.5,328.5,6.7,17.5,401.0,427.48,341.78
2017,10,27,13,30,132.0,328.0,6.6,17.0,419.0,482.15,386.25
2017,10,27,13,45,89.0,300.0,6.55,17.0,360.5,391.68,314.57
2017,10,27,14,0,46.0,272.0,6.5,17.0,302.0,320.7,257.35
2017,10,27,14,15,346.0,212.5,6.4,16.5,417.0,600.22,489.61
2017,10,27,14,30,646.0,153.0,6.3,16.0,532.0,867.88,699.6
2017,10,27,14,45,413.5,192.5,6.2,16.0,429.0,670.69,546.56
2017,10,27,15,0,181.0,232.0,6.1,16.0,326.0,446.11,365.54
2017,10,27,15,15,253.5,201.5,6.1,15.5,320.5,501.23,414.24
2017,10,27,15,30,326.0,171.0,6.1,15.0,315.0,530.4,441.9
2017,10,27,15,45,452.0,136.0,6.1,15.0,310.5,619.54,517.1
2017,10,27,16,0,578.0,101.0,6.1,15.0,306.0,685.47,570.63
2017,10,27,16,15,525.5,91.5,6.0,14.5,255.0,610.35,511.93
2017,10,27,16,30,473.0,82.0,5.9,14.0,204.0,532.97,449.68
2017,10,27,16,45,419.0,67.0,5.85,13.5,156.0,454.99,384.28
2017,10,27,17,0,365.0,52.0,5.8,13.0,108.0,380.29,318.06
2017,10,27,17,15,182.5,38.5,5.6,12.5,66.5,221.87,175.55
2017,10,27,17,30,0.0,25.0,5.4,12.0,25.0,30.76,0.0
2017,10,27,17,45,0.0,12.5,5.25,11.5,12.5,10.67,0.0
2017,10,27,18,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,148.5,9.0,3.1,2.5,16.5,7.68,0.0
2017,10,28,7,0,297.0,18.0,3.3,3.0,33.0,16.34,0.0
2017,10,28,7,15,434.0,28.0,3.25,3.5,80.0,25.18,16.27
2017,10,28,7,30,571.0,38.0,3.2,4.0,127.0,33.98,25.3
2017,10,28,7,45,640.0,45.0,3.2,5.0,181.0,39.7,30.89
2017,10,28,8,0,709.0,52.0,3.2,6.0,235.0,45.39,36.21
2017,10,28,8,15,753.5,56.5,3.45,7.0,289.0,63.78,39.28
2017,10,28,8,30,798.0,61.0,3.7,8.0,343.0,123.17,68.93
2017,10,28,8,45,824.0,65.5,4.0,9.0,393.5,185.17,116.22
2017,10,28,9,0,850.0,70.0,4.3,10.0,444.0,250.05,172.88
2017,10,28,9,15,870.0,73.0,4.35,10.5,490.5,316.77,233.91
2017,10,28,9,30,890.0,76.0,4.4,11.0,537.0,382.01,293.73
2017,10,28,9,45,901.0,79.0,4.45,11.5,576.5,444.75,350.51
2017,10,28,10,0,912.0,82.0,4.5,12.0,616.0,507.27,405.4
2017,10,28,10,15,738.5,142.5,4.45,12.5,590.0,527.88,425.02
2017,10,28,10,30,565.0,203.0,4.4,13.0,564.0,523.18,422.2
2017,10,28,10,45,753.0,147.0,4.4,13.5,648.0,629.06,506.91
2017,10,28,11,0,941.0,91.0,4.4,14.0,732.0,736.86,591.33
2017,10,28,11,15,723.5,174.5,4.35,14.0,674.5,716.16,572.73
2017,10,28,11,30,506.0,258.0,4.3,14.0,617.0,660.31,527.4
2017,10,28,11,45,728.0,176.0,4.3,14.5,699.5,792.13,629.95
2017,10,28,12,0,950.0,94.0,4.3,15.0,782.0,912.87,715.7
2017,10,28,12,15,949.5,94.0,4.3,15.0,781.5,946.18,738.41
2017,10,28,12,30,949.0,94.0,4.3,15.0,781.0,975.98,759.28
2017,10,28,12,45,946.0,93.5,4.3,15.5,771.5,999.26,774.15
2017,10,28,13,0,943.0,93.0,4.3,16.0,762.0,1018.69,786.54
2017,10,28,13,15,938.0,92.5,4.3,16.0,744.0,1032.26,796.46
2017,10,28,13,30,933.0,92.0,4.3,16.0,726.0,1041.83,803.84
2017,10,28,13,45,926.0,90.0,4.3,16.0,700.0,1043.62,806.05
2017,10,28,14,0,919.0,88.0,4.3,16.0,674.0,1041.36,805.74
2017,10,28,14,15,908.0,86.0,4.3,16.0,640.5,1031.11,800.09
2017,10,28,14,30,897.0,84.0,4.3,16.0,607.0,1017.01,791.97
2017,10,28,14,45,883.0,81.5,4.3,16.0,566.5,995.59,778.76
2017,10,28,15,0,869.0,79.0,4.3,16.0,526.0,981.86,771.21
2017,10,28,15,15,847.0,76.0,4.2,16.0,479.5,944.99,746.56
2017,10,28,15,30,825.0,73.0,4.1,16.0,433.0,905.31,719.74
2017,10,28,15,45,794.0,69.0,4.0,16.0,382.0,853.47,683.55
2017,10,28,16,0,763.0,65.0,3.9,16.0,331.0,799.92,645.27
2017,10,28,16,15,715.5,59.5,3.4,15.0,277.5,728.84,592.96
2017,10,28,16,30,668.0,54.0,2.9,14.0,224.0,657.97,538.54
2017,10,28,16,45,590.5,47.0,2.4,13.5,171.0,569.63,466.68
2017,10,28,17,0,513.0,40.0,1.9,13.0,118.0,479.26,389.51
2017,10,28,17,15,372.5,28.5,1.75,12.0,73.0,344.17,268.47
2017,10,28,17,30,232.0,17.0,1.6,11.0,28.0,201.29,0.0
2017,10,28,17,45,116.0,8.5,1.45,10.0,14.0,78.6,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,45,139.5,8.5,1.35,4.5,15.0,7.26,0.0
2017,10,29,7,0,279.0,17.0,1.4,5.0,30.0,15.38,0.0
2017,10,29,7,15,418.5,27.5,1.75,6.0,76.5,24.72,15.57
2017,10,29,7,30,558.0,38.0,2.1,7.0,123.0,33.98,24.96
2017,10,29,7,45,633.0,44.0,2.5,8.5,177.0,38.83,29.65
2017,10,29,8,0,708.0,50.0,2.9,10.0,231.0,43.73,34.11
2017,10,29,8,15,753.5,55.0,2.95,11.0,285.0,63.17,37.78
2017,10,29,8,30,799.0,60.0,3.0,12.0,339.0,123.02,67.59
2017,10,29,8,45,829.5,63.0,3.1,13.0,390.5,184.43,113.52
2017,10,29,9,0,860.0,66.0,3.2,14.0,442.0,252.17,171.36
2017,10,29,9,15,881.0,68.5,3.25,15.0,488.5,316.32,228.72
2017,10,29,9,30,902.0,71.0,3.3,16.0,535.0,381.97,287.02
2017,10,29,9,45,916.5,73.5,3.4,17.0,576.0,446.21,342.94
2017,10,29,10,0,931.0,76.0,3.5,18.0,617.0,510.63,397.05
2017,10,29,10,15,941.5,77.5,3.4,18.5,650.5,571.9,447.16
2017,10,29,10,30,952.0,79.0,3.3,19.0,684.0,632.29,494.69
2017,10,29,10,45,958.5,80.0,3.25,19.5,709.5,688.52,537.6
2017,10,29,11,0,965.0,81.0,3.2,20.0,735.0,742.92,577.73
2017,10,29,11,15,969.0,82.0,3.2,20.5,752.0,793.44,612.83
2017,10,29,11,30,973.0,83.0,3.2,21.0,769.0,841.43,644.54
2017,10,29,11,45,973.0,84.0,3.2,21.5,777.0,883.45,671.72
2017,10,29,12,0,973.0,85.0,3.2,22.0,785.0,922.23,696.44
2017,10,29,12,15,972.5,85.0,3.25,22.0,784.5,956.09,719.4
2017,10,29,12,30,972.0,85.0,3.3,22.0,784.0,986.35,739.99
2017,10,29,12,45,969.0,84.5,3.35,22.5,774.5,1010.0,754.78
2017,10,29,13,0,966.0,84.0,3.4,23.0,765.0,1029.72,767.07
2017,10,29,13,15,961.0,83.5,3.4,23.0,747.0,1043.49,776.68
2017,10,29,13,30,956.0,83.0,3.4,23.0,729.0,1053.18,783.81
2017,10,29,13,45,948.5,81.5,3.45,23.0,702.5,1055.08,786.42
2017,10,29,14,0,941.0,80.0,3.5,23.0,676.0,1052.85,786.57
2017,10,29,14,15,930.0,78.5,3.5,23.0,642.5,1043.08,781.52
2017,10,29,14,30,919.0,77.0,3.5,23.0,609.0,1029.39,774.06
2017,10,29,14,45,899.5,76.5,3.55,23.0,567.5,1004.81,759.77
2017,10,29,15,0,880.0,76.0,3.6,23.0,526.0,976.9,743.26
2017,10,29,15,15,858.5,73.0,3.5,22.5,479.5,951.43,728.73
2017,10,29,15,30,837.0,70.0,3.4,22.0,433.0,912.03,704.26
2017,10,29,15,45,806.0,66.5,3.3,22.0,382.0,860.63,669.55
2017,10,29,16,0,775.0,63.0,3.2,22.0,331.0,807.51,632.78
2017,10,29,16,15,728.0,58.0,2.8,20.5,277.0,737.23,583.97
2017,10,29,16,30,681.0,53.0,2.4,19.0,223.0,667.07,532.76
2017,10,29,16,45,604.0,46.0,2.05,18.0,170.0,571.33,458.3
2017,10,29,17,0,527.0,39.0,1.7,17.0,117.0,488.3,389.24
2017,10,29,17,15,383.5,27.5,1.75,16.0,72.0,350.74,266.8
2017,10,29,17,30,240.0,16.0,1.8,15.0,27.0,203.93,0.0
2017,10,29,17,45,120.0,8.0,1.85,14.5,13.5,6.83,0.0
2017,10,29,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
