Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,30,6,45,121.5,8.5,1.9,7.5,14.0,7.26,0.0
2017,10,30,7,0,243.0,17.0,2.0,8.0,28.0,14.1,0.0
2017,10,30,7,15,386.0,28.0,2.2,8.5,73.0,23.07,13.82
2017,10,30,7,30,529.0,39.0,2.4,9.0,118.0,31.98,22.91
2017,10,30,7,45,604.5,46.0,2.6,10.0,171.0,40.5,30.93
2017,10,30,8,0,680.0,53.0,2.8,11.0,224.0,46.14,36.14
2017,10,30,8,15,726.5,58.0,2.7,12.0,277.5,65.5,39.72
2017,10,30,8,30,773.0,63.0,2.6,13.0,331.0,123.7,68.86
2017,10,30,8,45,803.0,67.0,2.55,14.5,381.5,184.22,113.81
2017,10,30,9,0,833.0,71.0,2.5,16.0,432.0,248.11,167.61
2017,10,30,9,15,854.0,74.0,3.0,17.0,478.0,311.66,224.05
2017,10,30,9,30,875.0,77.0,3.5,18.0,524.0,378.29,282.85
2017,10,30,9,45,889.0,79.5,4.0,19.0,563.5,440.76,337.38
2017,10,30,10,0,903.0,82.0,4.5,20.0,603.0,503.38,390.63
2017,10,30,10,15,913.5,83.5,4.5,20.5,636.0,563.1,439.84
2017,10,30,10,30,924.0,85.0,4.5,21.0,669.0,622.0,486.74
2017,10,30,10,45,929.5,87.0,4.5,22.0,694.0,677.17,528.3
2017,10,30,11,0,935.0,89.0,4.5,23.0,719.0,730.52,567.02
2017,10,30,11,15,939.5,90.0,4.4,23.0,736.0,780.07,602.74
2017,10,30,11,30,944.0,91.0,4.3,23.0,753.0,827.23,635.17
2017,10,30,11,45,944.0,92.0,4.25,23.5,761.0,868.15,661.79
2017,10,30,12,0,944.0,93.0,4.2,24.0,769.0,905.93,685.97
2017,10,30,12,15,943.0,93.0,4.05,24.0,768.0,938.47,707.21
2017,10,30,12,30,942.0,93.0,3.9,24.0,767.0,967.5,725.94
2017,10,30,12,45,937.0,93.5,3.8,24.5,757.0,989.74,738.93
2017,10,30,13,0,932.0,94.0,3.7,25.0,747.0,1008.12,749.36
2017,10,30,13,15,926.5,93.0,3.55,25.0,729.0,1020.38,756.92
2017,10,30,13,30,921.0,92.0,3.4,25.0,711.0,1028.67,761.97
2017,10,30,13,45,910.5,91.5,3.3,25.5,684.5,1028.61,760.57
2017,10,30,14,0,900.0,91.0,3.2,26.0,658.0,1024.59,756.82
2017,10,30,14,15,887.5,89.0,3.05,26.0,624.0,1012.87,749.25
2017,10,30,14,30,875.0,87.0,2.9,26.0,590.0,997.4,739.42
2017,10,30,14,45,855.0,85.5,2.75,26.0,549.0,982.98,730.41
2017,10,30,15,0,835.0,84.0,2.6,26.0,508.0,953.63,711.53
2017,10,30,15,15,811.0,81.0,2.4,25.5,462.0,915.4,687.64
2017,10,30,15,30,787.0,78.0,2.2,25.0,416.0,874.52,661.67
2017,10,30,15,45,750.5,74.0,2.0,25.0,365.5,818.48,623.49
2017,10,30,16,0,714.0,70.0,1.8,25.0,315.0,761.05,583.59
2017,10,30,16,15,663.0,64.0,1.6,24.0,262.5,694.71,538.17
2017,10,30,16,30,612.0,58.0,1.4,23.0,210.0,622.92,486.52
2017,10,30,16,45,528.0,50.0,1.2,22.0,158.5,523.78,411.62
2017,10,30,17,0,444.0,42.0,1.0,21.0,107.0,429.45,336.07
2017,10,30,17,15,302.0,29.0,1.05,20.0,64.5,294.97,217.48
2017,10,30,17,30,160.0,16.0,1.1,19.0,22.0,149.59,0.0
2017,10,30,17,45,80.0,8.0,1.2,18.5,11.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,45,19.5,8.0,3.1,10.0,9.0,6.83,0.0
2017,10,31,7,0,39.0,16.0,3.1,10.0,18.0,12.72,0.0
2017,10,31,7,15,133.5,37.5,3.15,10.0,55.5,28.97,18.41
2017,10,31,7,30,228.0,59.0,3.2,10.0,93.0,44.61,33.93
2017,10,31,7,45,114.0,35.5,3.25,10.5,52.5,28.09,19.68
2017,10,31,8,0,0.0,12.0,3.3,11.0,12.0,9.86,3.3
2017,10,31,8,15,0.0,15.5,3.4,11.0,15.5,12.75,5.47
2017,10,31,8,30,0.0,19.0,3.5,11.0,19.0,15.65,7.99
2017,10,31,8,45,0.0,49.5,3.6,11.5,49.5,40.95,29.82
2017,10,31,9,0,0.0,80.0,3.7,12.0,80.0,66.37,51.42
2017,10,31,9,15,0.0,89.0,3.8,12.5,89.0,73.81,57.47
2017,10,31,9,30,0.0,98.0,3.9,13.0,98.0,81.31,63.51
2017,10,31,9,45,0.0,116.0,4.0,13.5,116.0,96.31,75.78
2017,10,31,10,0,0.0,134.0,4.1,14.0,134.0,111.49,88.07
2017,10,31,10,15,1.5,159.0,4.1,14.5,160.5,133.58,105.94
2017,10,31,10,30,3.0,184.0,4.1,15.0,187.0,156.23,124.09
2017,10,31,10,45,4.5,192.5,4.1,15.5,196.0,165.2,130.96
2017,10,31,11,0,6.0,201.0,4.1,16.0,205.0,174.41,138.03
2017,10,31,11,15,3.0,162.5,4.0,16.0,164.5,139.35,109.38
2017,10,31,11,30,0.0,124.0,3.9,16.0,124.0,104.02,80.42
2017,10,31,11,45,0.0,83.0,3.85,16.5,83.0,69.12,51.64
2017,10,31,12,0,0.0,42.0,3.8,17.0,42.0,34.89,23.32
2017,10,31,12,15,2.5,117.0,3.7,17.5,119.0,100.42,77.14
2017,10,31,12,30,5.0,192.0,3.6,18.0,196.0,170.0,133.15
2017,10,31,12,45,21.5,241.5,3.5,18.5,257.0,232.69,183.27
2017,10,31,13,0,38.0,291.0,3.4,19.0,318.0,319.44,251.15
2017,10,31,13,15,19.0,177.5,3.3,19.0,191.0,184.37,144.61
2017,10,31,13,30,0.0,64.0,3.2,19.0,64.0,53.2,38.17
2017,10,31,13,45,0.0,47.0,3.1,19.0,47.0,39.01,26.63
2017,10,31,14,0,0.0,30.0,3.0,19.0,30.0,24.86,14.98
2017,10,31,14,15,0.0,29.5,2.9,19.0,29.5,24.43,14.67
2017,10,31,14,30,0.0,29.0,2.8,19.0,29.0,24.0,14.36
2017,10,31,14,45,0.0,92.0,2.7,19.0,92.0,76.73,58.12
2017,10,31,15,0,0.0,155.0,2.6,19.0,155.0,139.26,109.46
2017,10,31,15,15,0.0,92.5,2.4,18.5,92.5,77.9,59.42
2017,10,31,15,30,0.0,30.0,2.2,18.0,30.0,24.77,15.28
2017,10,31,15,45,0.0,26.0,2.05,17.5,26.0,21.45,12.58
2017,10,31,16,0,0.0,22.0,1.9,17.0,22.0,18.13,9.82
2017,10,31,16,15,0.0,18.0,2.05,16.5,18.0,14.82,7.02
2017,10,31,16,30,0.0,14.0,2.2,16.0,14.0,11.51,4.19
2017,10,31,16,45,0.0,10.0,2.4,16.0,10.0,8.21,1.31
2017,10,31,17,0,0.0,6.0,2.6,16.0,6.0,4.92,0.0
2017,10,31,17,15,0.0,3.5,2.85,15.5,3.5,2.87,0.0
2017,10,31,17,30,0.0,1.0,3.1,15.0,1.0,0.85,0.0
2017,10,31,17,45,0.0,0.5,3.35,14.5,0.5,0.0,0.0
2017,10,31,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,10.0,0.65,11.0,10.0,0.0,0.0
2017,11,1,7,0,0.0,20.0,0.7,11.0,20.0,17.07,0.0
2017,11,1,7,15,167.0,35.0,0.65,11.5,59.0,26.92,16.42
2017,11,1,7,30,334.0,50.0,0.6,12.0,98.0,38.43,28.25
2017,11,1,7,45,429.5,59.5,0.55,12.5,148.0,47.62,36.96
2017,11,1,8,0,525.0,69.0,0.5,13.0,198.0,54.31,43.16
2017,11,1,8,15,262.5,79.5,0.7,13.5,144.0,64.63,45.67
2017,11,1,8,30,0.0,90.0,0.9,14.0,90.0,73.27,57.1
2017,11,1,8,45,2.0,118.0,1.1,15.0,119.0,95.92,75.68
2017,11,1,9,0,4.0,146.0,1.3,16.0,148.0,119.3,94.46
2017,11,1,9,15,7.0,161.0,1.55,16.5,164.5,133.5,105.61
2017,11,1,9,30,10.0,176.0,1.8,17.0,181.0,148.18,117.12
2017,11,1,9,45,18.5,199.5,2.1,18.0,210.0,172.56,136.09
2017,11,1,10,0,27.0,223.0,2.4,19.0,239.0,198.35,156.02
2017,11,1,10,15,28.0,235.5,2.55,19.5,252.5,212.25,166.59
2017,11,1,10,30,29.0,248.0,2.7,20.0,266.0,232.87,182.41
2017,11,1,10,45,68.5,281.5,2.85,21.0,326.5,292.04,228.21
2017,11,1,11,0,108.0,315.0,3.0,22.0,387.0,356.41,277.15
2017,11,1,11,15,129.5,326.0,3.1,22.5,414.5,402.35,311.62
2017,11,1,11,30,151.0,337.0,3.2,23.0,442.0,440.07,339.71
2017,11,1,11,45,512.5,224.0,3.35,24.0,586.0,658.87,507.26
2017,11,1,12,0,874.0,111.0,3.5,25.0,730.0,864.93,653.38
2017,11,1,12,15,874.0,111.0,3.55,25.5,729.5,896.24,672.19
2017,11,1,12,30,874.0,111.0,3.6,26.0,729.0,924.37,690.08
2017,11,1,12,45,872.0,110.0,3.65,26.5,720.5,946.25,703.8
2017,11,1,13,0,870.0,109.0,3.7,27.0,712.0,975.73,722.69
2017,11,1,13,15,864.0,108.0,3.7,27.0,694.5,987.03,730.59
2017,11,1,13,30,858.0,107.0,3.7,27.0,677.0,994.51,736.27
2017,11,1,13,45,849.5,105.0,3.75,27.5,651.5,994.48,736.04
2017,11,1,14,0,841.0,103.0,3.8,28.0,626.0,990.62,733.51
2017,11,1,14,15,828.0,101.0,3.8,28.0,593.5,978.49,726.79
2017,11,1,14,30,815.0,99.0,3.8,28.0,561.0,962.73,717.83
2017,11,1,14,45,791.5,98.0,3.85,28.0,521.0,934.29,700.68
2017,11,1,15,0,768.0,97.0,3.9,28.0,481.0,902.71,681.37
2017,11,1,15,15,742.5,93.0,3.8,27.5,436.5,869.46,661.25
2017,11,1,15,30,717.0,89.0,3.7,27.0,392.0,827.62,634.78
2017,11,1,15,45,678.5,84.0,3.65,27.0,343.0,770.53,595.88
2017,11,1,16,0,640.0,79.0,3.6,27.0,294.0,712.56,555.33
2017,11,1,16,15,586.5,72.0,3.3,26.0,243.5,638.62,502.7
2017,11,1,16,30,533.0,65.0,3.0,25.0,193.0,565.71,448.43
2017,11,1,16,45,447.5,55.0,2.7,24.0,144.0,465.58,370.41
2017,11,1,17,0,362.0,45.0,2.4,23.0,95.0,370.28,291.97
2017,11,1,17,15,230.0,29.5,2.4,22.0,56.5,242.99,173.72
2017,11,1,17,30,98.0,14.0,2.4,21.0,18.0,76.44,0.0
2017,11,1,17,45,49.0,7.0,2.4,20.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,2,6,45,31.5,8.0,3.55,19.5,9.0,0.0,0.0
2017,11,2,7,0,63.0,16.0,3.7,20.0,18.0,13.66,0.0
2017,11,2,7,15,184.5,33.0,3.8,20.5,56.0,25.47,14.21
2017,11,2,7,30,306.0,50.0,3.9,21.0,94.0,38.33,26.93
2017,11,2,7,45,388.0,62.5,4.05,21.5,141.5,47.51,35.37
2017,11,2,8,0,470.0,75.0,4.2,22.0,189.0,59.08,45.61
2017,11,2,8,15,526.0,84.0,4.35,22.5,238.5,78.0,50.78
2017,11,2,8,30,582.0,93.0,4.5,23.0,288.0,128.05,77.11
2017,11,2,8,45,615.5,100.5,4.7,23.5,335.5,180.53,115.39
2017,11,2,9,0,649.0,108.0,4.9,24.0,383.0,237.12,161.77
2017,11,2,9,15,677.0,113.0,4.95,24.5,427.0,293.87,210.3
2017,11,2,9,30,705.0,118.0,5.0,25.0,471.0,353.43,261.19
2017,11,2,9,45,352.5,129.0,5.1,25.5,305.5,262.84,200.14
2017,11,2,10,0,0.0,140.0,5.2,26.0,140.0,116.53,87.97
2017,11,2,10,15,0.0,148.5,5.1,26.5,148.5,124.01,93.62
2017,11,2,10,30,0.0,157.0,5.0,27.0,157.0,131.56,99.18
2017,11,2,10,45,23.0,220.5,4.95,27.5,235.5,201.28,153.53
2017,11,2,11,0,46.0,284.0,4.9,28.0,314.0,285.59,217.96
2017,11,2,11,15,46.0,291.0,4.8,28.0,322.0,297.13,226.39
2017,11,2,11,30,46.0,298.0,4.7,28.0,330.0,308.73,235.0
2017,11,2,11,45,156.0,315.5,4.65,28.5,425.0,433.84,330.66
2017,11,2,12,0,266.0,333.0,4.6,29.0,520.0,570.29,431.38
2017,11,2,12,15,181.5,333.5,4.5,29.0,461.0,494.89,374.39
2017,11,2,12,30,97.0,334.0,4.4,29.0,402.0,411.44,311.28
2017,11,2,12,45,187.5,327.5,4.35,29.5,457.5,513.75,388.53
2017,11,2,13,0,278.0,321.0,4.3,30.0,513.0,621.54,467.13
2017,11,2,13,15,554.0,218.0,4.2,30.0,588.0,806.01,603.72
2017,11,2,13,30,830.0,115.0,4.1,30.0,663.0,975.65,719.04
2017,11,2,13,45,569.0,194.0,4.05,30.0,563.0,814.59,609.46
2017,11,2,14,0,308.0,273.0,4.0,30.0,463.0,630.29,475.43
2017,11,2,14,15,545.5,189.5,3.9,30.0,505.0,796.54,600.44
2017,11,2,14,30,783.0,106.0,3.8,30.0,547.0,938.53,697.47
2017,11,2,14,45,763.0,103.5,3.75,30.0,508.0,911.95,679.82
2017,11,2,15,0,743.0,101.0,3.7,30.0,469.0,889.29,666.06
2017,11,2,15,15,716.5,96.5,3.55,29.5,425.0,848.54,640.54
2017,11,2,15,30,690.0,92.0,3.4,29.0,381.0,805.61,613.2
2017,11,2,15,45,650.0,87.0,3.3,29.0,333.0,747.79,573.74
2017,11,2,16,0,610.0,82.0,3.2,29.0,285.0,689.18,532.76
2017,11,2,16,15,555.0,74.5,2.8,28.0,235.0,614.19,479.18
2017,11,2,16,30,500.0,67.0,2.4,27.0,185.0,540.34,424.13
2017,11,2,16,45,412.0,56.5,2.05,26.5,137.5,438.77,344.79
2017,11,2,17,0,324.0,46.0,1.7,26.0,90.0,342.23,265.28
2017,11,2,17,15,196.5,29.5,1.75,25.5,52.5,219.76,151.05
2017,11,2,17,30,69.0,13.0,1.8,25.0,15.0,56.47,0.0
2017,11,2,17,45,34.5,6.5,1.85,24.5,7.5,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,6,45,5.0,5.5,1.5,20.5,6.0,0.0,0.0
2017,11,3,7,0,10.0,11.0,1.6,21.0,12.0,9.39,0.0
2017,11,3,7,15,83.0,35.0,1.9,21.5,46.0,26.95,14.95
2017,11,3,7,30,156.0,59.0,2.2,22.0,80.0,44.43,31.9
2017,11,3,7,45,247.0,75.0,2.5,22.5,126.0,56.4,42.78
2017,11,3,8,0,338.0,91.0,2.8,23.0,172.0,67.04,52.22
2017,11,3,8,15,396.0,103.5,2.8,23.5,219.5,86.22,59.22
2017,11,3,8,30,454.0,116.0,2.8,24.0,267.0,131.3,84.28
2017,11,3,8,45,227.0,115.5,2.85,24.5,191.0,128.64,89.66
2017,11,3,9,0,0.0,115.0,2.9,25.0,115.0,94.25,71.3
2017,11,3,9,15,5.0,144.5,2.85,25.5,147.0,119.89,91.4
2017,11,3,9,30,10.0,174.0,2.8,26.0,179.0,146.64,112.09
2017,11,3,9,45,20.0,198.0,2.75,26.5,209.5,172.07,131.45
2017,11,3,10,0,30.0,222.0,2.7,27.0,240.0,203.1,155.05
2017,11,3,10,15,59.5,252.0,2.65,27.5,288.5,248.61,189.55
2017,11,3,10,30,89.0,282.0,2.6,28.0,337.0,298.32,226.85
2017,11,3,10,45,432.5,208.5,2.55,28.5,491.5,480.87,365.69
2017,11,3,11,0,776.0,135.0,2.5,29.0,646.0,674.16,506.47
2017,11,3,11,15,556.5,220.5,2.45,29.0,592.0,633.57,474.22
2017,11,3,11,30,337.0,306.0,2.4,29.0,538.0,565.48,422.75
2017,11,3,11,45,321.5,314.0,2.35,29.5,537.5,580.21,432.46
2017,11,3,12,0,306.0,322.0,2.3,30.0,537.0,592.9,440.05
2017,11,3,12,15,529.0,241.5,2.25,30.0,612.0,737.24,544.68
2017,11,3,12,30,752.0,161.0,2.2,30.0,687.0,883.08,643.71
2017,11,3,12,45,756.0,156.0,2.2,30.5,679.5,904.78,655.42
2017,11,3,13,0,760.0,151.0,2.2,31.0,672.0,923.36,666.3
2017,11,3,13,15,753.0,149.5,2.15,31.0,655.0,932.08,671.82
2017,11,3,13,30,746.0,148.0,2.1,31.0,638.0,937.3,675.31
2017,11,3,13,45,742.0,143.0,2.1,31.0,614.5,937.9,676.56
2017,11,3,14,0,738.0,138.0,2.1,31.0,591.0,935.02,675.78
2017,11,3,14,15,723.0,134.5,2.1,31.0,559.5,919.52,667.03
2017,11,3,14,30,708.0,131.0,2.1,31.0,528.0,900.72,656.35
2017,11,3,14,45,691.0,125.5,2.1,31.0,490.5,874.41,640.8
2017,11,3,15,0,674.0,120.0,2.1,31.0,453.0,845.22,623.32
2017,11,3,15,15,645.5,114.5,2.05,30.5,409.5,802.31,597.24
2017,11,3,15,30,617.0,109.0,2.0,30.0,366.0,757.4,569.35
2017,11,3,15,45,578.5,102.0,1.95,30.0,319.0,699.86,530.84
2017,11,3,16,0,540.0,95.0,1.9,30.0,272.0,641.49,490.7
2017,11,3,16,15,482.5,85.5,1.65,29.0,223.5,558.43,431.92
2017,11,3,16,30,425.0,76.0,1.4,28.0,175.0,484.96,377.76
2017,11,3,16,45,340.0,62.5,1.15,27.5,129.0,387.21,301.48
2017,11,3,17,0,255.0,49.0,0.9,27.0,83.0,296.01,226.56
2017,11,3,17,15,145.0,30.5,0.95,26.5,48.0,184.51,121.96
2017,11,3,17,30,35.0,12.0,1.0,26.0,13.0,33.24,0.0
2017,11,3,17,45,17.5,6.0,1.1,25.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,4,6,45,9.0,6.0,2.1,20.5,6.0,0.0,0.0
2017,11,4,7,0,18.0,12.0,2.2,21.0,12.0,10.24,0.0
2017,11,4,7,15,111.0,33.0,2.4,21.5,47.0,25.58,13.5
2017,11,4,7,30,204.0,54.0,2.6,22.0,82.0,41.22,29.13
2017,11,4,7,45,288.5,69.5,2.8,22.5,127.5,52.12,39.1
2017,11,4,8,0,373.0,85.0,3.0,23.0,173.0,63.06,48.8
2017,11,4,8,15,431.5,95.5,3.1,23.0,220.5,81.85,55.1
2017,11,4,8,30,490.0,106.0,3.2,23.0,268.0,127.52,80.16
2017,11,4,8,45,528.5,115.0,3.35,23.5,314.0,176.28,115.55
2017,11,4,9,0,567.0,124.0,3.5,24.0,360.0,229.69,158.63
2017,11,4,9,15,283.5,118.5,3.5,24.5,236.5,184.27,135.02
2017,11,4,9,30,0.0,113.0,3.5,25.0,113.0,93.6,70.37
2017,11,4,9,45,0.0,100.5,3.5,25.5,100.5,83.49,62.01
2017,11,4,10,0,0.0,88.0,3.5,26.0,88.0,73.16,53.46
2017,11,4,10,15,0.0,121.0,3.45,26.0,121.0,100.88,75.45
2017,11,4,10,30,0.0,154.0,3.4,26.0,154.0,129.07,97.56
2017,11,4,10,45,0.0,142.5,3.35,26.5,142.5,119.51,89.65
2017,11,4,11,0,0.0,131.0,3.3,27.0,131.0,109.83,81.75
2017,11,4,11,15,0.0,102.0,3.25,27.0,102.0,85.1,62.19
2017,11,4,11,30,0.0,73.0,3.2,27.0,73.0,60.73,42.86
2017,11,4,11,45,0.0,98.5,3.2,27.5,98.5,82.17,59.69
2017,11,4,12,0,0.0,124.0,3.2,28.0,124.0,104.26,76.85
2017,11,4,12,15,5.0,172.5,3.2,28.0,176.0,151.9,114.06
2017,11,4,12,30,10.0,221.0,3.2,28.0,228.0,201.85,152.62
2017,11,4,12,45,11.5,227.5,3.2,28.5,236.0,210.59,159.01
2017,11,4,13,0,13.0,234.0,3.2,29.0,244.0,219.64,165.73
2017,11,4,13,15,72.0,272.5,3.2,29.0,320.0,337.48,256.81
2017,11,4,13,30,131.0,311.0,3.2,29.0,396.0,465.27,352.42
2017,11,4,13,45,138.5,299.0,3.2,29.0,386.0,465.06,352.61
2017,11,4,14,0,146.0,287.0,3.2,29.0,376.0,464.26,353.01
2017,11,4,14,15,200.5,267.0,3.15,29.0,382.5,499.8,381.56
2017,11,4,14,30,255.0,247.0,3.1,29.0,389.0,555.87,424.33
2017,11,4,14,45,482.5,176.5,3.1,29.0,421.0,718.89,547.79
2017,11,4,15,0,710.0,106.0,3.1,29.0,453.0,862.42,648.72
2017,11,4,15,15,683.0,101.0,3.0,28.5,410.0,821.13,621.56
2017,11,4,15,30,656.0,96.0,2.9,28.0,367.0,777.78,593.92
2017,11,4,15,45,627.5,88.0,2.8,28.0,321.0,727.53,559.58
2017,11,4,16,0,599.0,80.0,2.7,28.0,275.0,676.07,523.46
2017,11,4,16,15,543.5,72.5,2.35,27.5,226.5,601.16,468.76
2017,11,4,16,30,488.0,65.0,2.0,27.0,178.0,527.48,412.89
2017,11,4,16,45,415.0,53.0,1.65,26.5,132.0,436.87,341.65
2017,11,4,17,0,342.0,41.0,1.3,26.0,86.0,350.77,269.96
2017,11,4,17,15,171.0,27.0,1.25,25.0,49.5,194.85,126.41
2017,11,4,17,30,0.0,13.0,1.2,24.0,13.0,11.1,0.0
2017,11,4,17,45,0.0,6.5,1.2,23.5,6.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.5,3.55,21.0,2.5,0.0,0.0
2017,11,5,7,0,0.0,5.0,3.6,21.0,5.0,4.27,0.0
2017,11,5,7,15,0.0,19.5,3.85,21.5,19.5,16.09,6.1
2017,11,5,7,30,0.0,34.0,4.1,22.0,34.0,27.95,17.9
2017,11,5,7,45,0.0,53.5,4.35,22.5,53.5,43.15,31.39
2017,11,5,8,0,0.0,73.0,4.6,23.0,73.0,58.14,44.56
2017,11,5,8,15,1.0,93.0,4.7,23.5,93.5,73.71,55.33
2017,11,5,8,30,2.0,113.0,4.8,24.0,114.0,90.28,68.72
2017,11,5,8,45,1.0,63.5,4.95,24.5,64.0,52.77,37.83
2017,11,5,9,0,0.0,14.0,5.1,25.0,14.0,11.54,3.85
2017,11,5,9,15,0.0,58.0,5.1,25.0,58.0,48.04,33.74
2017,11,5,9,30,0.0,102.0,5.1,25.0,102.0,84.58,63.27
2017,11,5,9,45,0.0,104.5,5.1,25.5,104.5,86.81,64.74
2017,11,5,10,0,0.0,107.0,5.1,26.0,107.0,89.01,66.2
2017,11,5,10,15,32.0,188.0,5.05,26.5,208.0,178.6,136.96
2017,11,5,10,30,64.0,269.0,5.0,27.0,309.0,272.73,209.67
2017,11,5,10,45,33.0,223.5,5.0,27.5,244.5,217.59,166.27
2017,11,5,11,0,2.0,178.0,5.0,28.0,180.0,151.91,114.39
2017,11,5,11,15,14.5,223.0,4.95,28.5,233.5,201.4,152.69
2017,11,5,11,30,27.0,268.0,4.9,29.0,287.0,253.49,192.32
2017,11,5,11,45,48.5,292.5,4.9,29.5,326.0,310.87,235.7
2017,11,5,12,0,70.0,317.0,4.9,30.0,365.0,358.72,271.41
2017,11,5,12,15,218.5,310.0,4.85,30.0,461.0,503.27,382.03
2017,11,5,12,30,367.0,303.0,4.8,30.0,557.0,658.56,496.72
2017,11,5,12,45,572.5,221.5,4.8,30.0,612.0,795.26,597.82
2017,11,5,13,0,778.0,140.0,4.8,30.0,667.0,926.67,689.24
2017,11,5,13,15,454.0,224.5,4.7,30.0,530.0,715.51,539.33
2017,11,5,13,30,130.0,309.0,4.6,30.0,393.0,462.36,349.6
2017,11,5,13,45,301.5,267.0,4.55,30.5,452.5,610.58,462.94
2017,11,5,14,0,473.0,225.0,4.5,31.0,512.0,759.87,571.82
2017,11,5,14,15,601.0,173.5,4.4,31.0,518.0,840.28,630.1
2017,11,5,14,30,729.0,122.0,4.3,31.0,524.0,909.44,677.86
2017,11,5,14,45,727.5,111.5,4.2,31.0,489.0,891.96,666.59
2017,11,5,15,0,726.0,101.0,4.1,31.0,454.0,871.0,653.57
2017,11,5,15,15,537.0,127.0,3.8,30.5,375.0,702.27,537.18
2017,11,5,15,30,348.0,153.0,3.5,30.0,296.0,528.8,411.26
2017,11,5,15,45,331.0,136.5,3.25,30.0,258.5,487.93,382.02
2017,11,5,16,0,314.0,120.0,3.0,30.0,221.0,446.58,351.1
2017,11,5,16,15,286.5,101.5,2.65,29.0,182.0,393.02,310.94
2017,11,5,16,30,259.0,83.0,2.3,28.0,143.0,340.05,269.68
2017,11,5,16,45,218.0,64.0,2.0,27.0,105.5,276.5,218.21
2017,11,5,17,0,177.0,45.0,1.7,26.0,68.0,232.22,178.88
2017,11,5,17,15,88.5,27.5,1.75,25.5,39.0,121.15,74.21
2017,11,5,17,30,0.0,10.0,1.8,25.0,10.0,8.54,0.0
2017,11,5,17,45,0.0,5.0,1.9,24.5,5.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,6,45,21.0,5.5,3.05,20.0,6.0,0.0,0.0
2017,11,6,7,0,42.0,11.0,3.1,20.0,12.0,9.39,0.0
2017,11,6,7,15,164.0,28.0,3.35,20.5,47.0,21.68,9.74
2017,11,6,7,30,286.0,45.0,3.6,21.0,82.0,34.61,23.54
2017,11,6,7,45,383.5,55.5,3.9,21.5,129.5,44.54,32.69
2017,11,6,8,0,481.0,66.0,4.2,22.0,177.0,52.12,39.54
2017,11,6,8,15,537.5,74.0,4.3,22.5,225.5,71.52,44.83
2017,11,6,8,30,594.0,82.0,4.4,23.0,274.0,121.33,71.1
2017,11,6,8,45,645.0,84.5,4.55,23.5,322.5,172.87,108.04
2017,11,6,9,0,696.0,87.0,4.7,24.0,371.0,230.48,154.86
2017,11,6,9,15,722.5,90.5,4.7,24.5,414.5,287.78,204.34
2017,11,6,9,30,749.0,94.0,4.7,25.0,458.0,349.56,257.41
2017,11,6,9,45,774.5,95.0,4.75,25.5,497.5,408.37,307.42
2017,11,6,10,0,800.0,96.0,4.8,26.0,537.0,468.87,357.52
2017,11,6,10,15,813.0,98.0,4.7,26.5,568.5,525.24,402.84
2017,11,6,10,30,826.0,100.0,4.6,27.0,600.0,581.34,446.41
2017,11,6,10,45,838.0,100.0,4.6,27.5,625.0,634.26,486.6
2017,11,6,11,0,850.0,100.0,4.6,28.0,650.0,686.19,524.92
2017,11,6,11,15,855.5,101.0,4.55,28.5,667.0,733.24,558.46
2017,11,6,11,30,861.0,102.0,4.5,29.0,684.0,771.81,583.85
2017,11,6,11,45,865.5,101.5,4.45,29.5,692.5,811.28,609.46
2017,11,6,12,0,870.0,101.0,4.4,30.0,701.0,848.19,633.03
2017,11,6,12,15,870.0,101.0,4.3,30.0,700.5,878.99,653.34
2017,11,6,12,30,870.0,101.0,4.2,30.0,700.0,906.65,671.49
2017,11,6,12,45,866.5,101.0,4.15,30.0,691.0,927.81,685.55
2017,11,6,13,0,863.0,101.0,4.1,30.0,682.0,945.47,697.38
2017,11,6,13,15,857.0,100.0,4.0,30.0,665.0,956.02,704.34
2017,11,6,13,30,851.0,99.0,3.9,30.0,648.0,974.3,716.6
2017,11,6,13,45,839.5,98.5,3.85,30.0,623.0,972.95,716.22
2017,11,6,14,0,828.0,98.0,3.8,30.0,598.0,967.83,713.67
2017,11,6,14,15,815.0,95.5,3.65,29.5,566.0,955.09,707.02
2017,11,6,14,30,802.0,93.0,3.5,29.0,534.0,938.79,698.14
2017,11,6,14,45,778.0,92.0,3.4,29.0,494.5,910.14,679.93
2017,11,6,15,0,754.0,91.0,3.3,29.0,455.0,878.47,659.71
2017,11,6,15,15,728.0,87.0,2.9,28.5,411.5,844.7,637.34
2017,11,6,15,30,702.0,83.0,2.5,28.0,368.0,802.92,609.0
2017,11,6,15,45,667.0,77.5,2.2,28.0,321.0,749.05,571.15
2017,11,6,16,0,632.0,72.0,1.9,28.0,274.0,694.24,531.79
2017,11,6,16,15,577.0,65.5,1.7,27.0,225.0,620.42,480.05
2017,11,6,16,30,522.0,59.0,1.5,26.0,176.0,547.85,426.72
2017,11,6,16,45,437.0,49.0,1.35,25.5,129.5,449.24,350.39
2017,11,6,17,0,352.0,39.0,1.2,25.0,83.0,355.87,273.36
2017,11,6,17,15,176.0,25.5,1.2,24.5,47.5,193.66,116.29
2017,11,6,17,30,0.0,12.0,1.2,24.0,12.0,10.24,0.0
2017,11,6,17,45,0.0,6.0,1.25,23.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.5,1.4,18.5,2.5,0.0,0.0
2017,11,7,7,0,0.0,5.0,1.4,19.0,5.0,4.27,0.0
2017,11,7,7,15,0.0,23.0,1.8,19.5,23.0,18.79,7.23
2017,11,7,7,30,0.0,41.0,2.2,20.0,41.0,32.87,22.13
2017,11,7,7,45,12.5,62.5,2.6,21.0,65.5,49.28,36.81
2017,11,7,8,0,25.0,84.0,3.0,22.0,90.0,64.18,49.91
2017,11,7,8,15,36.0,104.5,3.15,22.5,115.0,80.72,60.69
2017,11,7,8,30,47.0,125.0,3.3,23.0,140.0,101.7,76.52
2017,11,7,8,45,40.5,142.0,3.45,23.5,156.5,119.21,90.57
2017,11,7,9,0,34.0,159.0,3.6,24.0,173.0,136.04,104.2
2017,11,7,9,15,58.0,184.0,3.5,24.0,211.0,167.16,128.4
2017,11,7,9,30,82.0,209.0,3.4,24.0,249.0,201.88,155.58
2017,11,7,9,45,115.0,230.0,3.35,24.5,290.5,244.58,188.62
2017,11,7,10,0,148.0,251.0,3.3,25.0,332.0,288.46,222.41
2017,11,7,10,15,125.0,264.0,3.15,25.5,335.5,300.45,231.37
2017,11,7,10,30,102.0,277.0,3.0,26.0,339.0,302.17,232.13
2017,11,7,10,45,133.5,292.0,2.9,26.5,376.0,352.93,270.35
2017,11,7,11,0,165.0,307.0,2.8,27.0,413.0,399.2,304.56
2017,11,7,11,15,92.0,277.0,2.6,27.0,336.5,318.02,242.64
2017,11,7,11,30,19.0,247.0,2.4,27.0,260.0,228.33,173.19
2017,11,7,11,45,124.0,287.0,2.25,27.5,372.0,380.71,289.84
2017,11,7,12,0,229.0,327.0,2.1,28.0,484.0,518.49,390.29
2017,11,7,12,15,164.0,325.5,1.9,28.0,438.0,472.67,354.7
2017,11,7,12,30,99.0,324.0,1.7,28.0,392.0,404.41,303.71
2017,11,7,12,45,139.0,323.5,1.55,28.0,417.5,466.0,349.27
2017,11,7,13,0,179.0,323.0,1.4,28.0,443.0,511.31,381.89
2017,11,7,13,15,214.0,310.5,1.2,28.0,450.5,538.99,401.52
2017,11,7,13,30,249.0,298.0,1.0,28.0,458.0,566.63,420.85
2017,11,7,13,45,197.0,289.5,0.85,28.0,413.0,512.69,381.37
2017,11,7,14,0,145.0,281.0,0.7,28.0,368.0,457.18,341.02
2017,11,7,14,15,198.5,261.0,0.7,27.5,373.5,491.4,368.95
2017,11,7,14,30,252.0,241.0,0.7,27.0,379.0,546.07,410.04
2017,11,7,14,45,219.5,226.0,0.75,27.0,339.5,477.14,361.89
2017,11,7,15,0,187.0,211.0,0.8,27.0,300.0,429.67,328.78
2017,11,7,15,15,201.5,189.0,1.0,26.5,277.0,417.85,323.73
2017,11,7,15,30,216.0,167.0,1.2,26.0,254.0,404.38,316.78
2017,11,7,15,45,331.0,137.5,1.4,26.0,251.5,489.75,384.79
2017,11,7,16,0,446.0,108.0,1.6,26.0,249.0,567.73,444.95
2017,11,7,16,15,388.0,95.5,1.7,25.0,202.5,491.0,388.72
2017,11,7,16,30,330.0,83.0,1.8,24.0,156.0,416.85,332.33
2017,11,7,16,45,248.5,65.5,1.9,23.5,112.5,320.71,254.95
2017,11,7,17,0,167.0,48.0,2.0,23.0,69.0,215.69,167.41
2017,11,7,17,15,83.5,24.0,2.35,22.5,34.5,109.21,61.05
2017,11,7,17,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,17.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,3.0,5.05,10.0,3.0,2.46,0.0
2017,11,8,7,30,0.0,6.0,5.1,10.0,6.0,4.92,0.0
2017,11,8,7,45,0.0,10.0,5.15,10.0,10.0,8.21,1.72
2017,11,8,8,0,0.0,14.0,5.2,10.0,14.0,11.51,4.79
2017,11,8,8,15,0.0,18.0,5.2,10.0,18.0,14.81,7.29
2017,11,8,8,30,0.0,22.0,5.2,10.0,22.0,18.12,10.19
2017,11,8,8,45,0.0,29.5,5.2,10.5,29.5,24.34,15.55
2017,11,8,9,0,0.0,37.0,5.2,11.0,37.0,30.57,20.85
2017,11,8,9,15,0.0,57.5,5.15,11.0,57.5,47.62,35.48
2017,11,8,9,30,0.0,78.0,5.1,11.0,78.0,64.75,50.04
2017,11,8,9,45,0.0,85.0,5.05,11.0,85.0,70.62,54.9
2017,11,8,10,0,0.0,92.0,5.0,11.0,92.0,76.49,59.74
2017,11,8,10,15,0.0,84.0,5.05,11.0,84.0,69.82,53.95
2017,11,8,10,30,0.0,76.0,5.1,11.0,76.0,63.15,48.19
2017,11,8,10,45,0.0,53.5,5.2,11.5,53.5,44.4,32.14
2017,11,8,11,0,0.0,31.0,5.3,12.0,31.0,25.69,16.18
2017,11,8,11,15,0.0,78.0,5.4,12.0,78.0,64.88,49.26
2017,11,8,11,30,0.0,125.0,5.5,12.0,125.0,104.96,82.77
2017,11,8,11,45,0.0,118.0,5.6,12.0,118.0,98.98,77.71
2017,11,8,12,0,0.0,111.0,5.7,12.0,111.0,92.98,72.67
2017,11,8,12,15,8.0,176.5,5.65,12.0,182.0,158.35,127.31
2017,11,8,12,30,16.0,242.0,5.6,12.0,253.0,227.78,184.59
2017,11,8,12,45,8.0,177.5,5.6,12.0,183.0,160.62,129.15
2017,11,8,13,0,0.0,113.0,5.6,12.0,113.0,94.97,74.38
2017,11,8,13,15,7.5,170.0,5.5,12.0,175.0,154.53,124.43
2017,11,8,13,30,15.0,227.0,5.4,12.0,237.0,218.6,177.64
2017,11,8,13,45,7.5,158.0,5.3,12.5,163.0,144.58,116.14
2017,11,8,14,0,0.0,89.0,5.2,13.0,89.0,74.03,56.92
2017,11,8,14,15,0.0,62.5,5.15,13.0,62.5,51.86,38.38
2017,11,8,14,30,0.0,36.0,5.1,13.0,36.0,29.79,19.75
2017,11,8,14,45,0.0,33.5,5.05,13.0,33.5,27.71,18.03
2017,11,8,15,0,0.0,31.0,5.0,13.0,31.0,25.62,16.31
2017,11,8,15,15,0.0,76.0,4.9,12.5,76.0,63.06,48.47
2017,11,8,15,30,0.0,121.0,4.8,12.0,121.0,109.6,88.4
2017,11,8,15,45,0.0,104.5,4.7,12.0,104.5,94.29,75.51
2017,11,8,16,0,0.0,88.0,4.6,12.0,88.0,78.89,62.44
2017,11,8,16,15,0.0,71.5,4.45,11.5,71.5,63.37,49.18
2017,11,8,16,30,0.0,55.0,4.3,11.0,55.0,47.65,35.52
2017,11,8,16,45,0.0,39.0,4.2,11.0,39.0,32.26,21.94
2017,11,8,17,0,0.0,23.0,4.1,11.0,23.0,18.97,10.13
2017,11,8,17,15,0.0,11.5,4.0,10.5,11.5,9.46,0.0
2017,11,8,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,7,15,136.0,22.0,3.4,7.5,38.5,17.07,5.21
2017,11,9,7,30,272.0,44.0,3.5,8.0,77.0,33.86,24.06
2017,11,9,7,45,367.5,56.5,3.65,8.5,124.0,43.2,33.23
2017,11,9,8,0,463.0,69.0,3.8,9.0,171.0,54.95,44.23
2017,11,9,8,15,521.5,78.5,3.85,9.5,220.0,75.35,50.76
2017,11,9,8,30,580.0,88.0,3.9,10.0,269.0,125.42,78.92
2017,11,9,8,45,622.0,94.0,3.95,10.5,317.0,177.46,118.5
