Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,9,30,902.0,64.0,3.7,13.0,461.0,368.19,280.12
2017,11,19,9,45,920.0,65.5,3.75,14.0,501.0,431.2,336.16
2017,11,19,10,0,938.0,67.0,3.8,15.0,541.0,494.76,390.81
2017,11,19,10,15,949.5,68.0,3.75,15.0,574.0,554.8,442.23
2017,11,19,10,30,961.0,69.0,3.7,15.0,607.0,614.09,491.46
2017,11,19,10,45,968.5,70.5,3.65,15.5,632.5,670.45,535.95
2017,11,19,11,0,976.0,72.0,3.6,16.0,658.0,725.16,577.73
2017,11,19,11,15,980.5,72.5,3.55,16.0,675.5,774.76,614.85
2017,11,19,11,30,985.0,73.0,3.5,16.0,693.0,821.93,648.04
2017,11,19,11,45,809.0,129.5,3.5,16.5,643.0,791.92,624.34
2017,11,19,12,0,633.0,186.0,3.5,17.0,593.0,743.23,586.2
2017,11,19,12,15,615.0,192.0,3.45,17.0,588.0,759.23,598.17
2017,11,19,12,30,597.0,198.0,3.4,17.0,583.0,765.17,602.49
2017,11,19,12,45,607.0,191.5,3.35,17.5,579.0,794.08,622.69
2017,11,19,13,0,617.0,185.0,3.3,18.0,575.0,814.09,636.28
2017,11,19,13,15,786.0,132.5,3.25,18.0,616.0,931.56,719.43
2017,11,19,13,30,955.0,80.0,3.2,18.0,657.0,1028.43,785.53
2017,11,19,13,45,946.0,79.0,3.15,18.0,631.5,1029.79,786.15
2017,11,19,14,0,937.0,78.0,3.1,18.0,606.0,1027.19,785.16
2017,11,19,14,15,924.5,76.5,3.0,17.5,573.5,1016.64,779.99
2017,11,19,14,30,912.0,75.0,2.9,17.0,541.0,1002.34,772.42
2017,11,19,14,45,894.5,72.5,2.85,17.0,501.0,978.25,757.21
2017,11,19,15,0,877.0,70.0,2.8,17.0,461.0,961.47,747.12
2017,11,19,15,15,852.0,67.0,2.6,16.5,416.0,922.88,721.62
2017,11,19,15,30,827.0,64.0,2.4,16.0,371.0,881.63,693.91
2017,11,19,15,45,789.5,60.0,2.25,16.0,321.5,825.38,653.82
2017,11,19,16,0,752.0,56.0,2.1,16.0,272.0,767.77,611.53
2017,11,19,16,15,694.5,50.5,1.8,15.0,221.0,690.28,553.6
2017,11,19,16,30,637.0,45.0,1.5,14.0,170.0,613.52,493.15
2017,11,19,16,45,537.5,37.0,1.25,13.5,121.0,502.55,402.27
2017,11,19,17,0,438.0,29.0,1.0,13.0,72.0,396.68,302.49
2017,11,19,17,15,219.0,14.5,1.0,12.5,36.0,199.6,0.0
2017,11,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,7,15,155.5,14.5,0.85,7.5,28.0,12.38,0.0
2017,11,20,7,30,311.0,29.0,0.9,8.0,56.0,24.05,13.71
2017,11,20,7,45,406.0,41.0,1.0,8.5,100.5,33.54,24.17
2017,11,20,8,0,501.0,53.0,1.1,9.0,145.0,42.84,33.07
2017,11,20,8,15,564.5,60.5,1.0,9.5,193.5,60.42,38.46
2017,11,20,8,30,628.0,68.0,0.9,10.0,242.0,111.02,65.1
2017,11,20,8,45,662.0,75.5,0.85,11.0,288.5,165.06,105.48
2017,11,20,9,0,696.0,83.0,0.8,12.0,335.0,223.13,154.12
2017,11,20,9,15,725.5,87.5,1.1,12.5,378.5,281.07,205.41
2017,11,20,9,30,755.0,92.0,1.4,13.0,422.0,341.88,259.35
2017,11,20,9,45,774.0,95.5,1.75,14.0,460.0,401.43,311.35
2017,11,20,10,0,793.0,99.0,2.1,15.0,498.0,460.33,361.52
2017,11,20,10,15,808.0,102.0,2.2,15.5,530.5,517.5,408.91
2017,11,20,10,30,823.0,105.0,2.3,16.0,563.0,574.69,454.85
2017,11,20,10,45,833.0,106.5,2.4,16.5,587.5,627.09,495.91
2017,11,20,11,0,843.0,108.0,2.5,17.0,612.0,678.41,535.07
2017,11,20,11,15,849.5,109.0,2.6,17.5,629.0,725.44,570.12
2017,11,20,11,30,856.0,110.0,2.7,18.0,646.0,770.57,602.43
2017,11,20,11,45,878.5,102.0,2.8,18.5,659.0,816.42,633.82
2017,11,20,12,0,901.0,94.0,2.9,19.0,672.0,852.9,658.35
2017,11,20,12,15,901.5,94.0,2.95,19.0,672.5,884.86,680.64
2017,11,20,12,30,902.0,94.0,3.0,19.0,673.0,913.67,700.8
2017,11,20,12,45,900.0,93.5,3.1,19.5,665.0,936.37,715.86
2017,11,20,13,0,898.0,93.0,3.2,20.0,657.0,955.59,728.66
2017,11,20,13,15,893.0,92.0,3.25,20.0,641.0,967.82,737.85
2017,11,20,13,30,888.0,91.0,3.3,20.0,625.0,976.37,744.77
2017,11,20,13,45,880.0,89.5,3.35,20.0,601.0,977.7,746.97
2017,11,20,14,0,872.0,88.0,3.4,20.0,577.0,986.5,754.55
2017,11,20,14,15,859.5,86.0,3.35,20.0,545.5,975.47,747.88
2017,11,20,14,30,847.0,84.0,3.3,20.0,514.0,960.81,739.0
2017,11,20,14,45,829.0,81.0,3.3,20.0,476.0,936.03,723.54
2017,11,20,15,0,811.0,78.0,3.3,20.0,438.0,908.04,705.81
2017,11,20,15,15,784.5,74.5,3.1,19.5,394.5,868.38,679.59
2017,11,20,15,30,758.0,71.0,2.9,19.0,351.0,826.29,651.15
2017,11,20,15,45,719.5,66.5,2.7,19.0,303.5,769.94,610.36
2017,11,20,16,0,681.0,62.0,2.5,19.0,256.0,719.6,572.83
2017,11,20,16,15,621.5,55.5,2.15,18.0,207.0,641.85,514.27
2017,11,20,16,30,562.0,49.0,1.8,17.0,158.0,565.61,453.99
2017,11,20,16,45,463.0,39.5,1.5,16.0,111.5,456.88,365.35
2017,11,20,17,0,364.0,30.0,1.2,15.0,65.0,354.97,269.43
2017,11,20,17,15,182.0,15.0,1.2,14.5,32.5,174.06,0.0
2017,11,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,7,15,0.0,13.5,1.7,10.5,13.5,11.52,0.0
2017,11,21,7,30,0.0,27.0,2.0,11.0,27.0,21.87,11.39
2017,11,21,7,45,19.0,47.0,2.3,11.5,50.5,36.95,26.72
2017,11,21,8,0,38.0,67.0,2.6,12.0,74.0,51.77,40.5
2017,11,21,8,15,49.5,88.0,2.7,12.5,100.0,68.61,52.55
2017,11,21,8,30,61.0,109.0,2.8,13.0,126.0,90.67,69.72
2017,11,21,8,45,71.0,128.5,2.9,14.0,151.5,113.34,87.84
2017,11,21,9,0,81.0,148.0,3.0,15.0,177.0,137.58,107.54
2017,11,21,9,15,239.0,153.5,3.2,15.5,254.0,197.47,152.29
2017,11,21,9,30,397.0,159.0,3.4,16.0,331.0,276.94,214.92
2017,11,21,9,45,309.0,190.0,3.65,17.0,331.5,292.08,230.36
2017,11,21,10,0,221.0,221.0,3.9,18.0,332.0,295.84,234.96
2017,11,21,10,15,298.5,223.0,3.9,18.5,382.5,359.41,285.83
2017,11,21,10,30,376.0,225.0,3.9,19.0,433.0,424.54,337.43
2017,11,21,10,45,397.5,231.0,3.9,19.5,459.5,466.66,370.33
2017,11,21,11,0,419.0,237.0,3.9,20.0,486.0,520.71,411.58
2017,11,21,11,15,380.5,254.5,3.8,20.0,485.5,523.93,413.79
2017,11,21,11,30,342.0,272.0,3.7,20.0,485.0,533.93,420.77
2017,11,21,11,45,373.5,268.0,3.6,20.5,504.0,572.88,449.89
2017,11,21,12,0,405.0,264.0,3.5,21.0,523.0,612.78,479.16
2017,11,21,12,15,395.0,267.0,3.3,21.0,519.5,625.48,487.85
2017,11,21,12,30,385.0,270.0,3.1,21.0,516.0,636.26,495.15
2017,11,21,12,45,420.0,257.0,2.95,21.5,522.5,668.11,518.15
2017,11,21,13,0,455.0,244.0,2.8,22.0,529.0,718.57,553.54
2017,11,21,13,15,657.0,171.5,2.6,22.0,571.5,851.14,649.64
2017,11,21,13,30,859.0,99.0,2.4,22.0,614.0,968.13,727.07
2017,11,21,13,45,642.0,157.5,2.2,22.0,534.0,843.64,640.55
2017,11,21,14,0,425.0,216.0,2.0,22.0,454.0,696.85,535.32
2017,11,21,14,15,617.5,154.0,1.75,22.0,478.5,825.66,628.93
2017,11,21,14,30,810.0,92.0,1.5,22.0,503.0,933.98,699.03
2017,11,21,14,45,785.0,90.5,1.25,22.0,464.5,904.57,676.12
2017,11,21,15,0,760.0,89.0,1.0,22.0,426.0,872.11,652.6
2017,11,21,15,15,731.5,85.0,0.9,21.5,382.5,837.77,631.2
2017,11,21,15,30,703.0,81.0,0.8,21.0,339.0,794.66,603.37
2017,11,21,15,45,661.0,75.5,0.7,21.0,292.5,735.58,562.7
2017,11,21,16,0,619.0,70.0,0.6,21.0,246.0,675.8,520.39
2017,11,21,16,15,556.0,62.5,0.7,20.0,198.0,595.39,465.54
2017,11,21,16,30,493.0,55.0,0.8,19.0,150.0,516.58,407.93
2017,11,21,16,45,392.0,44.0,0.95,18.5,105.0,406.61,321.57
2017,11,21,17,0,291.0,33.0,1.1,18.0,60.0,303.36,227.1
2017,11,21,17,15,145.5,16.5,1.3,17.5,30.0,149.97,0.0
2017,11,21,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,7,15,159.0,13.0,5.05,8.0,26.0,11.1,0.0
2017,11,22,7,30,318.0,26.0,5.2,8.0,52.0,21.53,10.84
2017,11,22,7,45,432.5,36.0,5.4,8.5,98.0,29.46,20.36
2017,11,22,8,0,547.0,46.0,5.6,9.0,144.0,37.35,27.99
2017,11,22,8,15,612.0,52.5,5.7,9.5,193.5,54.16,32.89
2017,11,22,8,30,677.0,59.0,5.8,10.0,243.0,109.81,62.54
2017,11,22,8,45,723.5,63.0,5.9,10.5,292.0,165.0,103.72
2017,11,22,9,0,770.0,67.0,6.0,11.0,341.0,225.61,155.8
2017,11,22,9,15,799.5,70.5,5.9,11.5,386.0,286.27,211.27
2017,11,22,9,30,829.0,74.0,5.8,12.0,431.0,349.67,269.41
2017,11,22,9,45,852.5,75.5,5.7,12.5,471.5,411.26,325.4
2017,11,22,10,0,876.0,77.0,5.6,13.0,512.0,474.19,381.06
2017,11,22,10,15,891.0,79.0,5.5,13.5,546.0,532.9,431.77
2017,11,22,10,30,906.0,81.0,5.4,14.0,580.0,592.12,481.2
2017,11,22,10,45,919.5,81.5,5.3,14.5,607.0,648.41,526.78
2017,11,22,11,0,933.0,82.0,5.2,15.0,634.0,703.73,570.19
2017,11,22,11,15,939.5,83.0,5.1,15.5,652.5,753.44,607.94
2017,11,22,11,30,946.0,84.0,5.0,16.0,671.0,801.04,641.09
2017,11,22,11,45,952.0,83.5,4.9,16.5,681.0,844.26,670.51
2017,11,22,12,0,958.0,83.0,4.8,17.0,691.0,884.85,697.6
2017,11,22,12,15,959.0,83.0,4.7,17.0,692.0,918.93,721.08
2017,11,22,12,30,960.0,83.0,4.6,17.0,693.0,949.7,742.09
2017,11,22,12,45,960.0,82.0,4.6,17.5,686.0,974.95,758.54
2017,11,22,13,0,960.0,81.0,4.6,18.0,679.0,996.59,772.51
2017,11,22,13,15,955.0,80.0,4.6,18.0,662.0,1009.78,782.22
2017,11,22,13,30,950.0,79.0,4.6,18.0,645.0,1019.06,789.44
2017,11,22,13,45,943.5,77.0,4.6,18.0,621.0,1021.7,792.26
2017,11,22,14,0,937.0,75.0,4.6,18.0,597.0,1020.39,792.56
2017,11,22,14,15,924.5,73.5,4.6,18.0,564.5,1010.01,786.71
2017,11,22,14,30,912.0,72.0,4.6,18.0,532.0,995.88,778.41
2017,11,22,14,45,892.5,70.0,4.6,18.0,492.5,970.74,762.38
2017,11,22,15,0,873.0,68.0,4.6,18.0,453.0,942.37,744.02
2017,11,22,15,15,846.5,65.5,4.45,17.5,408.0,913.95,725.62
2017,11,22,15,30,820.0,63.0,4.3,17.0,363.0,872.39,697.22
2017,11,22,15,45,783.0,58.5,4.15,17.0,314.0,816.38,656.47
2017,11,22,16,0,746.0,54.0,4.0,17.0,265.0,759.04,613.39
2017,11,22,16,15,687.0,49.0,3.45,16.0,214.5,681.45,553.59
2017,11,22,16,30,628.0,44.0,2.9,15.0,164.0,604.62,491.31
2017,11,22,16,45,526.5,35.5,2.4,14.0,115.5,492.29,397.71
2017,11,22,17,0,425.0,27.0,1.9,13.0,67.0,385.83,293.33
2017,11,22,17,15,212.5,13.5,1.85,12.0,33.5,192.3,0.0
2017,11,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,7,15,193.5,12.0,1.3,4.0,27.0,10.24,0.0
2017,11,23,7,30,387.0,24.0,1.6,5.0,54.0,21.79,10.74
2017,11,23,7,45,495.5,32.5,1.9,6.0,100.5,29.15,20.31
2017,11,23,8,0,604.0,41.0,2.2,7.0,147.0,36.51,27.49
2017,11,23,8,15,665.5,46.5,2.05,7.5,197.0,53.09,31.94
2017,11,23,8,30,727.0,52.0,1.9,8.0,247.0,107.24,58.84
2017,11,23,8,45,760.5,57.5,1.75,9.0,294.5,164.79,101.92
2017,11,23,9,0,794.0,63.0,1.6,10.0,342.0,226.15,154.33
2017,11,23,9,15,820.5,66.0,1.45,10.5,386.5,286.83,208.86
2017,11,23,9,30,847.0,69.0,1.3,11.0,431.0,349.86,265.1
2017,11,23,9,45,865.0,71.5,1.2,12.0,470.0,411.15,318.21
2017,11,23,10,0,883.0,74.0,1.1,13.0,509.0,472.53,369.2
2017,11,23,10,15,895.5,75.5,1.05,13.5,541.5,530.49,416.37
2017,11,23,10,30,908.0,77.0,1.0,14.0,574.0,587.95,461.2
2017,11,23,10,45,916.0,78.5,1.0,15.0,599.0,641.93,501.24
2017,11,23,11,0,924.0,80.0,1.0,16.0,624.0,694.46,538.64
2017,11,23,11,15,929.0,81.0,1.0,16.5,641.0,742.66,572.65
2017,11,23,11,30,934.0,82.0,1.0,17.0,658.0,788.65,602.29
2017,11,23,11,45,939.0,81.0,1.05,17.5,667.0,830.03,629.08
2017,11,23,12,0,944.0,80.0,1.1,18.0,676.0,868.71,653.88
2017,11,23,12,15,943.5,80.0,1.1,18.5,676.5,901.01,673.52
2017,11,23,12,30,943.0,80.0,1.1,19.0,677.0,929.98,690.92
2017,11,23,12,45,940.5,79.5,1.1,19.5,668.5,953.11,704.51
2017,11,23,13,0,938.0,79.0,1.1,20.0,660.0,972.59,715.84
2017,11,23,13,15,932.0,78.0,1.1,20.0,643.5,984.45,723.79
2017,11,23,13,30,926.0,77.0,1.1,20.0,627.0,992.46,729.54
2017,11,23,13,45,917.5,75.5,1.1,20.5,602.5,993.58,729.71
2017,11,23,14,0,909.0,74.0,1.1,21.0,578.0,990.85,727.7
2017,11,23,14,15,896.5,72.5,1.0,21.0,546.5,980.47,720.48
2017,11,23,14,30,884.0,71.0,0.9,21.0,515.0,966.47,711.12
2017,11,23,14,45,865.5,69.0,0.8,21.0,476.5,942.53,695.44
2017,11,23,15,0,847.0,67.0,0.7,21.0,438.0,926.02,684.67
2017,11,23,15,15,821.5,64.0,0.5,20.5,394.5,887.76,658.72
2017,11,23,15,30,796.0,61.0,0.3,20.0,351.0,847.01,631.09
2017,11,23,15,45,759.0,57.0,0.2,20.0,303.5,792.32,594.45
2017,11,23,16,0,722.0,53.0,0.1,20.0,256.0,736.4,556.1
2017,11,23,16,15,664.0,48.0,0.3,19.0,207.0,660.51,507.67
2017,11,23,16,30,606.0,43.0,0.5,18.0,158.0,585.47,455.88
2017,11,23,16,45,506.5,35.0,0.7,17.5,111.0,476.17,372.29
2017,11,23,17,0,407.0,27.0,0.9,17.0,64.0,383.73,283.2
2017,11,23,17,15,203.5,13.5,0.95,16.0,32.0,185.71,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,7,15,184.0,11.5,1.45,8.0,25.0,9.82,0.0
2017,11,24,7,30,368.0,23.0,1.7,9.0,50.0,20.84,9.2
2017,11,24,7,45,477.0,31.0,2.0,10.0,95.0,27.74,18.64
2017,11,24,8,0,586.0,39.0,2.3,11.0,140.0,34.67,25.35
2017,11,24,8,15,648.0,44.5,2.3,11.5,189.0,50.32,29.71
2017,11,24,8,30,710.0,50.0,2.3,12.0,238.0,103.3,55.41
2017,11,24,8,45,749.0,54.0,2.35,13.0,286.0,159.14,96.28
2017,11,24,9,0,788.0,58.0,2.4,14.0,334.0,219.4,147.07
2017,11,24,9,15,814.5,61.0,2.65,15.0,377.5,279.54,200.73
2017,11,24,9,30,841.0,64.0,2.9,16.0,421.0,342.87,257.15
2017,11,24,9,45,859.0,66.0,3.2,17.0,460.0,402.48,309.87
2017,11,24,10,0,877.0,68.0,3.5,18.0,499.0,462.77,361.66
2017,11,24,10,15,890.0,70.0,3.6,18.5,531.0,520.99,410.63
2017,11,24,10,30,903.0,72.0,3.7,19.0,563.0,578.8,457.73
2017,11,24,10,45,911.0,73.5,3.8,20.0,588.0,632.41,499.31
2017,11,24,11,0,919.0,75.0,3.9,21.0,613.0,684.59,538.45
2017,11,24,11,15,924.0,75.5,3.9,21.5,630.0,731.92,573.47
2017,11,24,11,30,929.0,76.0,3.9,22.0,647.0,777.05,604.18
2017,11,24,11,45,927.5,78.5,3.95,22.5,655.0,816.96,631.04
2017,11,24,12,0,926.0,81.0,4.0,23.0,663.0,853.86,655.59
2017,11,24,12,15,925.5,81.0,4.0,23.0,663.5,885.61,677.48
2017,11,24,12,30,925.0,81.0,4.0,23.0,664.0,914.1,697.14
2017,11,24,12,45,920.5,81.0,4.05,23.5,655.5,935.6,710.94
2017,11,24,13,0,916.0,81.0,4.1,24.0,647.0,953.48,722.36
2017,11,24,13,15,910.5,80.5,4.1,24.0,631.0,966.12,731.48
2017,11,24,13,30,905.0,80.0,4.1,24.0,615.0,975.04,738.27
2017,11,24,13,45,894.5,79.0,4.1,24.0,590.5,974.79,738.99
2017,11,24,14,0,884.0,78.0,4.1,24.0,566.0,970.77,737.39
2017,11,24,14,15,871.0,76.5,4.05,24.0,535.0,960.03,731.05
2017,11,24,14,30,858.0,75.0,4.0,24.0,504.0,945.77,722.46
2017,11,24,14,45,828.0,75.5,4.0,24.0,464.5,925.17,709.83
2017,11,24,15,0,798.0,76.0,4.0,24.0,425.0,890.66,687.41
2017,11,24,15,15,771.0,72.5,3.7,23.5,382.0,851.09,660.94
2017,11,24,15,30,744.0,69.0,3.4,23.0,339.0,809.15,632.26
2017,11,24,15,45,706.0,64.5,3.15,22.5,292.5,753.97,593.4
2017,11,24,16,0,668.0,60.0,2.9,22.0,246.0,704.65,557.52
2017,11,24,16,15,607.5,53.5,2.6,20.5,198.0,626.82,500.26
2017,11,24,16,30,547.0,47.0,2.3,19.0,150.0,550.64,441.07
2017,11,24,16,45,447.5,37.5,2.0,18.0,105.0,442.45,352.5
2017,11,24,17,0,348.0,28.0,1.7,17.0,60.0,341.4,254.08
2017,11,24,17,15,174.0,14.0,1.75,16.5,30.0,165.61,0.0
2017,11,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,25,7,15,113.0,13.0,1.2,9.0,21.0,11.1,0.0
2017,11,25,7,30,226.0,26.0,1.3,10.0,42.0,21.57,8.91
2017,11,25,7,45,338.0,38.5,1.4,11.0,84.5,31.56,21.82
2017,11,25,8,0,450.0,51.0,1.5,12.0,127.0,41.37,31.16
2017,11,25,8,15,519.0,59.5,1.45,12.5,174.5,56.34,36.68
2017,11,25,8,30,588.0,68.0,1.4,13.0,222.0,104.85,61.34
2017,11,25,8,45,637.5,73.5,1.4,14.0,269.5,156.55,98.53
2017,11,25,9,0,687.0,79.0,1.4,15.0,317.0,214.12,145.68
2017,11,25,9,15,718.0,83.5,1.65,16.0,360.5,271.45,195.62
2017,11,25,9,30,749.0,88.0,1.9,17.0,404.0,331.83,248.25
2017,11,25,9,45,619.5,126.5,2.2,18.0,404.0,364.38,280.7
2017,11,25,10,0,490.0,165.0,2.5,19.0,404.0,376.79,294.61
2017,11,25,10,15,659.0,131.5,2.55,19.5,475.0,466.3,365.52
2017,11,25,10,30,828.0,98.0,2.6,20.0,546.0,565.0,442.37
2017,11,25,10,45,838.5,100.0,2.65,21.0,571.0,618.16,482.36
2017,11,25,11,0,849.0,102.0,2.7,22.0,596.0,670.32,520.53
2017,11,25,11,15,855.5,103.0,2.7,22.5,613.5,717.41,554.71
2017,11,25,11,30,862.0,104.0,2.7,23.0,631.0,762.63,586.11
2017,11,25,11,45,888.0,95.0,2.75,23.5,644.5,803.04,612.86
2017,11,25,12,0,914.0,86.0,2.8,24.0,658.0,848.41,642.82
2017,11,25,12,15,913.5,86.0,2.75,24.5,658.5,879.88,662.26
2017,11,25,12,30,913.0,86.0,2.7,25.0,659.0,908.15,679.49
2017,11,25,12,45,909.5,86.0,2.7,25.5,651.0,930.39,693.05
2017,11,25,13,0,906.0,86.0,2.7,26.0,643.0,949.08,704.33
2017,11,25,13,15,900.0,85.0,2.65,26.0,627.0,960.63,711.95
2017,11,25,13,30,894.0,84.0,2.6,26.0,611.0,968.45,717.33
2017,11,25,13,45,883.0,83.0,2.55,26.5,586.5,967.76,715.85
2017,11,25,14,0,872.0,82.0,2.5,27.0,562.0,963.35,712.18
2017,11,25,14,15,858.5,80.5,2.45,27.0,531.0,963.22,712.94
2017,11,25,14,30,845.0,79.0,2.4,27.0,500.0,948.61,704.21
2017,11,25,14,45,824.5,77.0,2.35,27.0,462.0,923.15,688.46
2017,11,25,15,0,804.0,75.0,2.3,27.0,424.0,894.56,670.61
2017,11,25,15,15,777.0,71.5,2.0,26.5,381.5,855.0,644.14
2017,11,25,15,30,750.0,68.0,1.7,26.0,339.0,813.07,615.5
2017,11,25,15,45,709.0,64.0,1.45,25.5,292.0,755.79,575.89
2017,11,25,16,0,668.0,60.0,1.2,25.0,245.0,704.54,539.2
2017,11,25,16,15,607.0,53.5,1.2,23.5,197.0,626.37,485.71
2017,11,25,16,30,546.0,47.0,1.2,22.0,149.0,549.86,429.8
2017,11,25,16,45,442.5,38.0,1.25,21.0,104.0,439.31,343.28
2017,11,25,17,0,339.0,29.0,1.3,20.0,59.0,335.91,245.36
2017,11,25,17,15,169.5,14.5,1.4,19.5,29.5,162.91,0.0
2017,11,25,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,7,15,127.0,12.0,2.3,10.5,20.5,10.24,0.0
2017,11,26,7,30,254.0,24.0,2.5,11.0,41.0,19.89,6.87
2017,11,26,7,45,367.0,35.5,2.75,11.5,84.0,29.1,19.53
2017,11,26,8,0,480.0,47.0,3.0,12.0,127.0,38.17,28.26
2017,11,26,8,15,548.5,54.5,2.85,12.5,174.0,52.23,33.22
2017,11,26,8,30,617.0,62.0,2.7,13.0,221.0,101.52,57.59
2017,11,26,8,45,661.5,67.0,2.6,14.0,268.0,153.67,95.27
2017,11,26,9,0,706.0,72.0,2.5,15.0,315.0,211.0,142.8
2017,11,26,9,15,736.5,76.0,2.4,16.0,358.0,270.68,194.95
2017,11,26,9,30,767.0,80.0,2.3,17.0,401.0,330.9,247.53
2017,11,26,9,45,788.5,83.0,2.2,18.0,439.5,389.4,297.83
2017,11,26,10,0,810.0,86.0,2.1,19.0,478.0,449.19,347.41
2017,11,26,10,15,825.0,88.5,1.95,20.0,510.0,506.28,392.86
2017,11,26,10,30,840.0,91.0,1.8,21.0,542.0,563.37,436.23
2017,11,26,10,45,850.0,92.5,1.7,22.0,567.5,616.16,474.8
2017,11,26,11,0,860.0,94.0,1.6,23.0,593.0,667.87,510.92
2017,11,26,11,15,866.5,95.0,1.6,23.0,610.0,715.29,545.46
2017,11,26,11,30,873.0,96.0,1.6,23.0,627.0,760.82,577.08
2017,11,26,11,45,874.0,97.5,1.6,23.5,636.0,800.54,602.29
2017,11,26,12,0,875.0,99.0,1.6,24.0,645.0,837.55,625.44
2017,11,26,12,15,875.0,99.0,1.65,24.0,645.5,869.14,646.62
2017,11,26,12,30,875.0,99.0,1.7,24.0,646.0,897.63,665.81
2017,11,26,12,45,872.0,98.5,1.8,24.5,638.5,919.62,680.07
2017,11,26,13,0,869.0,98.0,1.9,25.0,631.0,938.12,692.19
2017,11,26,13,15,863.0,97.0,1.95,25.0,615.5,949.68,700.7
2017,11,26,13,30,857.0,96.0,2.0,25.0,600.0,957.56,707.05
2017,11,26,13,45,848.0,94.5,2.05,25.0,576.5,958.28,708.92
2017,11,26,14,0,839.0,93.0,2.1,25.0,553.0,955.32,708.61
2017,11,26,14,15,825.5,91.0,2.05,24.5,522.5,943.74,703.07
2017,11,26,14,30,812.0,89.0,2.0,24.0,492.0,928.65,695.36
2017,11,26,14,45,774.0,91.0,2.0,24.0,452.5,891.4,671.98
2017,11,26,15,0,736.0,93.0,2.0,24.0,413.0,858.73,651.65
2017,11,26,15,15,707.5,88.5,1.8,23.5,371.0,817.84,624.61
2017,11,26,15,30,679.0,84.0,1.6,23.0,329.0,774.88,595.61
2017,11,26,15,45,640.5,77.5,1.45,23.0,283.5,718.56,555.73
2017,11,26,16,0,602.0,71.0,1.3,23.0,238.0,661.39,514.08
2017,11,26,16,15,539.5,63.0,1.2,22.0,191.0,581.6,456.37
2017,11,26,16,30,477.0,55.0,1.1,21.0,144.0,503.31,396.69
2017,11,26,16,45,381.0,43.0,1.05,20.0,100.5,397.05,312.1
2017,11,26,17,0,285.0,31.0,1.0,19.0,57.0,297.62,217.08
2017,11,26,17,15,142.5,15.5,1.05,18.5,28.5,112.85,0.0
2017,11,26,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,7,15,106.0,12.5,0.9,10.5,19.5,10.67,0.0
2017,11,27,7,30,212.0,25.0,1.0,11.0,39.0,20.81,6.4
2017,11,27,7,45,322.5,38.0,1.1,12.0,80.5,31.26,21.29
2017,11,27,8,0,433.0,51.0,1.2,13.0,122.0,41.5,31.07
2017,11,27,8,15,503.0,60.0,1.3,13.5,168.5,55.39,36.67
2017,11,27,8,30,573.0,69.0,1.4,14.0,215.0,103.17,60.54
2017,11,27,8,45,351.5,105.0,1.5,15.0,200.0,137.45,94.99
2017,11,27,9,0,130.0,141.0,1.6,16.0,185.0,143.15,109.49
2017,11,27,9,15,119.5,160.0,1.85,17.0,204.5,166.91,129.81
2017,11,27,9,30,109.0,179.0,2.1,18.0,224.0,189.73,148.94
2017,11,27,9,45,97.5,194.5,2.4,19.0,238.0,203.65,160.44
2017,11,27,10,0,86.0,210.0,2.7,20.0,252.0,219.96,173.44
2017,11,27,10,15,168.0,224.0,2.75,20.5,312.0,286.84,226.29
2017,11,27,10,30,250.0,238.0,2.8,21.0,372.0,365.3,287.61
2017,11,27,10,45,538.0,173.0,2.85,21.5,478.5,502.88,395.18
2017,11,27,11,0,826.0,108.0,2.9,22.0,585.0,659.0,513.74
2017,11,27,11,15,833.5,109.5,2.95,22.0,602.5,706.36,548.89
2017,11,27,11,30,841.0,111.0,3.0,22.0,620.0,752.01,582.73
2017,11,27,11,45,865.0,102.5,3.05,22.5,633.5,797.77,613.59
2017,11,27,12,0,889.0,94.0,3.1,23.0,647.0,834.4,637.75
2017,11,27,12,15,685.5,163.5,3.1,23.0,590.0,783.11,601.36
2017,11,27,12,30,482.0,233.0,3.1,23.0,533.0,695.85,535.94
2017,11,27,12,45,681.5,164.0,3.15,23.5,583.0,826.23,632.02
2017,11,27,13,0,881.0,95.0,3.2,24.0,633.0,944.46,711.79
2017,11,27,13,15,875.5,94.0,3.2,24.0,617.5,956.72,719.64
2017,11,27,13,30,870.0,93.0,3.2,24.0,602.0,965.29,726.09
2017,11,27,13,45,859.5,92.0,3.2,24.5,578.5,965.36,725.58
2017,11,27,14,0,849.0,91.0,3.2,25.0,555.0,961.69,722.8
2017,11,27,14,15,835.5,89.0,3.2,24.5,524.5,950.21,717.74
2017,11,27,14,30,822.0,87.0,3.2,24.0,494.0,935.19,710.4
2017,11,27,14,45,802.5,84.0,3.2,24.0,457.0,909.73,694.54
2017,11,27,15,0,783.0,81.0,3.2,24.0,420.0,881.16,676.46
2017,11,27,15,15,755.5,77.5,2.95,23.5,377.5,841.55,650.08
2017,11,27,15,30,728.0,74.0,2.7,23.0,335.0,806.31,626.33
2017,11,27,15,45,690.0,68.5,2.45,23.0,289.0,750.9,586.16
2017,11,27,16,0,652.0,63.0,2.2,23.0,243.0,694.59,544.24
2017,11,27,16,15,591.0,56.5,2.0,22.0,195.5,616.98,487.09
2017,11,27,16,30,530.0,50.0,1.8,21.0,148.0,540.83,428.01
2017,11,27,16,45,431.5,39.5,1.6,20.0,103.5,432.79,340.78
2017,11,27,17,0,333.0,29.0,1.4,19.0,59.0,331.72,241.74
2017,11,27,17,15,166.5,14.5,1.5,18.5,29.5,128.84,0.0
2017,11,27,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,7,15,129.0,11.5,1.55,10.5,19.5,9.82,0.0
2017,11,28,7,30,258.0,23.0,1.8,11.0,39.0,19.15,4.22
2017,11,28,7,45,381.5,33.5,2.1,12.0,82.0,27.55,17.98
2017,11,28,8,0,505.0,44.0,2.4,13.0,125.0,35.89,26.06
2017,11,28,8,15,575.0,50.5,2.45,14.0,172.5,48.14,30.18
2017,11,28,8,30,645.0,57.0,2.5,15.0,220.0,98.05,53.49
2017,11,28,8,45,693.0,61.5,2.6,16.0,267.5,154.33,93.72
2017,11,28,9,0,741.0,66.0,2.7,17.0,315.0,213.18,141.99
2017,11,28,9,15,770.5,69.0,3.15,18.0,359.0,271.13,192.92
2017,11,28,9,30,800.0,72.0,3.6,19.0,403.0,331.83,246.55
2017,11,28,9,45,822.5,74.5,4.1,20.0,442.0,391.87,299.15
2017,11,28,10,0,845.0,77.0,4.6,21.0,481.0,453.25,351.75
2017,11,28,10,15,859.0,78.5,4.6,21.5,513.0,510.5,399.68
2017,11,28,10,30,873.0,80.0,4.6,22.0,545.0,565.2,444.22
2017,11,28,10,45,884.5,81.0,4.65,22.5,571.0,618.94,486.78
2017,11,28,11,0,896.0,82.0,4.7,23.0,597.0,671.64,527.37
2017,11,28,11,15,902.0,83.0,4.65,23.5,614.5,719.27,562.72
2017,11,28,11,30,908.0,84.0,4.6,24.0,632.0,764.89,594.17
2017,11,28,11,45,906.0,86.5,4.6,24.5,640.0,803.77,620.2
2017,11,28,12,0,904.0,89.0,4.6,25.0,648.0,839.7,643.93
2017,11,28,12,15,904.5,89.0,4.6,25.0,649.0,871.84,666.19
2017,11,28,12,30,905.0,89.0,4.6,25.0,650.0,900.88,686.3
2017,11,28,12,45,901.0,89.0,4.6,25.5,642.5,922.67,700.04
2017,11,28,13,0,897.0,89.0,4.6,26.0,635.0,940.94,711.44
2017,11,28,13,15,891.0,88.0,4.5,26.0,619.0,952.58,719.22
2017,11,28,13,30,885.0,87.0,4.4,26.0,603.0,960.55,724.83
2017,11,28,13,45,873.5,86.5,4.35,26.0,579.0,971.0,732.58
2017,11,28,14,0,862.0,86.0,4.3,26.0,555.0,967.14,730.72
2017,11,28,14,15,848.5,84.0,4.2,26.0,524.5,955.73,723.67
2017,11,28,14,30,835.0,82.0,4.1,26.0,494.0,940.77,714.34
2017,11,28,14,45,808.0,81.5,4.0,26.0,455.5,911.31,695.05
2017,11,28,15,0,781.0,81.0,3.9,26.0,417.0,878.78,673.61
2017,11,28,15,15,753.0,77.5,3.5,25.5,375.0,838.82,646.41
2017,11,28,15,30,725.0,74.0,3.1,25.0,333.0,803.3,621.82
2017,11,28,15,45,681.5,69.0,2.75,24.5,286.5,743.79,579.49
2017,11,28,16,0,638.0,64.0,2.4,24.0,240.0,683.63,535.4
2017,11,28,16,15,575.0,57.0,2.15,23.0,192.5,604.1,476.54
2017,11,28,16,30,512.0,50.0,1.9,22.0,145.0,526.21,415.93
2017,11,28,16,45,406.5,40.0,1.65,21.0,100.5,413.98,325.4
2017,11,28,17,0,301.0,30.0,1.4,20.0,56.0,308.94,223.72
2017,11,28,17,15,150.5,15.0,1.45,19.5,28.0,118.13,0.0
2017,11,28,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,7,15,91.5,11.5,3.5,11.0,17.0,9.82,0.0
2017,11,29,7,30,183.0,23.0,3.7,11.0,34.0,17.95,2.22
2017,11,29,7,45,307.0,35.5,3.9,11.5,75.0,29.16,19.27
2017,11,29,8,0,431.0,48.0,4.1,12.0,116.0,39.08,28.93
2017,11,29,8,15,505.0,56.5,4.15,12.5,163.0,51.31,34.13
2017,11,29,8,30,579.0,65.0,4.2,13.0,210.0,98.83,57.29
2017,11,29,8,45,631.0,70.5,4.3,14.0,257.0,149.87,93.64
2017,11,29,9,0,683.0,76.0,4.4,15.0,304.0,207.07,140.73
2017,11,29,9,15,715.0,80.5,4.3,15.5,347.5,264.05,191.2
2017,11,29,9,30,747.0,85.0,4.2,16.0,391.0,324.2,244.77
2017,11,29,9,45,772.5,87.0,4.1,16.5,430.0,383.61,297.2
2017,11,29,10,0,798.0,89.0,4.0,17.0,469.0,443.19,348.56
2017,11,29,10,15,814.0,91.5,3.9,17.5,501.5,500.05,396.34
