Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,10,30,830.0,94.0,3.8,18.0,534.0,557.05,442.66
2017,11,29,10,45,843.0,95.0,3.7,18.5,560.0,610.61,484.87
2017,11,29,11,0,856.0,96.0,3.6,19.0,586.0,663.39,525.17
2017,11,29,11,15,863.0,97.5,3.5,19.5,603.5,711.54,560.79
2017,11,29,11,30,870.0,99.0,3.4,20.0,621.0,757.88,593.54
2017,11,29,11,45,877.0,98.0,3.35,20.5,631.5,799.45,621.29
2017,11,29,12,0,884.0,97.0,3.3,21.0,642.0,838.68,647.06
2017,11,29,12,15,884.5,97.0,3.25,21.0,643.5,871.06,669.06
2017,11,29,12,30,885.0,97.0,3.2,21.0,645.0,900.35,688.9
2017,11,29,12,45,884.5,96.0,3.15,21.5,638.0,924.35,703.75
2017,11,29,13,0,884.0,95.0,3.1,22.0,631.0,944.96,716.3
2017,11,29,13,15,878.5,94.0,3.0,22.0,616.0,957.4,724.39
2017,11,29,13,30,873.0,93.0,2.9,22.0,601.0,966.16,730.14
2017,11,29,13,45,867.0,90.5,2.85,22.0,578.0,968.87,732.41
2017,11,29,14,0,861.0,88.0,2.8,22.0,555.0,967.88,732.4
2017,11,29,14,15,847.5,86.0,2.65,22.0,525.0,956.59,724.71
2017,11,29,14,30,834.0,84.0,2.5,22.0,495.0,941.72,714.77
2017,11,29,14,45,820.0,80.0,2.45,22.0,458.5,920.4,701.44
2017,11,29,15,0,806.0,76.0,2.4,22.0,422.0,895.83,685.87
2017,11,29,15,15,779.0,73.0,2.15,21.5,380.0,857.27,659.93
2017,11,29,15,30,752.0,70.0,1.9,21.0,338.0,816.26,631.81
2017,11,29,15,45,716.5,64.5,1.65,21.0,292.0,762.35,592.57
2017,11,29,16,0,681.0,59.0,1.4,21.0,246.0,707.11,551.23
2017,11,29,16,15,620.0,53.0,1.25,20.0,198.0,636.76,499.98
2017,11,29,16,30,559.0,47.0,1.1,19.0,150.0,560.8,441.6
2017,11,29,16,45,458.5,37.5,1.0,18.5,104.5,451.69,353.86
2017,11,29,17,0,358.0,28.0,0.9,18.0,59.0,349.63,252.37
2017,11,29,17,15,179.0,14.0,0.9,17.5,29.5,137.31,0.0
2017,11,29,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,109.0,10.5,1.25,9.5,17.0,8.96,0.0
2017,11,30,7,30,218.0,21.0,1.5,10.0,34.0,17.4,0.42
2017,11,30,7,45,337.5,33.0,1.75,11.0,75.0,27.12,17.49
2017,11,30,8,0,457.0,45.0,2.0,12.0,116.0,36.68,26.81
2017,11,30,8,15,529.0,53.0,2.05,12.5,162.5,48.09,31.68
2017,11,30,8,30,601.0,61.0,2.1,13.0,209.0,96.35,54.51
2017,11,30,8,45,645.5,67.0,2.15,14.0,255.5,147.97,91.2
2017,11,30,9,0,690.0,73.0,2.2,15.0,302.0,204.83,137.95
2017,11,30,9,15,721.5,77.5,2.0,16.0,345.0,261.95,187.64
2017,11,30,9,30,753.0,82.0,1.8,17.0,388.0,323.79,241.13
2017,11,30,9,45,452.5,146.0,1.6,18.0,335.0,309.96,239.39
2017,11,30,10,0,152.0,210.0,1.4,19.0,282.0,254.14,199.57
2017,11,30,10,15,235.5,216.0,1.4,19.5,336.0,312.0,245.28
2017,11,30,10,30,319.0,222.0,1.4,20.0,390.0,386.74,303.03
2017,11,30,10,45,237.0,243.5,1.4,21.0,371.5,369.58,288.66
2017,11,30,11,0,155.0,265.0,1.4,22.0,353.0,352.92,274.3
2017,11,30,11,15,274.0,255.5,1.4,22.0,417.0,447.83,347.6
2017,11,30,11,30,393.0,246.0,1.4,22.0,481.0,541.18,417.69
2017,11,30,11,45,372.0,255.5,1.45,22.5,480.5,554.93,426.33
2017,11,30,12,0,351.0,265.0,1.5,23.0,480.0,566.25,433.66
2017,11,30,12,15,610.5,182.5,1.5,23.0,558.0,736.28,559.19
2017,11,30,12,30,870.0,100.0,1.5,23.0,636.0,889.57,662.59
2017,11,30,12,45,868.5,99.0,1.5,23.5,629.5,912.39,674.76
2017,11,30,13,0,867.0,98.0,1.5,24.0,623.0,931.84,686.26
2017,11,30,13,15,861.0,97.5,1.5,24.0,607.5,944.22,694.63
2017,11,30,13,30,855.0,97.0,1.5,24.0,592.0,952.97,700.88
2017,11,30,13,45,846.0,95.0,1.5,24.0,569.0,953.38,701.94
2017,11,30,14,0,837.0,93.0,1.5,24.0,546.0,950.11,700.87
2017,11,30,14,15,823.0,91.0,1.55,24.0,515.5,938.39,695.17
2017,11,30,14,30,809.0,89.0,1.6,24.0,485.0,923.18,687.31
2017,11,30,14,45,781.0,88.0,1.7,24.0,447.5,892.35,669.64
2017,11,30,15,0,753.0,87.0,1.8,24.0,410.0,865.25,654.28
2017,11,30,15,15,724.0,83.0,1.7,23.5,368.0,824.72,628.45
2017,11,30,15,30,695.0,79.0,1.6,23.0,326.0,782.11,600.68
2017,11,30,15,45,653.0,73.5,1.55,23.0,280.5,724.03,560.47
2017,11,30,16,0,611.0,68.0,1.5,23.0,235.0,665.23,518.37
2017,11,30,16,15,548.0,60.5,1.4,21.5,188.5,585.79,461.53
2017,11,30,16,30,485.0,53.0,1.3,20.0,142.0,507.87,402.44
2017,11,30,16,45,386.0,41.5,1.25,19.0,98.5,399.83,315.67
2017,11,30,17,0,287.0,30.0,1.2,18.0,55.0,298.81,216.65
2017,11,30,17,15,143.5,15.0,1.3,17.5,27.5,113.37,0.0
2017,11,30,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,15,57.0,10.5,1.05,9.5,14.0,8.96,0.0
2017,12,1,7,30,114.0,21.0,1.2,10.0,28.0,16.3,0.0
2017,12,1,7,45,209.0,37.5,1.35,11.0,64.0,28.87,18.85
2017,12,1,8,0,304.0,54.0,1.5,12.0,100.0,41.2,30.76
2017,12,1,8,15,361.0,68.0,1.4,12.5,142.0,54.84,43.35
2017,12,1,8,30,418.0,82.0,1.3,13.0,184.0,96.44,61.48
2017,12,1,8,45,488.0,84.0,1.25,13.5,226.5,140.12,91.68
2017,12,1,9,0,558.0,86.0,1.2,14.0,269.0,189.1,130.45
2017,12,1,9,15,630.5,90.5,1.1,15.0,324.0,249.04,180.02
2017,12,1,9,30,703.0,95.0,1.0,16.0,379.0,317.11,236.43
2017,12,1,9,45,729.0,98.0,0.9,17.5,417.5,374.04,283.65
2017,12,1,10,0,755.0,101.0,0.8,19.0,456.0,432.89,330.44
2017,12,1,10,15,771.5,104.0,0.85,19.5,488.0,488.76,375.23
2017,12,1,10,30,788.0,107.0,0.9,20.0,520.0,544.39,418.42
2017,12,1,10,45,801.5,108.5,1.0,21.0,545.5,596.84,457.53
2017,12,1,11,0,815.0,110.0,1.1,22.0,571.0,648.7,494.99
2017,12,1,11,15,822.0,111.0,1.1,22.5,588.5,694.73,527.3
2017,12,1,11,30,829.0,112.0,1.1,23.0,606.0,739.06,557.57
2017,12,1,11,45,850.0,105.5,1.15,23.5,619.0,784.21,587.05
2017,12,1,12,0,871.0,99.0,1.2,24.0,632.0,827.83,614.94
2017,12,1,12,15,871.5,99.0,1.2,24.0,633.0,859.89,635.53
2017,12,1,12,30,872.0,99.0,1.2,24.0,634.0,888.92,654.2
2017,12,1,12,45,869.5,98.5,1.2,24.5,627.0,911.54,667.46
2017,12,1,13,0,867.0,98.0,1.2,25.0,620.0,930.74,678.61
2017,12,1,13,15,861.0,97.0,1.15,25.0,605.0,942.59,685.69
2017,12,1,13,30,855.0,96.0,1.1,25.0,590.0,950.8,690.64
2017,12,1,13,45,845.0,94.5,1.1,25.0,566.5,950.94,691.5
2017,12,1,14,0,835.0,93.0,1.1,25.0,543.0,947.4,690.27
2017,12,1,14,15,821.0,90.5,1.1,24.5,513.0,935.15,684.99
2017,12,1,14,30,807.0,88.0,1.1,24.0,483.0,919.41,677.61
2017,12,1,14,45,783.0,86.5,1.1,24.0,446.0,891.94,661.28
2017,12,1,15,0,759.0,85.0,1.1,24.0,409.0,861.43,642.91
2017,12,1,15,15,731.0,81.0,1.0,23.5,367.5,828.29,622.23
2017,12,1,15,30,703.0,77.0,0.9,23.0,326.0,786.59,595.28
2017,12,1,15,45,662.5,71.5,0.8,23.0,281.0,729.81,556.08
2017,12,1,16,0,622.0,66.0,0.7,23.0,236.0,672.24,515.14
2017,12,1,16,15,560.0,59.0,0.75,22.0,189.5,594.14,461.14
2017,12,1,16,30,498.0,52.0,0.8,21.0,143.0,517.47,404.54
2017,12,1,16,45,398.5,41.0,0.9,20.0,99.5,409.22,319.87
2017,12,1,17,0,299.0,30.0,1.0,19.0,56.0,307.87,221.44
2017,12,1,17,15,149.5,15.0,1.05,18.5,28.0,117.65,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,15,90.0,10.0,1.15,11.5,15.0,8.54,0.0
2017,12,2,7,30,180.0,20.0,1.3,12.0,30.0,16.57,0.0
2017,12,2,7,45,302.5,33.0,1.5,13.0,70.0,27.18,17.11
2017,12,2,8,0,425.0,46.0,1.7,14.0,110.0,37.59,27.3
2017,12,2,8,15,499.5,55.0,1.65,14.5,156.5,47.97,36.92
2017,12,2,8,30,574.0,64.0,1.6,15.0,203.0,95.19,54.49
2017,12,2,8,45,436.5,93.0,1.6,16.0,211.0,136.87,90.45
2017,12,2,9,0,299.0,122.0,1.6,17.0,219.0,162.03,117.57
2017,12,2,9,15,514.5,105.0,1.85,18.0,300.0,227.58,165.26
2017,12,2,9,30,730.0,88.0,2.1,19.0,381.0,318.09,235.6
2017,12,2,9,45,754.5,91.0,2.35,20.0,419.5,375.8,285.16
2017,12,2,10,0,779.0,94.0,2.6,21.0,458.0,435.87,335.45
2017,12,2,10,15,795.5,96.5,2.6,21.5,490.5,491.92,381.45
2017,12,2,10,30,812.0,99.0,2.6,22.0,523.0,548.22,426.15
2017,12,2,10,45,823.5,101.0,2.6,22.5,548.5,601.04,466.87
2017,12,2,11,0,835.0,103.0,2.6,23.0,574.0,653.04,505.74
2017,12,2,11,15,842.5,104.0,2.55,23.0,592.0,700.2,540.82
2017,12,2,11,30,850.0,105.0,2.5,23.0,610.0,745.64,573.82
2017,12,2,11,45,866.0,100.5,2.5,23.5,622.0,789.71,602.86
2017,12,2,12,0,882.0,96.0,2.5,24.0,634.0,831.96,630.29
2017,12,2,12,15,882.0,96.5,2.5,24.0,635.5,864.54,652.1
2017,12,2,12,30,882.0,97.0,2.5,24.0,637.0,894.04,671.88
2017,12,2,12,45,878.5,97.0,2.5,24.5,629.5,916.63,685.71
2017,12,2,13,0,875.0,97.0,2.5,25.0,622.0,935.76,697.31
2017,12,2,13,15,869.0,96.0,2.45,25.0,607.0,947.83,705.25
2017,12,2,13,30,863.0,95.0,2.4,25.0,592.0,956.22,710.95
2017,12,2,13,45,852.5,93.5,2.4,25.0,569.0,956.04,711.64
2017,12,2,14,0,842.0,92.0,2.4,25.0,546.0,952.15,710.13
2017,12,2,14,15,828.0,90.0,2.35,25.0,515.5,940.64,703.23
2017,12,2,14,30,814.0,88.0,2.3,25.0,485.0,925.6,694.15
2017,12,2,14,45,795.5,84.5,2.25,25.0,449.0,901.02,678.71
2017,12,2,15,0,777.0,81.0,2.2,25.0,413.0,873.31,661.14
2017,12,2,15,15,749.0,77.5,1.95,24.5,371.0,833.79,634.68
2017,12,2,15,30,721.0,74.0,1.7,24.0,329.0,798.87,610.91
2017,12,2,15,45,682.0,68.5,1.45,23.5,283.5,743.17,571.75
2017,12,2,16,0,643.0,63.0,1.2,23.0,238.0,686.61,530.74
2017,12,2,16,15,581.0,56.5,1.1,22.0,191.0,608.78,474.82
2017,12,2,16,30,519.0,50.0,1.0,21.0,144.0,532.4,416.83
2017,12,2,16,45,416.5,39.5,0.95,20.5,100.0,421.83,328.74
2017,12,2,17,0,314.0,29.0,0.9,20.0,56.0,318.43,227.51
2017,12,2,17,15,157.0,14.5,0.95,19.5,28.0,122.57,0.0
2017,12,2,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,3,7,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,3,7,45,0.0,1.5,1.7,15.5,1.5,1.23,0.0
2017,12,3,8,0,0.0,3.0,1.9,16.0,3.0,2.46,0.0
2017,12,3,8,15,0.0,4.5,1.9,16.5,4.5,3.69,0.0
2017,12,3,8,30,0.0,6.0,1.9,17.0,6.0,4.93,0.0
2017,12,3,8,45,0.0,8.0,1.95,17.5,8.0,6.57,0.0
2017,12,3,9,0,0.0,10.0,2.0,18.0,10.0,8.23,1.35
2017,12,3,9,15,0.0,38.5,2.05,18.5,38.5,31.8,21.28
2017,12,3,9,30,0.0,67.0,2.1,19.0,67.0,55.53,41.06
2017,12,3,9,45,0.0,76.0,2.2,20.0,76.0,63.06,47.01
2017,12,3,10,0,0.0,85.0,2.3,21.0,85.0,70.61,52.91
2017,12,3,10,15,0.0,91.0,2.35,21.5,91.0,75.68,56.82
2017,12,3,10,30,0.0,97.0,2.4,22.0,97.0,80.79,60.75
2017,12,3,10,45,5.0,146.0,2.45,22.5,149.0,126.19,97.21
2017,12,3,11,0,10.0,195.0,2.5,23.0,201.0,173.73,134.7
2017,12,3,11,15,11.0,201.0,2.5,23.0,207.5,180.92,140.17
2017,12,3,11,30,12.0,207.0,2.5,23.0,214.0,188.29,145.88
2017,12,3,11,45,9.0,200.0,2.5,23.5,205.5,180.57,139.36
2017,12,3,12,0,6.0,193.0,2.5,24.0,197.0,172.54,132.66
2017,12,3,12,15,4.5,187.5,2.5,24.0,190.5,166.9,128.18
2017,12,3,12,30,3.0,182.0,2.5,24.0,184.0,161.12,123.61
2017,12,3,12,45,38.0,226.0,2.5,24.0,249.0,252.26,196.07
2017,12,3,13,0,73.0,270.0,2.5,24.0,314.0,337.37,262.19
2017,12,3,13,15,93.5,268.0,2.55,24.0,323.0,359.26,279.54
2017,12,3,13,30,114.0,266.0,2.6,24.0,332.0,381.88,297.73
2017,12,3,13,45,106.0,254.5,2.65,24.0,314.0,365.97,285.92
2017,12,3,14,0,98.0,243.0,2.7,24.0,296.0,349.58,273.84
2017,12,3,14,15,298.5,203.0,2.8,24.0,351.0,539.63,424.13
2017,12,3,14,30,499.0,163.0,2.9,24.0,406.0,709.54,553.21
2017,12,3,14,45,398.5,167.0,3.0,24.0,352.0,618.27,485.14
2017,12,3,15,0,298.0,171.0,3.1,24.0,298.0,507.34,402.4
2017,12,3,15,15,285.0,156.0,3.0,23.5,267.5,476.3,380.74
2017,12,3,15,30,272.0,141.0,2.9,23.0,237.0,444.46,357.57
2017,12,3,15,45,257.0,123.0,2.85,23.0,204.0,405.84,327.99
2017,12,3,16,0,242.0,105.0,2.8,23.0,171.0,366.71,297.19
2017,12,3,16,15,214.5,86.5,2.5,22.5,137.0,315.88,256.04
2017,12,3,16,30,187.0,68.0,2.2,22.0,103.0,265.63,214.0
2017,12,3,16,45,141.5,49.5,1.95,21.5,71.5,202.03,159.41
2017,12,3,17,0,96.0,31.0,1.7,21.0,40.0,140.16,98.89
2017,12,3,17,15,48.0,15.5,1.8,20.5,20.0,46.95,0.0
2017,12,3,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,15,58.5,9.5,3.35,19.0,12.0,8.11,0.0
2017,12,4,7,30,117.0,19.0,3.5,19.0,24.0,14.79,0.0
2017,12,4,7,45,241.0,32.5,3.65,19.5,61.5,25.22,14.62
2017,12,4,8,0,365.0,46.0,3.8,20.0,99.0,37.52,26.4
2017,12,4,8,15,443.0,55.5,3.9,20.5,143.5,46.41,34.56
2017,12,4,8,30,521.0,65.0,4.0,21.0,188.0,90.53,51.65
2017,12,4,8,45,288.0,96.5,4.1,21.5,167.0,117.54,79.37
2017,12,4,9,0,55.0,128.0,4.2,22.0,146.0,115.37,87.65
2017,12,4,9,15,58.0,146.5,4.45,22.5,168.0,136.55,104.97
2017,12,4,9,30,61.0,165.0,4.7,23.0,190.0,158.42,122.71
2017,12,4,9,45,32.5,161.0,4.95,23.5,174.5,149.83,116.3
2017,12,4,10,0,4.0,157.0,5.2,24.0,159.0,133.46,103.12
2017,12,4,10,15,6.0,167.5,5.3,24.5,170.5,144.26,111.41
2017,12,4,10,30,8.0,178.0,5.4,25.0,182.0,155.39,119.89
2017,12,4,10,45,4.0,100.5,5.55,25.5,102.5,86.15,64.17
2017,12,4,11,0,0.0,23.0,5.7,26.0,23.0,19.02,9.79
2017,12,4,11,15,420.5,58.5,5.65,26.0,306.5,360.31,288.65
2017,12,4,11,30,841.0,94.0,5.6,26.0,590.0,724.59,566.75
2017,12,4,11,45,547.0,187.0,5.55,26.5,511.5,630.56,490.86
2017,12,4,12,0,253.0,280.0,5.5,27.0,433.0,486.71,377.42
2017,12,4,12,15,211.5,284.5,5.4,27.0,413.0,469.53,364.07
2017,12,4,12,30,170.0,289.0,5.3,27.0,393.0,449.29,347.9
2017,12,4,12,45,117.0,277.5,5.25,27.5,349.0,397.96,307.42
2017,12,4,13,0,64.0,266.0,5.2,28.0,305.0,324.59,249.99
2017,12,4,13,15,282.0,235.0,5.1,28.0,398.0,535.04,415.32
2017,12,4,13,30,500.0,204.0,5.0,28.0,491.0,734.2,565.06
2017,12,4,13,45,496.5,196.5,4.9,28.0,472.5,731.65,562.76
2017,12,4,14,0,493.0,189.0,4.8,28.0,454.0,726.71,559.84
2017,12,4,14,15,640.5,137.5,4.65,28.0,461.5,822.26,629.61
2017,12,4,14,30,788.0,86.0,4.5,28.0,469.0,896.93,681.78
2017,12,4,14,45,767.5,83.5,4.4,28.0,433.5,872.0,664.89
2017,12,4,15,0,747.0,81.0,4.3,28.0,398.0,844.1,646.47
2017,12,4,15,15,719.0,77.0,3.95,27.5,357.5,804.56,619.78
2017,12,4,15,30,691.0,73.0,3.6,27.0,317.0,769.58,595.86
2017,12,4,15,45,649.0,68.5,3.3,27.0,273.0,713.4,554.96
2017,12,4,16,0,607.0,64.0,3.0,27.0,229.0,656.54,512.47
2017,12,4,16,15,544.5,57.0,2.65,26.0,183.5,578.73,454.44
2017,12,4,16,30,482.0,50.0,2.3,25.0,138.0,502.53,394.85
2017,12,4,16,45,381.0,39.5,2.0,24.5,96.0,394.47,307.05
2017,12,4,17,0,280.0,29.0,1.7,24.0,54.0,293.52,208.01
2017,12,4,17,15,140.0,14.5,1.85,23.5,27.0,110.81,0.0
2017,12,4,17,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.5,6.1,12.5,4.5,3.84,0.0
2017,12,5,7,30,0.0,9.0,6.3,12.0,9.0,7.4,0.0
2017,12,5,7,45,0.0,25.5,6.5,11.5,25.5,20.97,11.52
2017,12,5,8,0,0.0,42.0,6.7,11.0,42.0,33.95,24.26
2017,12,5,8,15,0.0,61.5,6.7,11.0,61.5,48.92,38.16
2017,12,5,8,30,0.0,81.0,6.7,11.0,81.0,64.82,50.36
2017,12,5,8,45,7.0,99.0,6.75,11.0,101.5,80.87,64.05
2017,12,5,9,0,14.0,117.0,6.8,11.0,122.0,98.02,78.53
2017,12,5,9,15,46.0,141.0,6.75,11.5,159.0,128.97,103.68
2017,12,5,9,30,78.0,165.0,6.7,12.0,196.0,163.6,132.21
2017,12,5,9,45,183.0,178.0,6.65,12.5,259.5,224.57,181.8
2017,12,5,10,0,288.0,191.0,6.6,13.0,323.0,299.93,244.1
2017,12,5,10,15,154.5,193.5,6.6,13.0,265.5,250.81,205.31
2017,12,5,10,30,21.0,196.0,6.6,13.0,208.0,178.33,144.88
2017,12,5,10,45,22.5,206.0,6.6,13.5,219.0,189.96,154.21
2017,12,5,11,0,24.0,216.0,6.6,14.0,230.0,201.85,163.62
2017,12,5,11,15,12.0,192.0,6.6,14.5,199.0,173.4,139.52
2017,12,5,11,30,0.0,168.0,6.6,15.0,168.0,143.79,114.44
2017,12,5,11,45,0.0,121.5,6.65,15.5,121.5,102.31,79.89
2017,12,5,12,0,0.0,75.0,6.7,16.0,75.0,62.32,46.51
2017,12,5,12,15,0.0,75.5,6.65,16.0,75.5,62.74,46.86
2017,12,5,12,30,0.0,76.0,6.6,16.0,76.0,63.16,47.21
2017,12,5,12,45,0.0,93.5,6.55,16.5,93.5,77.85,59.33
2017,12,5,13,0,0.0,111.0,6.5,17.0,111.0,93.46,72.15
2017,12,5,13,15,0.0,75.0,6.45,17.0,75.0,62.31,46.38
2017,12,5,13,30,0.0,39.0,6.4,17.0,39.0,32.3,21.42
2017,12,5,13,45,0.0,62.5,6.4,17.0,62.5,51.85,37.8
2017,12,5,14,0,0.0,86.0,6.4,17.0,86.0,71.47,54.22
2017,12,5,14,15,20.0,142.0,6.4,17.0,151.5,157.04,126.24
2017,12,5,14,30,40.0,198.0,6.4,17.0,217.0,246.78,200.79
2017,12,5,14,45,37.0,184.0,6.4,17.0,201.0,230.85,187.99
2017,12,5,15,0,34.0,170.0,6.4,17.0,185.0,214.93,175.26
2017,12,5,15,15,31.0,153.5,6.35,16.5,166.0,195.63,159.93
2017,12,5,15,30,28.0,137.0,6.3,16.0,147.0,176.34,144.37
2017,12,5,15,45,23.0,119.0,6.3,16.0,126.5,138.06,112.31
2017,12,5,16,0,18.0,101.0,6.3,16.0,106.0,116.34,93.8
2017,12,5,16,15,10.0,82.0,6.05,15.5,85.0,90.73,71.73
2017,12,5,16,30,2.0,63.0,5.8,15.0,64.0,65.11,49.38
2017,12,5,16,45,1.0,43.5,5.6,14.5,44.0,43.79,30.76
2017,12,5,17,0,0.0,24.0,5.4,14.0,24.0,20.58,9.89
2017,12,5,17,15,0.0,12.0,5.3,13.5,12.0,10.24,0.0
2017,12,5,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.5,3.9,5.5,1.5,1.23,0.0
2017,12,6,8,0,0.0,3.0,3.9,6.0,3.0,2.46,0.0
2017,12,6,8,15,0.0,4.5,3.9,6.0,4.5,3.69,0.0
2017,12,6,8,30,0.0,6.0,3.9,6.0,6.0,4.92,0.0
2017,12,6,8,45,0.0,8.0,3.9,6.0,8.0,6.57,0.17
2017,12,6,9,0,0.0,10.0,3.9,6.0,10.0,8.22,1.64
2017,12,6,9,15,0.0,13.0,3.95,6.0,13.0,10.7,3.83
2017,12,6,9,30,0.0,16.0,4.0,6.0,16.0,13.18,6.01
2017,12,6,9,45,0.0,68.0,4.1,6.0,68.0,56.37,43.94
2017,12,6,10,0,0.0,120.0,4.2,6.0,120.0,100.19,81.88
2017,12,6,10,15,0.0,85.0,4.2,6.0,85.0,70.61,56.06
2017,12,6,10,30,0.0,50.0,4.2,6.0,50.0,41.41,30.59
2017,12,6,10,45,0.0,92.5,4.2,6.0,92.5,76.97,61.38
2017,12,6,11,0,0.0,135.0,4.2,6.0,135.0,113.84,92.95
2017,12,6,11,15,7.5,174.0,4.25,6.0,178.5,153.97,127.18
2017,12,6,11,30,15.0,213.0,4.3,6.0,222.0,196.16,162.86
2017,12,6,11,45,7.5,175.5,4.35,6.0,180.0,156.76,129.28
2017,12,6,12,0,0.0,138.0,4.4,6.0,138.0,117.18,95.4
2017,12,6,12,15,0.0,75.0,4.5,6.0,75.0,62.32,48.38
2017,12,6,12,30,0.0,12.0,4.6,6.0,12.0,9.93,2.99
2017,12,6,12,45,0.0,43.0,4.7,6.5,43.0,35.64,25.31
2017,12,6,13,0,0.0,74.0,4.8,7.0,74.0,61.48,47.55
2017,12,6,13,15,0.0,68.5,4.85,7.0,68.5,56.88,43.61
2017,12,6,13,30,0.0,63.0,4.9,7.0,63.0,52.28,39.69
2017,12,6,13,45,0.0,105.0,5.0,7.0,105.0,88.46,70.93
2017,12,6,14,0,0.0,147.0,5.1,7.0,147.0,129.15,105.89
2017,12,6,14,15,0.0,90.5,5.05,7.0,90.5,75.53,59.98
2017,12,6,14,30,0.0,34.0,5.0,7.0,34.0,28.11,18.93
2017,12,6,14,45,0.0,54.0,5.0,7.0,54.0,44.71,33.49
2017,12,6,15,0,0.0,74.0,5.0,7.0,74.0,61.39,48.12
2017,12,6,15,15,0.0,66.5,4.9,6.5,66.5,55.12,42.83
2017,12,6,15,30,0.0,59.0,4.8,6.0,59.0,48.85,37.5
2017,12,6,15,45,0.0,51.0,4.75,6.0,51.0,42.19,31.67
2017,12,6,16,0,0.0,43.0,4.7,6.0,43.0,35.53,25.78
2017,12,6,16,15,0.0,34.5,4.5,6.0,34.5,28.47,19.46
2017,12,6,16,30,0.0,26.0,4.3,6.0,26.0,21.43,13.09
2017,12,6,16,45,0.0,18.0,4.1,6.0,18.0,14.81,7.06
2017,12,6,17,0,0.0,10.0,3.9,6.0,10.0,8.21,0.75
2017,12,6,17,15,0.0,5.0,3.65,5.5,5.0,4.27,0.0
2017,12,6,17,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.0,1.95,6.0,1.0,0.85,0.0
2017,12,7,7,30,0.0,2.0,2.0,6.0,2.0,1.71,0.0
2017,12,7,7,45,0.0,7.0,2.15,6.0,7.0,5.74,0.0
2017,12,7,8,0,0.0,12.0,2.3,6.0,12.0,9.86,3.19
2017,12,7,8,15,0.0,18.0,2.35,6.0,18.0,14.81,7.89
2017,12,7,8,30,0.0,24.0,2.4,6.0,24.0,19.77,11.82
2017,12,7,8,45,0.0,30.0,2.5,6.0,30.0,24.74,16.28
2017,12,7,9,0,0.0,36.0,2.6,6.0,36.0,29.72,20.7
2017,12,7,9,15,0.0,35.5,2.7,6.0,35.5,29.31,20.31
2017,12,7,9,30,0.0,35.0,2.8,6.0,35.0,28.9,19.91
2017,12,7,9,45,0.0,42.0,2.95,6.0,42.0,34.72,24.97
2017,12,7,10,0,0.0,49.0,3.1,6.0,49.0,40.55,30.01
2017,12,7,10,15,0.0,52.0,3.3,6.0,52.0,43.06,32.13
2017,12,7,10,30,0.0,55.0,3.5,6.0,55.0,45.57,34.24
2017,12,7,10,45,0.0,105.0,3.75,6.5,105.0,87.68,70.5
2017,12,7,11,0,0.0,155.0,4.0,7.0,155.0,131.54,107.67
2017,12,7,11,15,0.0,129.0,4.15,7.0,129.0,108.72,88.08
2017,12,7,11,30,0.0,103.0,4.3,7.0,103.0,86.05,68.65
2017,12,7,11,45,0.0,126.0,4.45,7.0,126.0,106.31,85.92
2017,12,7,12,0,0.0,149.0,4.6,7.0,149.0,127.16,103.6
2017,12,7,12,15,0.0,160.0,4.65,7.0,160.5,137.55,112.37
2017,12,7,12,30,0.0,171.0,4.7,7.0,172.0,148.26,121.42
2017,12,7,12,45,17.5,207.0,4.8,7.0,218.0,199.22,165.11
2017,12,7,13,0,35.0,243.0,4.9,7.0,264.0,272.01,226.56
2017,12,7,13,15,17.5,203.0,5.0,7.0,213.5,198.28,164.47
2017,12,7,13,30,0.0,163.0,5.1,7.0,163.0,143.17,117.4
2017,12,7,13,45,0.0,110.5,5.2,7.0,110.5,93.53,75.24
2017,12,7,14,0,0.0,58.0,5.3,7.0,58.0,48.08,36.17
2017,12,7,14,15,24.5,130.0,5.4,6.5,141.5,148.13,123.88
2017,12,7,14,30,49.0,202.0,5.5,6.0,225.0,260.78,221.11
2017,12,7,14,45,24.5,128.0,5.6,6.0,139.5,149.37,125.5
2017,12,7,15,0,0.0,54.0,5.7,6.0,54.0,44.7,33.66
2017,12,7,15,15,0.0,48.5,5.65,5.5,48.5,40.11,29.8
2017,12,7,15,30,0.0,43.0,5.6,5.0,43.0,35.53,25.88
2017,12,7,15,45,0.0,37.0,5.6,5.0,37.0,30.55,21.49
2017,12,7,16,0,0.0,31.0,5.6,5.0,31.0,25.57,17.05
2017,12,7,16,15,0.0,25.0,5.4,4.5,25.0,20.6,12.61
2017,12,7,16,30,0.0,19.0,5.2,4.0,19.0,15.63,8.12
2017,12,7,16,45,0.0,13.0,5.05,3.5,13.0,10.68,3.59
2017,12,7,17,0,0.0,7.0,4.9,3.0,7.0,5.74,0.0
2017,12,7,17,15,0.0,3.5,4.7,2.5,3.5,2.99,0.0
2017,12,7,17,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.2,1.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.3,0.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,12.0,2.15,0.0,12.0,0.0,0.0
2017,12,8,7,30,0.0,24.0,2.2,0.0,24.0,20.49,0.0
2017,12,8,7,45,264.5,32.0,2.25,0.0,67.0,26.7,16.29
2017,12,8,8,0,529.0,40.0,2.3,0.0,110.0,33.23,24.68
2017,12,8,8,15,607.5,48.5,2.3,0.5,160.5,39.72,31.26
2017,12,8,8,30,686.0,57.0,2.3,1.0,211.0,90.82,51.41
2017,12,8,8,45,656.5,62.5,2.3,2.0,237.0,137.07,85.64
2017,12,8,9,0,627.0,68.0,2.3,3.0,263.0,179.52,124.47
2017,12,8,9,15,739.5,73.5,2.25,3.5,335.5,254.96,188.92
2017,12,8,9,30,852.0,79.0,2.2,4.0,408.0,340.9,263.58
2017,12,8,9,45,875.5,82.5,2.2,4.5,451.0,404.88,322.11
2017,12,8,10,0,899.0,86.0,2.2,5.0,494.0,470.35,380.36
2017,12,8,10,15,915.0,89.5,2.2,5.5,530.0,533.41,434.89
2017,12,8,10,30,931.0,93.0,2.2,6.0,566.0,596.52,487.49
2017,12,8,10,45,943.0,95.0,2.2,6.5,594.5,655.53,535.15
2017,12,8,11,0,955.0,97.0,2.2,7.0,623.0,713.53,580.45
2017,12,8,11,15,962.0,98.5,2.2,7.5,643.5,766.36,620.47
2017,12,8,11,30,969.0,100.0,2.2,8.0,664.0,817.16,657.51
2017,12,8,11,45,970.5,102.0,2.2,8.5,675.0,862.1,687.89
2017,12,8,12,0,972.0,104.0,2.2,9.0,686.0,904.14,715.88
2017,12,8,12,15,973.0,104.5,2.2,9.0,688.5,941.05,741.34
2017,12,8,12,30,974.0,105.0,2.2,9.0,691.0,974.65,764.45
2017,12,8,12,45,972.0,104.0,2.25,9.5,684.5,1000.44,781.35
2017,12,8,13,0,970.0,103.0,2.3,10.0,678.0,1022.47,795.8
2017,12,8,13,15,965.0,102.0,2.3,10.0,662.0,1037.89,806.72
2017,12,8,13,30,960.0,101.0,2.3,10.0,646.0,1049.31,815.15
2017,12,8,13,45,950.5,99.0,2.35,10.5,622.0,1051.24,816.46
2017,12,8,14,0,941.0,97.0,2.4,11.0,598.0,1049.07,815.27
2017,12,8,14,15,927.5,94.5,2.35,11.0,565.5,1038.41,808.73
2017,12,8,14,30,914.0,92.0,2.3,11.0,533.0,1023.81,799.69
2017,12,8,14,45,891.5,89.5,2.3,11.0,493.5,996.77,782.73
2017,12,8,15,0,869.0,87.0,2.3,11.0,454.0,966.2,763.26
2017,12,8,15,15,841.5,82.0,2.05,10.5,408.5,924.74,734.37
2017,12,8,15,30,814.0,77.0,1.8,10.0,363.0,880.47,702.91
2017,12,8,15,45,773.0,71.5,1.6,10.0,313.5,820.96,658.86
2017,12,8,16,0,732.0,66.0,1.4,10.0,264.0,769.31,619.25
2017,12,8,16,15,670.0,58.0,1.15,9.5,212.5,687.36,555.7
2017,12,8,16,30,608.0,50.0,0.9,9.0,161.0,606.56,490.15
2017,12,8,16,45,503.0,39.5,0.7,8.5,112.5,491.1,394.52
2017,12,8,17,0,398.0,29.0,0.5,8.0,64.0,382.6,283.5
2017,12,8,17,15,199.0,14.5,0.45,7.5,32.0,152.92,0.0
2017,12,8,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,15,138.0,6.5,3.45,1.5,11.5,0.0,0.0
2017,12,9,7,30,276.0,13.0,3.6,2.0,23.0,11.1,0.0
2017,12,9,7,45,416.0,22.5,3.75,2.5,63.5,20.29,10.59
2017,12,9,8,0,556.0,32.0,3.9,3.0,104.0,28.84,20.35
2017,12,9,8,15,631.0,37.5,3.75,3.5,152.5,33.47,25.11
2017,12,9,8,30,706.0,43.0,3.6,4.0,201.0,81.44,42.33
2017,12,9,8,45,743.0,49.0,3.45,5.0,248.0,137.07,80.93
2017,12,9,9,0,780.0,55.0,3.3,6.0,295.0,196.98,131.46
2017,12,9,9,15,811.5,58.0,3.35,7.0,340.0,256.74,185.77
2017,12,9,9,30,843.0,61.0,3.4,8.0,385.0,319.51,243.49
2017,12,9,9,45,864.5,63.5,3.5,9.5,425.0,381.05,299.26
2017,12,9,10,0,886.0,66.0,3.6,11.0,465.0,442.97,353.66
2017,12,9,10,15,901.5,67.5,3.95,12.0,499.0,501.93,404.99
2017,12,9,10,30,917.0,69.0,4.3,13.0,533.0,560.8,454.85
2017,12,9,10,45,928.0,70.0,4.65,14.0,560.0,616.2,500.71
2017,12,9,11,0,939.0,71.0,5.0,15.0,587.0,670.5,544.48
2017,12,9,11,15,945.5,72.0,4.95,15.5,606.0,720.43,583.29
2017,12,9,11,30,952.0,73.0,4.9,16.0,625.0,768.36,618.17
2017,12,9,11,45,957.5,72.5,4.85,16.5,636.0,811.61,648.17
2017,12,9,12,0,963.0,72.0,4.8,17.0,647.0,852.29,675.94
2017,12,9,12,15,963.5,72.0,4.7,17.0,649.5,886.68,699.87
2017,12,9,12,30,964.0,72.0,4.6,17.0,652.0,917.83,721.36
2017,12,9,12,45,963.0,71.5,4.6,17.5,645.5,943.7,738.38
2017,12,9,13,0,962.0,71.0,4.6,18.0,639.0,966.01,752.93
2017,12,9,13,15,956.5,70.0,4.5,18.0,624.5,979.89,762.24
2017,12,9,13,30,951.0,69.0,4.4,18.0,610.0,989.92,769.01
2017,12,9,13,45,944.0,67.5,4.35,18.0,587.0,994.02,772.26
2017,12,9,14,0,937.0,66.0,4.3,18.0,564.0,994.25,773.28
2017,12,9,14,15,925.0,65.0,4.2,18.0,534.5,986.54,768.55
2017,12,9,14,30,913.0,64.0,4.1,18.0,505.0,975.16,761.42
2017,12,9,14,45,891.0,63.5,4.0,18.0,467.5,951.38,745.62
2017,12,9,15,0,869.0,63.0,3.9,18.0,430.0,924.48,727.6
2017,12,9,15,15,844.5,60.5,3.45,17.5,388.0,889.56,702.88
2017,12,9,15,30,820.0,58.0,3.0,17.0,346.0,861.84,682.77
2017,12,9,15,45,783.5,54.5,2.65,16.5,299.5,809.45,644.52
2017,12,9,16,0,747.0,51.0,2.3,16.0,253.0,755.6,603.96
2017,12,9,16,15,689.5,46.0,2.1,14.5,204.5,680.85,548.92
2017,12,9,16,30,632.0,41.0,1.9,13.0,156.0,606.7,490.92
2017,12,9,16,45,533.0,33.5,1.75,12.0,110.0,498.34,401.4
2017,12,9,17,0,434.0,26.0,1.6,11.0,64.0,395.02,294.43
2017,12,9,17,15,217.0,13.0,1.6,10.5,32.0,164.53,0.0
2017,12,9,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
