Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,7,15,137.0,6.5,1.3,3.0,11.0,0.0,0.0
2017,12,10,7,30,274.0,13.0,1.4,4.0,22.0,11.1,0.0
2017,12,10,7,45,424.0,23.0,1.5,5.0,64.5,20.84,10.58
2017,12,10,8,0,574.0,33.0,1.6,6.0,107.0,29.89,21.01
2017,12,10,8,15,651.0,39.0,1.7,6.5,156.5,34.95,26.14
2017,12,10,8,30,728.0,45.0,1.8,7.0,206.0,83.27,43.12
2017,12,10,8,45,773.5,49.5,1.9,8.0,255.0,139.85,80.99
2017,12,10,9,0,819.0,54.0,2.0,9.0,304.0,201.7,131.84
2017,12,10,9,15,849.0,57.0,1.85,10.0,350.0,263.36,186.79
2017,12,10,9,30,879.0,60.0,1.7,11.0,396.0,328.61,245.25
2017,12,10,9,45,899.5,62.0,1.55,12.0,436.5,390.54,300.1
2017,12,10,10,0,920.0,64.0,1.4,13.0,477.0,453.47,353.66
2017,12,10,10,15,934.5,65.5,1.45,13.5,511.5,513.77,404.56
2017,12,10,10,30,949.0,67.0,1.5,14.0,546.0,573.83,453.48
2017,12,10,10,45,959.5,68.0,1.55,15.0,573.0,630.54,497.31
2017,12,10,11,0,970.0,69.0,1.6,16.0,600.0,686.04,538.62
2017,12,10,11,15,976.0,70.0,1.65,16.5,619.5,737.06,576.36
2017,12,10,11,30,982.0,71.0,1.7,17.0,639.0,785.95,610.15
2017,12,10,11,45,982.5,73.0,1.75,17.5,649.5,829.51,638.95
2017,12,10,12,0,983.0,75.0,1.8,18.0,660.0,870.13,665.49
2017,12,10,12,15,983.5,75.0,1.8,18.0,662.5,905.32,688.9
2017,12,10,12,30,984.0,75.0,1.8,18.0,665.0,937.23,710.06
2017,12,10,12,45,983.0,74.5,1.85,18.5,659.0,963.78,726.92
2017,12,10,13,0,982.0,74.0,1.9,19.0,653.0,986.71,741.48
2017,12,10,13,15,977.0,73.0,1.8,19.0,638.5,1001.62,750.27
2017,12,10,13,30,972.0,72.0,1.7,19.0,624.0,1012.61,756.61
2017,12,10,13,45,965.0,70.5,1.65,19.0,601.0,1017.13,759.6
2017,12,10,14,0,958.0,69.0,1.6,19.0,578.0,1017.71,760.24
2017,12,10,14,15,742.5,112.0,1.55,19.0,493.5,887.49,673.97
2017,12,10,14,30,527.0,155.0,1.5,19.0,409.0,724.81,563.12
2017,12,10,14,45,495.5,148.0,1.45,19.0,373.0,686.82,538.29
2017,12,10,15,0,464.0,141.0,1.4,19.0,337.0,647.1,510.43
2017,12,10,15,15,653.0,100.5,1.2,18.5,346.5,778.91,605.52
2017,12,10,15,30,842.0,60.0,1.0,18.0,356.0,884.94,676.37
2017,12,10,15,45,806.0,56.5,0.85,18.0,308.5,832.62,637.41
2017,12,10,16,0,770.0,53.0,0.7,18.0,261.0,778.67,598.22
2017,12,10,16,15,712.5,47.5,0.8,17.0,211.5,702.62,547.3
2017,12,10,16,30,655.0,42.0,0.9,16.0,162.0,627.05,492.61
2017,12,10,16,45,555.5,34.5,1.05,15.0,114.5,517.33,407.37
2017,12,10,17,0,456.0,27.0,1.2,14.0,67.0,412.19,302.86
2017,12,10,17,15,228.0,13.5,1.2,13.0,33.5,200.02,0.0
2017,12,10,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,9.0,2.05,6.5,9.0,0.0,0.0
2017,12,11,7,30,0.0,18.0,2.2,7.0,18.0,15.36,0.0
2017,12,11,7,45,219.0,28.0,2.4,7.5,56.0,21.8,10.77
2017,12,11,8,0,438.0,38.0,2.6,8.0,94.0,31.32,22.01
2017,12,11,8,15,528.0,43.0,2.6,8.5,138.5,34.86,25.8
2017,12,11,8,30,618.0,48.0,2.6,9.0,183.0,78.12,42.33
2017,12,11,8,45,670.0,50.5,2.6,9.5,228.0,126.89,74.22
2017,12,11,9,0,722.0,53.0,2.6,10.0,273.0,181.7,118.83
2017,12,11,9,15,705.0,65.5,2.4,10.5,306.0,235.07,168.52
2017,12,11,9,30,688.0,78.0,2.2,11.0,339.0,284.39,215.08
2017,12,11,9,45,790.0,75.0,2.0,12.0,404.5,362.19,280.57
2017,12,11,10,0,892.0,72.0,1.8,13.0,470.0,448.67,351.54
2017,12,11,10,15,907.5,73.5,1.65,14.0,504.5,507.47,399.87
2017,12,11,10,30,923.0,75.0,1.5,15.0,539.0,566.8,446.41
2017,12,11,10,45,936.5,76.0,1.4,16.0,567.0,624.09,489.47
2017,12,11,11,0,950.0,77.0,1.3,17.0,595.0,680.52,529.9
2017,12,11,11,15,956.5,77.5,1.4,18.0,614.5,730.6,566.01
2017,12,11,11,30,963.0,78.0,1.5,19.0,634.0,778.65,598.65
2017,12,11,11,45,966.5,79.0,1.6,20.5,645.0,822.74,625.68
2017,12,11,12,0,970.0,80.0,1.7,22.0,656.0,864.15,650.46
2017,12,11,12,15,970.5,80.0,1.9,22.0,658.5,899.09,675.53
2017,12,11,12,30,971.0,80.0,2.1,22.0,661.0,930.78,698.52
2017,12,11,12,45,862.0,103.0,2.3,22.5,615.5,898.9,677.51
2017,12,11,13,0,753.0,126.0,2.5,23.0,570.0,855.14,648.67
2017,12,11,13,15,855.5,102.0,2.6,23.0,595.0,933.85,704.02
2017,12,11,13,30,958.0,78.0,2.7,23.0,620.0,1006.2,753.38
2017,12,11,13,45,783.5,113.5,2.8,23.0,546.5,913.71,692.09
2017,12,11,14,0,609.0,149.0,2.9,23.0,473.0,796.92,613.46
2017,12,11,14,15,501.0,167.0,2.85,22.5,423.5,711.03,554.43
2017,12,11,14,30,393.0,185.0,2.8,22.0,374.0,610.69,481.57
2017,12,11,14,45,586.5,127.5,2.75,22.0,386.5,757.04,592.27
2017,12,11,15,0,780.0,70.0,2.7,22.0,399.0,859.76,665.03
2017,12,11,15,15,807.5,65.5,2.4,21.0,377.0,871.87,674.15
2017,12,11,15,30,835.0,61.0,2.1,20.0,355.0,879.95,680.65
2017,12,11,15,45,797.5,57.5,1.85,19.0,308.0,826.49,643.82
2017,12,11,16,0,760.0,54.0,1.6,18.0,261.0,771.47,604.86
2017,12,11,16,15,702.5,48.5,1.6,17.0,211.5,695.7,550.98
2017,12,11,16,30,645.0,43.0,1.6,16.0,162.0,620.35,493.8
2017,12,11,16,45,544.5,35.0,1.65,15.0,114.5,509.58,405.2
2017,12,11,17,0,444.0,27.0,1.7,14.0,67.0,403.74,299.56
2017,12,11,17,15,222.0,13.5,1.75,13.5,33.5,201.07,0.0
2017,12,11,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,7,15,126.5,6.0,3.4,5.5,9.5,0.0,0.0
2017,12,12,7,30,253.0,12.0,3.6,6.0,19.0,10.24,0.0
2017,12,12,7,45,403.0,22.0,3.8,7.0,60.0,19.91,8.96
2017,12,12,8,0,553.0,32.0,4.0,8.0,101.0,28.95,19.86
2017,12,12,8,15,631.0,38.5,4.3,8.5,149.5,34.47,25.4
2017,12,12,8,30,709.0,45.0,4.6,9.0,198.0,79.44,41.02
2017,12,12,8,45,756.0,49.0,4.9,9.5,246.5,134.39,77.04
2017,12,12,9,0,803.0,53.0,5.2,10.0,295.0,194.77,126.7
2017,12,12,9,15,833.0,56.0,5.35,10.5,340.5,255.33,181.64
2017,12,12,9,30,863.0,59.0,5.5,11.0,386.0,319.52,241.09
2017,12,12,9,45,885.5,61.0,5.65,11.5,426.5,381.17,298.43
2017,12,12,10,0,908.0,63.0,5.8,12.0,467.0,444.06,355.72
2017,12,12,10,15,922.5,64.5,5.7,12.5,501.0,503.68,408.63
2017,12,12,10,30,937.0,66.0,5.6,13.0,535.0,563.1,459.65
2017,12,12,10,45,949.0,66.0,5.55,13.5,562.5,619.0,506.41
2017,12,12,11,0,961.0,66.0,5.5,14.0,590.0,673.85,550.89
2017,12,12,11,15,968.0,67.0,5.4,14.0,609.5,725.15,592.23
2017,12,12,11,30,975.0,68.0,5.3,14.0,629.0,774.46,629.62
2017,12,12,11,45,966.0,74.5,5.25,14.5,639.0,815.82,658.63
2017,12,12,12,0,957.0,81.0,5.2,15.0,649.0,853.65,684.72
2017,12,12,12,15,958.5,81.0,5.1,15.0,652.0,889.07,709.86
2017,12,12,12,30,960.0,81.0,5.0,15.0,655.0,921.35,732.58
2017,12,12,12,45,961.5,80.0,4.9,15.5,650.0,949.16,750.53
2017,12,12,13,0,963.0,79.0,4.8,16.0,645.0,973.55,765.95
2017,12,12,13,15,958.5,78.0,4.7,16.0,631.0,988.87,776.4
2017,12,12,13,30,954.0,77.0,4.6,16.0,617.0,1000.37,784.3
2017,12,12,13,45,948.5,75.5,4.5,16.0,595.0,1006.46,788.52
2017,12,12,14,0,943.0,74.0,4.4,16.0,573.0,1008.7,790.22
2017,12,12,14,15,931.5,72.5,4.25,16.0,543.5,1001.37,785.12
2017,12,12,14,30,920.0,71.0,4.1,16.0,514.0,990.31,777.86
2017,12,12,14,45,888.0,73.0,4.0,16.0,475.0,971.36,765.41
2017,12,12,15,0,856.0,75.0,3.9,16.0,436.0,938.4,742.95
2017,12,12,15,15,830.0,71.5,3.5,15.5,393.5,900.91,716.58
2017,12,12,15,30,804.0,68.0,3.1,15.0,351.0,860.72,687.65
2017,12,12,15,45,766.5,63.5,2.75,15.0,304.5,806.5,646.68
2017,12,12,16,0,729.0,59.0,2.4,15.0,258.0,750.68,603.34
2017,12,12,16,15,669.0,53.0,2.1,13.5,209.0,672.73,545.01
2017,12,12,16,30,609.0,47.0,1.8,12.0,160.0,605.01,491.14
2017,12,12,16,45,505.5,38.5,1.55,11.0,113.0,493.37,398.62
2017,12,12,17,0,402.0,30.0,1.3,10.0,66.0,387.94,292.58
2017,12,12,17,15,201.0,15.0,1.3,9.5,33.0,188.92,0.0
2017,12,12,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,4.5,1.1,3.5,4.5,0.0,0.0
2017,12,13,7,30,0.0,9.0,1.1,4.0,9.0,7.68,0.0
2017,12,13,7,45,29.0,26.5,1.15,5.0,30.0,21.07,9.48
2017,12,13,8,0,58.0,44.0,1.2,6.0,51.0,34.26,24.73
2017,12,13,8,15,73.0,64.0,1.45,6.5,77.0,48.76,38.54
2017,12,13,8,30,88.0,84.0,1.7,7.0,103.0,70.38,53.12
2017,12,13,8,45,99.0,103.0,2.0,7.5,129.0,94.6,72.56
2017,12,13,9,0,110.0,122.0,2.3,8.0,155.0,120.55,94.38
2017,12,13,9,15,76.5,136.5,2.3,8.0,161.0,131.61,105.77
2017,12,13,9,30,43.0,151.0,2.3,8.0,167.0,140.23,114.6
2017,12,13,9,45,68.5,171.5,2.3,8.5,200.5,171.16,140.26
2017,12,13,10,0,94.0,192.0,2.3,9.0,234.0,205.48,168.72
2017,12,13,10,15,140.0,208.5,2.4,9.5,275.5,255.52,210.04
2017,12,13,10,30,186.0,225.0,2.5,10.0,317.0,305.29,250.9
2017,12,13,10,45,353.0,204.5,2.7,11.0,391.5,402.54,330.21
2017,12,13,11,0,520.0,184.0,2.9,12.0,466.0,518.04,422.37
2017,12,13,11,15,454.0,209.5,3.05,12.0,462.0,527.62,429.64
2017,12,13,11,30,388.0,235.0,3.2,12.0,458.0,518.33,422.46
2017,12,13,11,45,475.5,212.5,3.4,12.5,491.0,594.85,483.4
2017,12,13,12,0,563.0,190.0,3.6,13.0,524.0,663.04,536.99
2017,12,13,12,15,429.5,229.0,3.6,13.0,484.5,617.8,499.75
2017,12,13,12,30,296.0,268.0,3.6,13.0,445.0,548.45,444.09
2017,12,13,12,45,356.0,252.0,3.6,13.5,462.5,595.91,482.11
2017,12,13,13,0,416.0,236.0,3.6,14.0,480.0,644.48,519.98
2017,12,13,13,15,410.5,231.0,3.6,14.0,467.5,646.06,521.5
2017,12,13,13,30,405.0,226.0,3.6,14.0,455.0,645.77,521.94
2017,12,13,13,45,471.5,199.0,3.6,14.0,456.5,706.76,570.28
2017,12,13,14,0,538.0,172.0,3.6,14.0,458.0,746.45,602.52
2017,12,13,14,15,525.5,167.0,3.45,13.5,434.0,734.0,594.37
2017,12,13,14,30,513.0,162.0,3.3,13.0,410.0,719.21,584.81
2017,12,13,14,45,489.5,151.5,3.2,13.0,374.5,684.97,559.66
2017,12,13,15,0,466.0,141.0,3.1,13.0,339.0,648.76,532.88
2017,12,13,15,15,450.0,130.5,2.85,12.5,306.0,617.96,510.42
2017,12,13,15,30,434.0,120.0,2.6,12.0,273.0,585.68,486.28
2017,12,13,15,45,418.5,105.0,2.35,12.0,237.0,546.66,455.44
2017,12,13,16,0,403.0,90.0,2.1,12.0,201.0,506.43,422.72
2017,12,13,16,15,366.5,76.5,2.05,11.0,163.0,449.59,377.49
2017,12,13,16,30,330.0,63.0,2.0,10.0,125.0,393.68,330.51
2017,12,13,16,45,276.0,47.0,1.95,9.5,88.5,321.58,266.76
2017,12,13,17,0,222.0,31.0,1.9,9.0,52.0,252.76,194.43
2017,12,13,17,15,111.0,15.5,1.95,8.5,26.0,122.41,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,3.0,1.35,5.5,3.0,0.0,0.0
2017,12,14,7,30,0.0,6.0,1.5,6.0,6.0,5.12,0.0
2017,12,14,7,45,0.0,22.5,1.65,7.0,22.5,18.38,6.96
2017,12,14,8,0,0.0,39.0,1.8,8.0,39.0,31.3,21.84
2017,12,14,8,15,8.0,58.5,1.95,8.5,60.5,46.21,35.9
2017,12,14,8,30,16.0,78.0,2.1,9.0,82.0,62.78,48.37
2017,12,14,8,45,25.5,96.5,2.25,9.5,104.0,80.53,63.2
2017,12,14,9,0,35.0,115.0,2.4,10.0,126.0,100.25,79.67
2017,12,14,9,15,182.5,128.5,2.35,10.5,195.5,152.2,118.27
2017,12,14,9,30,330.0,142.0,2.3,11.0,265.0,223.7,174.93
2017,12,14,9,45,513.0,118.0,2.25,12.0,333.0,294.59,231.38
2017,12,14,10,0,696.0,94.0,2.2,13.0,401.0,384.08,303.8
2017,12,14,10,15,610.0,128.5,2.2,13.5,412.5,418.76,334.79
2017,12,14,10,30,524.0,163.0,2.2,14.0,424.0,438.23,352.04
2017,12,14,10,45,538.0,168.0,2.2,15.0,448.0,482.05,386.6
2017,12,14,11,0,552.0,173.0,2.2,16.0,472.0,526.12,420.18
2017,12,14,11,15,312.5,215.0,2.2,16.0,385.5,426.47,341.96
2017,12,14,11,30,73.0,257.0,2.2,16.0,299.0,292.55,233.71
2017,12,14,11,45,97.0,267.5,2.2,16.5,324.0,326.75,261.23
2017,12,14,12,0,121.0,278.0,2.2,17.0,349.0,377.71,300.72
2017,12,14,12,15,139.5,280.0,2.25,17.0,363.0,403.11,320.76
2017,12,14,12,30,158.0,282.0,2.3,17.0,377.0,429.43,341.61
2017,12,14,12,45,123.5,276.0,2.35,17.0,349.5,400.91,319.01
2017,12,14,13,0,89.0,270.0,2.4,17.0,322.0,351.77,280.54
2017,12,14,13,15,148.0,266.0,2.45,17.0,350.5,425.84,340.28
2017,12,14,13,30,207.0,262.0,2.5,17.0,379.0,483.24,386.2
2017,12,14,13,45,252.0,245.5,2.6,17.0,383.0,533.32,425.96
2017,12,14,14,0,297.0,229.0,2.7,17.0,387.0,563.01,450.6
2017,12,14,14,15,201.5,222.0,2.6,17.0,326.5,447.93,360.93
2017,12,14,14,30,106.0,215.0,2.5,17.0,266.0,332.63,269.07
2017,12,14,14,45,98.5,198.5,2.4,17.0,243.5,309.26,251.32
2017,12,14,15,0,91.0,182.0,2.3,17.0,221.0,285.62,232.82
2017,12,14,15,15,85.0,165.5,2.1,16.5,199.0,263.26,215.53
2017,12,14,15,30,79.0,149.0,1.9,16.0,177.0,240.88,197.93
2017,12,14,15,45,73.0,129.5,1.7,15.5,153.0,213.95,176.3
2017,12,14,16,0,67.0,110.0,1.5,15.0,129.0,186.85,154.05
2017,12,14,16,15,56.5,90.0,1.55,14.0,104.0,154.86,127.37
2017,12,14,16,30,46.0,70.0,1.6,13.0,79.0,122.69,99.74
2017,12,14,16,45,26.5,50.5,1.65,12.5,55.5,83.81,65.34
2017,12,14,17,0,7.0,31.0,1.7,12.0,32.0,37.23,23.68
2017,12,14,17,15,3.5,15.5,1.85,12.0,16.0,15.95,0.0
2017,12,14,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.5,2.95,6.0,0.5,0.0,0.0
2017,12,15,7,30,0.0,1.0,3.0,6.0,1.0,0.85,0.0
2017,12,15,7,45,0.0,4.5,3.15,6.5,4.5,3.69,0.0
2017,12,15,8,0,0.0,8.0,3.3,7.0,8.0,6.56,0.12
2017,12,15,8,15,0.0,12.5,3.4,7.5,12.5,10.27,3.63
2017,12,15,8,30,0.0,17.0,3.5,8.0,17.0,13.98,6.58
2017,12,15,8,45,0.0,22.0,3.65,8.5,22.0,18.12,10.25
2017,12,15,9,0,0.0,27.0,3.8,9.0,27.0,22.26,13.88
2017,12,15,9,15,0.0,64.0,3.95,9.5,64.0,53.03,40.65
2017,12,15,9,30,0.0,101.0,4.1,10.0,101.0,83.72,66.96
2017,12,15,9,45,0.0,120.5,4.25,10.5,120.5,100.33,80.89
2017,12,15,10,0,0.0,140.0,4.4,11.0,140.0,117.27,94.93
2017,12,15,10,15,213.5,162.0,4.3,11.0,268.0,252.81,207.82
2017,12,15,10,30,427.0,184.0,4.2,11.0,396.0,406.61,334.32
2017,12,15,10,45,387.5,204.5,4.15,11.5,404.5,420.7,345.81
2017,12,15,11,0,348.0,225.0,4.1,12.0,413.0,439.24,360.4
2017,12,15,11,15,304.5,242.0,4.0,12.0,410.5,447.72,366.92
2017,12,15,11,30,261.0,259.0,3.9,12.0,408.0,452.09,369.78
2017,12,15,11,45,360.5,242.0,3.8,12.5,452.5,523.73,427.58
2017,12,15,12,0,460.0,225.0,3.7,13.0,497.0,616.47,499.92
2017,12,15,12,15,322.0,253.0,3.55,13.0,444.0,538.63,436.93
2017,12,15,12,30,184.0,281.0,3.4,13.0,391.0,450.11,365.06
2017,12,15,12,45,536.5,187.5,3.3,13.5,503.5,700.28,565.42
2017,12,15,13,0,889.0,94.0,3.2,14.0,616.0,931.57,732.68
2017,12,15,13,15,884.0,93.0,3.05,14.0,602.5,946.01,740.15
2017,12,15,13,30,879.0,92.0,2.9,14.0,589.0,956.81,747.05
2017,12,15,13,45,871.0,90.5,2.8,14.5,568.0,960.5,748.14
2017,12,15,14,0,863.0,89.0,2.7,15.0,547.0,960.49,746.84
2017,12,15,14,15,753.5,105.0,2.55,14.5,489.5,887.29,696.61
2017,12,15,14,30,644.0,121.0,2.4,14.0,432.0,804.64,639.32
2017,12,15,14,45,723.5,100.0,2.3,14.0,425.5,854.62,676.63
2017,12,15,15,0,803.0,79.0,2.2,14.0,419.0,893.06,704.0
2017,12,15,15,15,776.0,75.5,1.9,13.5,378.0,855.56,676.56
2017,12,15,15,30,749.0,72.0,1.6,13.0,337.0,815.5,647.43
2017,12,15,15,45,711.5,67.0,1.35,13.0,292.0,761.9,607.08
2017,12,15,16,0,674.0,62.0,1.1,13.0,247.0,714.84,570.39
2017,12,15,16,15,615.0,55.5,0.95,12.5,200.0,639.55,513.26
2017,12,15,16,30,556.0,49.0,0.8,12.0,153.0,565.35,454.34
2017,12,15,16,45,461.5,39.5,0.7,11.5,108.5,461.16,369.29
2017,12,15,17,0,367.0,30.0,0.6,11.0,64.0,362.87,274.2
2017,12,15,17,15,183.5,15.0,0.55,11.0,32.0,178.37,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,1.0,0.65,6.5,1.0,0.0,0.0
2017,12,16,7,30,0.0,2.0,0.6,7.0,2.0,1.71,0.0
2017,12,16,7,45,0.0,10.5,0.55,7.5,10.5,8.63,0.0
2017,12,16,8,0,0.0,19.0,0.5,8.0,19.0,15.65,8.1
2017,12,16,8,15,0.0,30.0,0.5,8.0,30.0,24.76,16.75
2017,12,16,8,30,0.0,41.0,0.5,8.0,41.0,33.89,24.05
2017,12,16,8,45,0.0,51.0,0.5,8.5,51.0,42.21,31.41
2017,12,16,9,0,0.0,61.0,0.5,9.0,61.0,50.52,38.64
2017,12,16,9,15,0.0,38.5,0.8,9.5,38.5,31.79,22.22
2017,12,16,9,30,0.0,16.0,1.1,10.0,16.0,13.18,5.89
2017,12,16,9,45,0.0,66.5,1.45,10.5,66.5,55.12,42.19
2017,12,16,10,0,0.0,117.0,1.8,11.0,117.0,97.66,78.25
2017,12,16,10,15,0.0,119.5,1.9,11.0,119.5,99.99,79.98
2017,12,16,10,30,0.0,122.0,2.0,11.0,122.0,102.29,81.76
2017,12,16,10,45,9.5,162.5,2.15,11.0,168.0,143.36,116.18
2017,12,16,11,0,19.0,203.0,2.3,11.0,214.0,186.69,152.06
2017,12,16,11,15,9.5,120.0,2.3,10.5,125.5,107.12,85.72
2017,12,16,11,30,0.0,37.0,2.3,10.0,37.0,30.64,20.7
2017,12,16,11,45,0.0,43.0,2.3,10.0,43.0,35.63,24.99
2017,12,16,12,0,0.0,49.0,2.3,10.0,49.0,40.63,29.25
2017,12,16,12,15,0.0,39.5,2.15,10.0,39.5,32.73,22.48
2017,12,16,12,30,0.0,30.0,2.0,10.0,30.0,24.84,15.72
2017,12,16,12,45,0.0,42.0,1.95,10.0,42.0,34.81,24.27
2017,12,16,13,0,0.0,54.0,1.9,10.0,54.0,44.79,32.82
2017,12,16,13,15,0.0,57.0,1.8,9.5,57.0,47.28,35.04
2017,12,16,13,30,0.0,60.0,1.7,9.0,60.0,49.77,37.29
2017,12,16,13,45,0.0,39.0,1.6,9.0,39.0,32.29,22.3
2017,12,16,14,0,0.0,18.0,1.5,9.0,18.0,14.87,7.27
2017,12,16,14,15,0.0,34.5,1.4,9.0,34.5,28.53,19.16
2017,12,16,14,30,0.0,51.0,1.3,9.0,51.0,42.23,31.06
2017,12,16,14,45,0.0,56.0,1.2,9.0,56.0,46.38,34.72
2017,12,16,15,0,0.0,61.0,1.1,9.0,61.0,50.53,38.4
2017,12,16,15,15,0.0,55.0,1.0,8.5,55.0,45.52,34.21
2017,12,16,15,30,0.0,49.0,0.9,8.0,49.0,40.52,29.99
2017,12,16,15,45,0.0,42.0,0.85,8.0,42.0,34.7,24.93
2017,12,16,16,0,0.0,35.0,0.8,8.0,35.0,28.88,19.82
2017,12,16,16,15,0.0,28.0,0.9,8.0,28.0,23.08,14.65
2017,12,16,16,30,0.0,21.0,1.0,8.0,21.0,17.29,9.44
2017,12,16,16,45,0.0,14.5,1.1,8.0,14.5,11.92,4.58
2017,12,16,17,0,0.0,8.0,1.2,8.0,8.0,6.56,0.0
2017,12,16,17,15,0.0,4.0,1.3,7.5,4.0,3.28,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,17.0,0.95,5.0,17.0,14.03,2.68
2017,12,17,8,0,0.0,34.0,1.0,5.0,34.0,27.59,18.71
2017,12,17,8,15,0.0,53.0,0.95,5.0,53.0,42.21,32.76
2017,12,17,8,30,0.0,72.0,0.9,5.0,72.0,57.41,44.91
2017,12,17,8,45,5.5,90.0,0.9,5.5,91.5,73.09,58.55
2017,12,17,9,0,11.0,108.0,0.9,6.0,111.0,89.69,72.72
2017,12,17,9,15,15.5,125.0,0.85,6.5,130.0,106.15,86.62
2017,12,17,9,30,20.0,142.0,0.8,7.0,149.0,123.34,100.99
2017,12,17,9,45,24.5,156.5,0.8,7.5,166.5,139.13,114.04
2017,12,17,10,0,29.0,171.0,0.8,8.0,184.0,159.79,131.07
2017,12,17,10,15,104.0,196.5,0.85,8.5,247.0,220.36,180.72
2017,12,17,10,30,179.0,222.0,0.9,9.0,310.0,297.35,243.11
2017,12,17,10,45,153.5,234.5,0.95,9.5,313.5,307.28,250.55
2017,12,17,11,0,128.0,247.0,1.0,10.0,317.0,314.68,255.98
2017,12,17,11,15,125.0,258.0,0.95,10.5,328.0,333.05,269.9
2017,12,17,11,30,122.0,269.0,0.9,11.0,339.0,351.21,283.32
2017,12,17,11,45,134.5,273.5,0.85,12.0,352.0,373.88,299.89
2017,12,17,12,0,147.0,278.0,0.8,13.0,365.0,397.32,316.75
2017,12,17,12,15,237.5,269.0,0.7,13.5,410.0,470.15,372.89
2017,12,17,12,30,328.0,260.0,0.6,14.0,455.0,564.94,442.53
2017,12,17,12,45,347.5,253.5,0.5,14.5,458.5,588.34,457.31
2017,12,17,13,0,367.0,247.0,0.4,15.0,462.0,611.25,472.32
2017,12,17,13,15,360.0,245.0,0.4,15.0,452.0,614.42,474.67
2017,12,17,13,30,353.0,243.0,0.4,15.0,442.0,615.99,476.2
2017,12,17,13,45,250.5,243.5,0.4,15.5,382.5,528.77,411.05
2017,12,17,14,0,148.0,244.0,0.4,16.0,323.0,418.33,328.12
2017,12,17,14,15,244.5,220.0,0.5,16.0,342.0,506.96,399.29
2017,12,17,14,30,341.0,196.0,0.6,16.0,361.0,573.96,451.89
2017,12,17,14,45,392.0,171.5,0.75,16.0,348.0,615.45,484.94
2017,12,17,15,0,443.0,147.0,0.9,16.0,335.0,634.27,502.34
2017,12,17,15,15,419.0,138.5,0.85,15.5,302.5,599.1,477.54
2017,12,17,15,30,395.0,130.0,0.8,15.0,270.0,562.81,451.94
2017,12,17,15,45,374.5,115.0,0.75,14.5,234.0,520.6,421.4
2017,12,17,16,0,354.0,100.0,0.7,14.0,198.0,477.58,389.18
2017,12,17,16,15,320.0,84.5,0.7,13.0,160.5,421.91,346.44
2017,12,17,16,30,286.0,69.0,0.7,12.0,123.0,367.01,302.08
2017,12,17,16,45,232.5,52.0,0.75,11.5,87.5,295.76,241.4
2017,12,17,17,0,179.0,35.0,0.8,11.0,52.0,227.91,175.3
2017,12,17,17,15,89.5,17.5,0.8,10.5,26.0,112.83,0.0
2017,12,17,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,3.5,2.1,7.5,3.5,2.87,0.0
2017,12,18,8,0,0.0,7.0,2.2,8.0,7.0,5.74,0.0
2017,12,18,8,15,0.0,11.5,2.2,8.0,11.5,9.45,2.86
2017,12,18,8,30,0.0,16.0,2.2,8.0,16.0,13.16,5.86
2017,12,18,8,45,0.0,21.0,2.2,8.5,21.0,17.29,9.54
2017,12,18,9,0,0.0,26.0,2.2,9.0,26.0,21.43,13.17
2017,12,18,9,15,0.0,33.0,2.15,9.0,33.0,27.23,18.25
2017,12,18,9,30,0.0,40.0,2.1,9.0,40.0,33.05,23.3
2017,12,18,9,45,0.0,34.0,2.1,9.5,34.0,28.08,18.87
2017,12,18,10,0,0.0,28.0,2.1,10.0,28.0,23.12,14.47
2017,12,18,10,15,0.0,78.0,2.05,10.0,78.0,64.74,50.33
2017,12,18,10,30,0.0,128.0,2.0,10.0,128.0,107.48,86.54
2017,12,18,10,45,0.0,120.5,1.95,10.5,120.5,101.11,80.77
2017,12,18,11,0,0.0,113.0,1.9,11.0,113.0,94.68,75.07
2017,12,18,11,15,4.5,154.5,1.8,11.5,157.5,134.4,108.13
2017,12,18,11,30,9.0,196.0,1.7,12.0,202.0,176.05,142.13
2017,12,18,11,45,5.5,186.5,1.65,12.5,190.0,165.5,132.9
2017,12,18,12,0,2.0,177.0,1.6,13.0,178.0,154.61,123.57
2017,12,18,12,15,1.0,164.5,1.5,13.0,165.0,142.64,113.69
2017,12,18,12,30,0.0,152.0,1.4,13.0,152.0,130.58,103.74
2017,12,18,12,45,0.0,132.0,1.3,13.5,132.0,112.42,88.61
2017,12,18,13,0,0.0,112.0,1.2,14.0,112.0,94.39,73.6
2017,12,18,13,15,0.0,133.0,1.2,14.0,133.0,113.9,89.83
2017,12,18,13,30,0.0,154.0,1.2,14.0,154.0,134.43,106.76
2017,12,18,13,45,0.0,143.0,1.2,14.0,143.0,124.43,98.61
2017,12,18,14,0,0.0,132.0,1.2,14.0,132.0,114.41,90.51
2017,12,18,14,15,67.0,174.5,1.15,14.0,207.5,239.45,195.72
2017,12,18,14,30,134.0,217.0,1.1,14.0,283.0,381.72,309.81
2017,12,18,14,45,67.0,160.0,1.05,14.0,193.0,228.41,186.24
2017,12,18,15,0,0.0,103.0,1.0,14.0,103.0,89.18,69.9
2017,12,18,15,15,0.0,93.0,0.85,14.0,93.0,80.2,62.77
2017,12,18,15,30,0.0,83.0,0.7,14.0,83.0,71.23,55.32
2017,12,18,15,45,0.0,72.0,0.6,14.0,72.0,61.24,46.91
2017,12,18,16,0,0.0,61.0,0.5,14.0,61.0,51.23,38.4
2017,12,18,16,15,0.0,49.0,0.55,13.5,49.0,40.55,29.24
2017,12,18,16,30,0.0,37.0,0.6,13.0,37.0,30.57,20.55
2017,12,18,16,45,0.0,26.0,0.65,12.5,26.0,21.45,12.48
2017,12,18,17,0,0.0,15.0,0.7,12.0,15.0,12.34,4.21
2017,12,18,17,15,0.0,7.5,0.7,12.0,7.5,6.16,0.0
2017,12,18,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,0.5,4.25,15.5,0.5,0.41,0.0
2017,12,19,8,0,0.0,1.0,4.7,16.0,1.0,0.82,0.0
2017,12,19,8,15,0.0,1.5,4.7,16.5,1.5,1.23,0.0
2017,12,19,8,30,0.0,2.0,4.7,17.0,2.0,1.64,0.0
2017,12,19,8,45,0.0,3.0,4.7,17.5,3.0,2.46,0.0
2017,12,19,9,0,0.0,4.0,4.7,18.0,4.0,3.29,0.0
2017,12,19,9,15,0.0,4.5,4.55,18.0,4.5,3.7,0.0
2017,12,19,9,30,0.0,5.0,4.4,18.0,5.0,4.11,0.0
2017,12,19,9,45,0.0,70.5,4.25,18.5,70.5,58.46,43.59
2017,12,19,10,0,0.0,136.0,4.1,19.0,136.0,113.82,89.26
2017,12,19,10,15,0.0,147.0,4.1,19.0,147.0,123.67,97.1
2017,12,19,10,30,0.0,158.0,4.1,19.0,158.0,133.65,105.05
2017,12,19,10,45,0.0,128.5,4.15,19.5,128.5,108.07,83.76
2017,12,19,11,0,0.0,99.0,4.2,20.0,99.0,82.57,62.63
2017,12,19,11,15,0.0,94.0,4.35,20.5,94.0,78.27,58.92
2017,12,19,11,30,0.0,89.0,4.5,21.0,89.0,74.0,55.25
2017,12,19,11,45,0.0,90.0,4.7,21.5,90.0,74.85,55.78
2017,12,19,12,0,0.0,91.0,4.9,22.0,91.0,75.69,56.32
2017,12,19,12,15,0.0,89.0,4.95,22.0,89.0,74.02,54.94
2017,12,19,12,30,0.0,87.0,5.0,22.0,87.0,72.35,53.57
2017,12,19,12,45,0.0,86.0,5.05,22.0,86.0,71.51,52.9
2017,12,19,13,0,0.0,85.0,5.1,22.0,85.0,70.67,52.24
2017,12,19,13,15,70.5,174.5,4.95,22.0,214.5,231.35,184.32
2017,12,19,13,30,141.0,264.0,4.8,22.0,344.0,423.03,335.62
2017,12,19,13,45,138.5,254.5,4.7,22.0,331.0,415.71,329.73
2017,12,19,14,0,136.0,245.0,4.6,22.0,318.0,407.79,324.03
2017,12,19,14,15,69.5,203.5,4.35,21.5,241.0,277.03,220.86
2017,12,19,14,30,3.0,162.0,4.1,21.0,164.0,150.65,118.01
2017,12,19,14,45,1.5,150.0,3.85,21.0,151.0,138.49,108.47
2017,12,19,15,0,0.0,138.0,3.6,21.0,138.0,126.39,98.78
2017,12,19,15,15,0.0,124.0,3.5,20.5,124.0,113.54,88.67
2017,12,19,15,30,0.0,110.0,3.4,20.0,110.0,100.7,78.43
2017,12,19,15,45,204.5,104.5,3.3,20.0,161.5,331.32,273.7
2017,12,19,16,0,409.0,99.0,3.2,20.0,213.0,525.06,429.11
2017,12,19,16,15,351.0,86.5,3.3,19.5,171.5,451.52,369.66
2017,12,19,16,30,293.0,74.0,3.4,19.0,130.0,380.25,310.92
2017,12,19,16,45,217.0,56.5,3.5,19.0,91.5,290.61,234.37
2017,12,19,17,0,141.0,39.0,3.6,19.0,53.0,190.13,144.28
2017,12,19,17,15,70.5,19.5,3.65,18.5,26.5,91.76,0.0
2017,12,19,17,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
