Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,7,45,245.0,15.0,3.15,8.5,41.5,13.19,0.29
2017,12,20,8,0,490.0,30.0,3.4,9.0,83.0,27.16,17.75
2017,12,20,8,15,577.0,37.0,3.2,9.5,130.5,33.11,23.92
2017,12,20,8,30,664.0,44.0,3.0,10.0,178.0,65.13,34.36
2017,12,20,8,45,715.5,49.0,2.9,10.5,226.0,117.89,65.49
2017,12,20,9,0,767.0,54.0,2.8,11.0,274.0,176.74,111.48
2017,12,20,9,15,800.5,57.5,2.75,11.5,319.5,236.0,163.56
2017,12,20,9,30,834.0,61.0,2.7,12.0,365.0,298.61,220.16
2017,12,20,9,45,857.5,63.0,2.65,13.0,406.0,359.38,274.88
2017,12,20,10,0,881.0,65.0,2.6,14.0,447.0,421.37,329.17
2017,12,20,10,15,897.0,67.0,2.6,15.0,481.5,480.83,379.82
2017,12,20,10,30,913.0,69.0,2.6,16.0,516.0,540.38,428.6
2017,12,20,10,45,925.0,70.0,2.65,17.0,544.0,596.46,473.08
2017,12,20,11,0,937.0,71.0,2.7,18.0,572.0,651.63,515.29
2017,12,20,11,15,944.0,72.0,2.6,18.5,592.5,702.37,553.08
2017,12,20,11,30,951.0,73.0,2.5,19.0,613.0,751.24,587.77
2017,12,20,11,45,955.0,73.5,2.4,19.5,625.0,795.23,616.43
2017,12,20,12,0,959.0,74.0,2.3,20.0,637.0,836.66,642.79
2017,12,20,12,15,960.5,74.0,2.25,20.0,641.0,872.74,666.73
2017,12,20,12,30,962.0,74.0,2.2,20.0,645.0,905.72,688.44
2017,12,20,12,45,959.0,74.0,2.15,20.5,640.0,931.55,703.88
2017,12,20,13,0,956.0,74.0,2.1,21.0,635.0,953.8,716.94
2017,12,20,13,15,951.5,73.5,2.05,21.0,622.0,970.41,727.67
2017,12,20,13,30,947.0,73.0,2.0,21.0,609.0,983.28,736.07
2017,12,20,13,45,939.0,72.5,1.95,21.5,587.5,989.07,738.54
2017,12,20,14,0,931.0,72.0,1.9,22.0,566.0,991.05,738.73
2017,12,20,14,15,919.5,70.5,1.8,22.0,537.5,984.61,734.33
2017,12,20,14,30,908.0,69.0,1.7,22.0,509.0,974.46,727.68
2017,12,20,14,45,891.0,67.0,1.6,22.0,473.5,954.82,714.87
2017,12,20,15,0,874.0,65.0,1.5,22.0,438.0,931.87,699.94
2017,12,20,15,15,850.0,62.5,1.35,21.5,396.5,908.71,685.35
2017,12,20,15,30,826.0,60.0,1.2,21.0,355.0,872.38,661.49
2017,12,20,15,45,789.5,56.5,1.05,20.5,309.5,820.88,626.68
2017,12,20,16,0,753.0,53.0,0.9,20.0,264.0,767.77,589.61
2017,12,20,16,15,698.5,48.0,0.95,19.0,215.5,696.04,541.19
2017,12,20,16,30,644.0,43.0,1.0,18.0,167.0,624.55,489.44
2017,12,20,16,45,550.0,35.5,1.1,17.0,120.5,519.62,408.75
2017,12,20,17,0,456.0,28.0,1.2,16.0,74.0,419.1,318.34
2017,12,20,17,15,228.0,14.0,1.2,15.5,37.0,207.91,10.57
2017,12,20,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,228.5,15.0,2.1,11.0,39.5,12.11,0.0
2017,12,21,8,0,457.0,30.0,2.3,12.0,79.0,27.1,17.39
2017,12,21,8,15,544.5,37.5,2.45,12.5,125.5,33.45,23.89
2017,12,21,8,30,632.0,45.0,2.6,13.0,172.0,63.34,33.82
2017,12,21,8,45,682.5,50.5,2.8,14.0,219.0,114.4,63.23
2017,12,21,9,0,733.0,56.0,3.0,15.0,266.0,171.48,106.89
2017,12,21,9,15,765.5,60.0,2.95,15.5,310.0,228.93,156.57
2017,12,21,9,30,798.0,64.0,2.9,16.0,354.0,289.67,210.69
2017,12,21,9,45,817.0,67.5,2.9,17.0,393.0,348.35,263.0
2017,12,21,10,0,836.0,71.0,2.9,18.0,432.0,408.18,314.91
2017,12,21,10,15,850.5,73.0,3.15,18.5,465.0,465.34,364.26
2017,12,21,10,30,865.0,75.0,3.4,19.0,498.0,522.55,412.25
2017,12,21,10,45,869.5,78.0,3.7,19.5,523.5,575.05,455.41
2017,12,21,11,0,874.0,81.0,4.0,20.0,549.0,622.57,493.74
2017,12,21,11,15,880.0,82.5,4.15,20.5,567.5,670.51,530.99
2017,12,21,11,30,886.0,84.0,4.3,21.0,586.0,716.67,566.03
2017,12,21,11,45,863.5,94.5,4.45,21.5,592.5,755.9,593.78
2017,12,21,12,0,841.0,105.0,4.6,22.0,599.0,785.57,614.41
2017,12,21,12,15,841.0,105.5,4.6,22.0,602.0,818.28,637.64
2017,12,21,12,30,841.0,106.0,4.6,22.0,605.0,848.14,658.78
2017,12,21,12,45,820.5,112.5,4.7,22.5,596.5,863.88,669.24
2017,12,21,13,0,800.0,119.0,4.8,23.0,588.0,875.47,676.95
2017,12,21,13,15,758.0,125.0,4.7,23.0,562.0,869.66,672.52
2017,12,21,13,30,716.0,131.0,4.6,23.0,536.0,853.63,661.08
2017,12,21,13,45,719.0,130.0,4.6,23.0,524.5,867.67,671.91
2017,12,21,14,0,722.0,129.0,4.6,23.0,513.0,878.75,680.6
2017,12,21,14,15,705.5,125.5,4.45,23.0,485.0,865.11,670.87
2017,12,21,14,30,689.0,122.0,4.3,23.0,457.0,848.28,659.5
2017,12,21,14,45,614.5,125.5,4.2,23.0,408.5,780.94,611.97
2017,12,21,15,0,540.0,129.0,4.1,23.0,360.0,703.67,556.64
2017,12,21,15,15,500.5,126.0,3.6,22.5,324.5,659.96,525.14
2017,12,21,15,30,461.0,123.0,3.1,22.0,289.0,615.31,492.15
2017,12,21,15,45,411.0,114.0,2.7,22.0,248.0,552.91,444.06
2017,12,21,16,0,361.0,105.0,2.3,22.0,207.0,491.03,395.18
2017,12,21,16,15,313.5,90.0,2.15,21.5,167.0,424.51,343.0
2017,12,21,16,30,266.0,75.0,2.0,21.0,127.0,359.57,290.08
2017,12,21,16,45,190.0,57.5,1.85,20.5,89.5,254.57,203.44
2017,12,21,17,0,114.0,40.0,1.7,20.0,52.0,170.89,129.09
2017,12,21,17,15,57.0,20.0,1.8,19.5,26.0,83.41,7.4
2017,12,21,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,12,22,8,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,22,8,15,0.0,1.0,2.15,19.0,1.0,0.82,0.0
2017,12,22,8,30,0.0,2.0,2.3,19.0,2.0,1.64,0.0
2017,12,22,8,45,0.0,2.5,2.5,19.5,2.5,2.05,0.0
2017,12,22,9,0,0.0,3.0,2.7,20.0,3.0,2.46,0.0
2017,12,22,9,15,0.0,4.0,2.9,20.0,4.0,3.29,0.0
2017,12,22,9,30,0.0,5.0,3.1,20.0,5.0,4.11,0.0
2017,12,22,9,45,0.0,5.5,3.3,20.5,5.5,4.53,0.0
2017,12,22,10,0,0.0,6.0,3.5,21.0,6.0,4.94,0.0
2017,12,22,10,15,0.0,6.5,3.65,21.0,6.5,5.36,0.0
2017,12,22,10,30,0.0,7.0,3.8,21.0,7.0,5.77,0.0
2017,12,22,10,45,0.0,32.0,3.95,21.5,32.0,26.46,16.29
2017,12,22,11,0,0.0,57.0,4.1,22.0,57.0,47.25,33.31
2017,12,22,11,15,0.0,40.0,4.0,22.0,40.0,33.12,21.65
2017,12,22,11,30,0.0,23.0,3.9,22.0,23.0,19.02,10.03
2017,12,22,11,45,0.0,28.0,3.8,22.5,28.0,23.17,13.4
2017,12,22,12,0,0.0,33.0,3.7,23.0,33.0,27.33,16.75
2017,12,22,12,15,0.0,57.5,3.4,23.0,57.5,47.71,33.38
2017,12,22,12,30,0.0,82.0,3.1,23.0,82.0,68.16,49.97
2017,12,22,12,45,0.0,65.5,2.8,23.0,65.5,54.38,38.78
2017,12,22,13,0,0.0,49.0,2.5,23.0,49.0,40.63,27.61
2017,12,22,13,15,0.0,71.5,2.1,22.5,71.5,59.38,43.0
2017,12,22,13,30,0.0,94.0,1.7,22.0,94.0,78.38,58.57
2017,12,22,13,45,0.5,130.0,1.35,21.5,130.5,112.31,86.18
2017,12,22,14,0,1.0,166.0,1.0,21.0,167.0,149.24,115.96
2017,12,22,14,15,22.0,183.5,1.35,20.5,194.5,189.64,149.59
2017,12,22,14,30,43.0,201.0,1.7,20.0,222.0,252.67,201.04
2017,12,22,14,45,293.5,170.5,2.05,19.5,297.5,498.34,400.98
2017,12,22,15,0,544.0,140.0,2.4,19.0,373.0,721.58,573.17
2017,12,22,15,15,513.0,132.5,3.15,18.0,336.0,680.18,547.64
2017,12,22,15,30,482.0,125.0,3.9,17.0,299.0,637.47,521.01
2017,12,22,15,45,436.0,116.0,4.65,16.0,258.0,578.36,479.91
2017,12,22,16,0,390.0,107.0,5.4,15.0,217.0,519.48,436.05
2017,12,22,16,15,333.0,93.0,5.85,13.5,175.5,445.45,377.12
2017,12,22,16,30,276.0,79.0,6.3,12.0,134.0,358.21,304.46
2017,12,22,16,45,207.5,60.5,6.75,11.0,95.0,274.15,230.43
2017,12,22,17,0,139.0,42.0,7.2,10.0,56.0,194.02,155.03
2017,12,22,17,15,69.5,21.0,7.25,9.0,28.0,94.93,17.95
2017,12,22,17,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.25,5.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.2,5.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.05,5.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.8,5.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,6.15,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.45,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,23,7,45,82.0,18.5,2.85,2.5,27.0,14.32,0.0
2017,12,23,8,0,164.0,37.0,3.0,3.0,54.0,28.35,19.07
2017,12,23,8,15,200.0,55.0,3.15,3.5,86.5,42.15,32.68
2017,12,23,8,30,236.0,73.0,3.3,4.0,119.0,64.42,45.96
2017,12,23,8,45,258.0,90.0,3.5,5.0,153.0,97.56,69.25
2017,12,23,9,0,280.0,107.0,3.7,6.0,187.0,133.67,98.62
2017,12,23,9,15,295.5,122.5,3.65,6.5,218.5,170.03,130.48
2017,12,23,9,30,311.0,138.0,3.6,7.0,250.0,208.34,164.72
2017,12,23,9,45,506.5,113.5,3.55,7.5,320.5,278.57,221.74
2017,12,23,10,0,702.0,89.0,3.5,8.0,391.0,369.01,297.31
2017,12,23,10,15,801.5,82.0,3.35,8.5,452.5,449.22,365.53
2017,12,23,10,30,901.0,75.0,3.2,9.0,514.0,535.6,437.32
2017,12,23,10,45,913.5,76.5,3.05,9.5,543.0,592.12,483.9
2017,12,23,11,0,926.0,78.0,2.9,10.0,572.0,647.85,528.27
2017,12,23,11,15,933.5,79.0,2.75,10.0,593.0,698.75,568.38
2017,12,23,11,30,941.0,80.0,2.6,10.0,614.0,747.86,605.92
2017,12,23,11,45,940.0,83.0,2.5,10.5,625.5,790.93,635.06
2017,12,23,12,0,939.0,86.0,2.4,11.0,637.0,831.18,661.66
2017,12,23,12,15,941.0,86.0,2.3,11.0,641.5,867.51,686.28
2017,12,23,12,30,943.0,86.0,2.2,11.0,646.0,900.84,708.55
2017,12,23,12,45,942.5,85.5,2.1,11.5,642.0,928.29,725.19
2017,12,23,13,0,942.0,85.0,2.0,12.0,638.0,952.34,739.36
2017,12,23,13,15,938.0,84.0,1.9,12.0,625.5,969.1,749.82
2017,12,23,13,30,934.0,83.0,1.8,12.0,613.0,982.16,757.85
2017,12,23,13,45,927.0,81.5,1.75,12.5,592.0,988.04,760.42
2017,12,23,14,0,920.0,80.0,1.7,13.0,571.0,990.13,760.66
2017,12,23,14,15,849.0,83.5,1.6,13.0,519.0,944.28,729.14
2017,12,23,14,30,778.0,87.0,1.5,13.0,467.0,883.82,687.89
2017,12,23,14,45,617.0,117.0,1.45,13.0,405.0,773.67,611.51
2017,12,23,15,0,456.0,147.0,1.4,13.0,343.0,646.76,520.2
2017,12,23,15,15,437.5,137.0,1.25,12.5,311.0,615.04,498.49
2017,12,23,15,30,419.0,127.0,1.1,12.0,279.0,581.9,474.27
2017,12,23,15,45,404.0,112.5,0.95,12.0,243.5,544.96,445.94
2017,12,23,16,0,389.0,98.0,0.8,12.0,208.0,506.84,415.92
2017,12,23,16,15,356.5,83.5,0.65,11.5,170.5,452.8,372.84
2017,12,23,16,30,324.0,69.0,0.5,11.0,133.0,399.27,328.48
2017,12,23,16,45,276.0,53.0,0.4,10.5,97.0,332.15,271.28
2017,12,23,17,0,228.0,37.0,0.3,10.0,61.0,267.82,210.53
2017,12,23,17,15,114.0,18.5,0.35,9.5,30.5,135.58,37.07
2017,12,23,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,7,45,213.5,15.0,2.6,5.0,37.0,12.14,0.0
2017,12,24,8,0,427.0,30.0,2.9,6.0,74.0,24.85,15.74
2017,12,24,8,15,519.5,38.0,2.8,6.5,120.0,31.11,22.37
2017,12,24,8,30,612.0,46.0,2.7,7.0,166.0,59.47,33.78
2017,12,24,8,45,668.0,51.0,2.65,8.0,213.5,109.08,61.39
2017,12,24,9,0,724.0,56.0,2.6,9.0,261.0,165.41,104.38
2017,12,24,9,15,759.5,60.0,2.8,10.0,305.5,222.84,154.37
2017,12,24,9,30,795.0,64.0,3.0,11.0,350.0,283.93,209.42
2017,12,24,9,45,789.0,67.5,3.25,12.0,378.5,334.12,256.71
2017,12,24,10,0,783.0,71.0,3.5,13.0,407.0,382.63,301.43
2017,12,24,10,15,671.0,109.5,3.9,13.5,413.5,415.86,333.69
2017,12,24,10,30,559.0,148.0,4.3,14.0,420.0,431.09,349.34
2017,12,24,10,45,730.0,111.5,4.7,14.5,488.0,528.37,429.58
2017,12,24,11,0,901.0,75.0,5.1,15.0,556.0,628.2,511.28
2017,12,24,11,15,908.0,76.5,5.45,15.0,576.0,678.16,553.05
2017,12,24,11,30,915.0,78.0,5.8,15.0,596.0,726.38,593.07
2017,12,24,11,45,915.0,80.0,6.2,15.0,607.5,768.07,625.88
2017,12,24,12,0,915.0,82.0,6.6,15.0,619.0,807.07,656.6
2017,12,24,12,15,916.0,82.5,6.75,14.5,623.5,842.34,684.91
2017,12,24,12,30,917.0,83.0,6.9,14.0,628.0,874.66,711.16
2017,12,24,12,45,761.5,128.5,7.1,14.0,579.0,833.59,680.54
2017,12,24,13,0,606.0,174.0,7.3,14.0,530.0,766.55,629.65
2017,12,24,13,15,749.0,130.0,7.25,13.5,561.5,865.7,708.08
2017,12,24,13,30,892.0,86.0,7.2,13.0,593.0,946.35,770.89
2017,12,24,13,45,878.0,87.5,7.2,13.0,571.5,959.43,781.27
2017,12,24,14,0,864.0,89.0,7.2,13.0,550.0,958.57,781.61
2017,12,24,14,15,598.5,144.5,7.1,12.5,456.5,783.77,649.29
2017,12,24,14,30,333.0,200.0,7.0,12.0,363.0,570.39,477.8
2017,12,24,14,45,194.5,190.0,6.95,12.0,283.5,408.07,343.76
2017,12,24,15,0,56.0,180.0,6.9,12.0,204.0,247.83,206.85
2017,12,24,15,15,52.0,164.0,6.7,11.5,185.0,228.2,191.22
2017,12,24,15,30,48.0,148.0,6.5,11.0,166.0,208.57,175.2
2017,12,24,15,45,43.5,130.0,6.35,10.5,144.5,185.57,156.04
2017,12,24,16,0,39.0,112.0,6.2,10.0,123.0,162.54,136.5
2017,12,24,16,15,31.5,93.0,5.95,9.5,101.0,135.28,112.77
2017,12,24,16,30,24.0,74.0,5.7,9.0,79.0,107.93,88.51
2017,12,24,16,45,12.0,54.5,5.45,8.5,57.0,66.3,51.53
2017,12,24,17,0,0.0,35.0,5.2,8.0,35.0,35.38,23.53
2017,12,24,17,15,0.0,17.5,5.05,7.5,17.5,14.46,0.0
2017,12,24,17,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,3.15,0.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,25,7,45,188.5,16.0,3.4,0.0,35.0,12.99,0.0
2017,12,25,8,0,377.0,32.0,3.6,0.0,70.0,26.5,17.55
2017,12,25,8,15,470.0,41.5,3.7,0.5,115.0,33.89,25.47
2017,12,25,8,30,563.0,51.0,3.8,1.0,160.0,57.86,34.85
2017,12,25,8,45,613.0,58.5,3.9,2.0,206.0,106.47,63.09
2017,12,25,9,0,663.0,66.0,4.0,3.0,252.0,161.12,105.94
2017,12,25,9,15,701.5,70.5,3.85,3.5,296.5,216.46,155.12
2017,12,25,9,30,740.0,75.0,3.7,4.0,341.0,277.61,211.37
2017,12,25,9,45,760.5,80.5,3.6,5.0,380.5,335.49,265.12
2017,12,25,10,0,781.0,86.0,3.5,6.0,420.0,394.85,318.91
2017,12,25,10,15,799.5,88.5,3.35,6.5,454.5,451.65,369.58
2017,12,25,10,30,818.0,91.0,3.2,7.0,489.0,509.08,419.08
2017,12,25,10,45,825.5,95.0,3.1,7.5,516.0,562.31,463.66
2017,12,25,11,0,833.0,99.0,3.0,8.0,543.0,614.54,505.9
2017,12,25,11,15,842.0,100.5,2.85,8.0,563.5,663.95,545.4
2017,12,25,11,30,851.0,102.0,2.7,8.0,584.0,711.96,582.68
2017,12,25,11,45,471.0,186.0,2.6,8.5,454.0,555.32,456.35
2017,12,25,12,0,91.0,270.0,2.5,9.0,324.0,328.91,269.49
2017,12,25,12,15,151.0,274.5,2.5,9.5,364.5,403.38,331.08
2017,12,25,12,30,211.0,279.0,2.5,10.0,405.0,467.38,382.22
2017,12,25,12,45,207.0,279.0,2.5,10.5,402.0,474.09,386.58
2017,12,25,13,0,203.0,279.0,2.5,11.0,399.0,480.03,390.68
2017,12,25,13,15,528.5,190.0,2.55,11.0,492.5,722.47,584.53
2017,12,25,13,30,854.0,101.0,2.6,11.0,586.0,938.96,742.16
2017,12,25,13,45,844.5,100.0,2.65,11.0,566.0,942.8,743.9
2017,12,25,14,0,835.0,99.0,2.7,11.0,546.0,942.97,745.42
2017,12,25,14,15,821.5,96.5,2.7,11.0,518.5,933.9,740.13
2017,12,25,14,30,808.0,94.0,2.7,11.0,491.0,921.28,732.51
2017,12,25,14,45,579.0,131.0,2.7,11.5,405.5,753.47,610.1
2017,12,25,15,0,350.0,168.0,2.7,12.0,320.0,551.29,454.55
2017,12,25,15,15,527.0,126.0,2.5,11.5,330.5,685.46,563.19
2017,12,25,15,30,704.0,84.0,2.3,11.0,341.0,799.97,648.89
2017,12,25,15,45,659.5,80.0,2.15,11.0,296.5,743.31,605.31
2017,12,25,16,0,615.0,76.0,2.0,11.0,252.0,685.5,561.31
2017,12,25,16,15,556.5,68.0,1.7,10.0,206.5,610.14,503.09
2017,12,25,16,30,498.0,60.0,1.4,9.0,161.0,535.51,442.87
2017,12,25,16,45,399.5,49.5,1.15,8.5,116.5,427.61,352.87
2017,12,25,17,0,301.0,39.0,0.9,8.0,72.0,324.62,260.28
2017,12,25,17,15,150.5,19.5,0.9,7.5,36.0,165.54,67.5
2017,12,25,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,26,7,45,95.0,20.0,2.6,4.5,29.5,15.51,0.0
2017,12,26,8,0,190.0,40.0,2.7,5.0,59.0,30.72,20.71
2017,12,26,8,15,279.5,54.5,2.7,5.0,100.0,41.5,31.84
2017,12,26,8,30,369.0,69.0,2.7,5.0,141.0,63.11,43.05
2017,12,26,8,45,412.5,83.0,2.7,5.5,183.0,104.72,69.22
2017,12,26,9,0,456.0,97.0,2.7,6.0,225.0,151.76,106.01
2017,12,26,9,15,500.0,105.5,2.75,6.0,267.0,199.65,147.21
2017,12,26,9,30,544.0,114.0,2.8,6.0,309.0,252.5,194.46
2017,12,26,9,45,272.0,82.5,2.85,6.5,180.0,169.92,135.49
2017,12,26,10,0,0.0,51.0,2.9,7.0,51.0,42.2,31.33
2017,12,26,10,15,0.0,55.5,2.95,7.0,55.5,45.96,34.6
2017,12,26,10,30,0.0,60.0,3.0,7.0,60.0,49.72,37.78
2017,12,26,10,45,0.0,64.0,3.15,7.5,64.0,53.07,40.52
2017,12,26,11,0,0.0,68.0,3.3,8.0,68.0,56.42,43.25
2017,12,26,11,15,0.0,70.5,3.3,8.0,70.5,58.52,44.99
2017,12,26,11,30,0.0,73.0,3.3,8.0,73.0,60.62,46.73
2017,12,26,11,45,0.0,74.0,3.35,8.5,74.0,61.46,47.32
2017,12,26,12,0,0.0,75.0,3.4,9.0,75.0,62.31,47.91
2017,12,26,12,15,0.0,76.0,3.4,9.0,76.0,63.15,48.6
2017,12,26,12,30,0.0,77.0,3.4,9.0,77.0,63.99,49.31
2017,12,26,12,45,0.0,76.5,3.45,9.0,76.5,63.57,48.95
2017,12,26,13,0,0.0,76.0,3.5,9.0,76.0,63.14,48.61
2017,12,26,13,15,0.0,74.5,3.5,9.0,74.5,61.88,47.57
2017,12,26,13,30,0.0,73.0,3.5,9.0,73.0,60.62,46.53
2017,12,26,13,45,0.0,118.5,3.5,9.0,118.5,100.91,80.95
2017,12,26,14,0,0.0,164.0,3.5,9.0,164.0,146.0,119.15
2017,12,26,14,15,0.0,155.5,3.5,9.0,155.5,138.64,113.07
2017,12,26,14,30,0.0,147.0,3.5,9.0,147.0,131.33,107.11
2017,12,26,14,45,0.0,77.0,3.55,9.0,77.0,63.9,49.72
2017,12,26,15,0,0.0,7.0,3.6,9.0,7.0,5.77,0.0
2017,12,26,15,15,0.0,6.0,3.65,8.5,6.0,4.94,0.0
2017,12,26,15,30,0.0,5.0,3.7,8.0,5.0,4.11,0.0
2017,12,26,15,45,0.0,4.5,3.75,8.0,4.5,3.7,0.0
2017,12,26,16,0,0.0,4.0,3.8,8.0,4.0,3.29,0.0
2017,12,26,16,15,136.0,45.5,3.8,8.0,73.5,183.84,159.62
2017,12,26,16,30,272.0,87.0,3.8,8.0,143.0,368.32,315.79
2017,12,26,16,45,200.5,67.5,3.85,8.0,102.5,280.84,237.29
2017,12,26,17,0,129.0,48.0,3.9,8.0,62.0,197.57,160.14
2017,12,26,17,15,64.5,24.0,3.95,7.5,31.0,99.01,43.65
2017,12,26,17,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,4.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.7,3.5,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.1,3.5,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.55,4.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,4.5,5.7,4.0,4.5,3.69,0.0
2017,12,27,8,0,0.0,9.0,5.8,4.0,9.0,7.39,0.68
2017,12,27,8,15,0.0,16.0,5.8,4.0,16.0,13.16,6.28
2017,12,27,8,30,0.0,23.0,5.8,4.0,23.0,18.94,11.07
2017,12,27,8,45,0.0,31.0,5.85,4.0,31.0,25.57,17.07
2017,12,27,9,0,0.0,39.0,5.9,4.0,39.0,32.21,23.04
2017,12,27,9,15,0.0,46.0,5.85,4.0,46.0,38.02,28.23
2017,12,27,9,30,0.0,53.0,5.8,4.0,53.0,43.85,33.36
2017,12,27,9,45,0.0,75.5,5.75,4.5,75.5,62.63,49.79
2017,12,27,10,0,0.0,98.0,5.7,5.0,98.0,81.53,66.12
2017,12,27,10,15,2.0,132.0,5.6,5.0,133.0,111.51,92.03
2017,12,27,10,30,4.0,166.0,5.5,5.0,168.0,142.5,118.59
2017,12,27,10,45,5.0,173.5,5.45,5.5,176.0,150.36,124.89
2017,12,27,11,0,6.0,181.0,5.4,6.0,184.0,158.38,131.33
2017,12,27,11,15,3.0,153.0,5.3,6.0,154.5,131.93,108.53
2017,12,27,11,30,0.0,125.0,5.2,6.0,125.0,105.31,85.56
2017,12,27,11,45,2.0,156.5,5.1,6.0,158.0,135.14,111.06
2017,12,27,12,0,4.0,188.0,5.0,6.0,191.0,166.21,137.42
2017,12,27,12,15,2.0,165.5,4.9,6.0,167.0,144.21,118.59
2017,12,27,12,30,0.0,143.0,4.8,6.0,143.0,122.16,99.74
2017,12,27,12,45,0.0,136.0,4.75,6.0,136.0,115.99,94.5
2017,12,27,13,0,0.0,129.0,4.7,6.0,129.0,109.81,89.25
2017,12,27,13,15,0.0,122.0,4.65,6.0,122.0,103.6,83.99
2017,12,27,13,30,0.0,115.0,4.6,6.0,115.0,97.39,78.74
2017,12,27,13,45,0.0,117.5,4.55,6.0,117.5,99.96,81.04
2017,12,27,14,0,0.0,120.0,4.5,6.0,120.0,102.68,83.49
2017,12,27,14,15,0.0,131.5,4.45,6.0,131.5,114.41,93.71
2017,12,27,14,30,0.0,143.0,4.4,6.0,143.0,127.1,104.78
2017,12,27,14,45,0.0,109.5,4.35,6.0,109.5,94.36,76.74
2017,12,27,15,0,0.0,76.0,4.3,6.0,76.0,63.06,49.7
2017,12,27,15,15,0.0,69.0,4.2,5.5,69.0,57.2,44.8
2017,12,27,15,30,0.0,62.0,4.1,5.0,62.0,51.36,39.84
2017,12,27,15,45,0.0,54.0,4.1,5.0,54.0,44.69,34.01
2017,12,27,16,0,0.0,46.0,4.1,5.0,46.0,38.03,28.13
2017,12,27,16,15,0.0,37.5,3.95,4.5,37.5,30.96,21.87
2017,12,27,16,30,0.0,29.0,3.8,4.0,29.0,23.91,15.53
2017,12,27,16,45,0.0,21.0,3.7,4.0,21.0,17.29,9.48
2017,12,27,17,0,0.0,13.0,3.6,4.0,13.0,10.69,3.39
2017,12,27,17,15,0.0,6.5,3.55,4.0,6.5,5.33,0.0
2017,12,27,17,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,7,45,132.5,18.0,2.15,2.5,31.0,14.04,0.0
2017,12,28,8,0,265.0,36.0,2.4,3.0,62.0,27.93,18.34
2017,12,28,8,15,358.5,48.5,2.45,3.5,105.0,39.66,30.34
2017,12,28,8,30,452.0,61.0,2.5,4.0,148.0,59.82,40.0
2017,12,28,8,45,512.0,70.0,2.55,4.5,193.0,103.53,64.73
2017,12,28,9,0,572.0,79.0,2.6,5.0,238.0,154.68,103.56
2017,12,28,9,15,614.0,85.5,2.55,5.0,282.0,207.13,149.11
2017,12,28,9,30,656.0,92.0,2.5,5.0,326.0,264.3,200.9
2017,12,28,9,45,685.5,96.5,2.5,5.5,366.0,320.02,251.96
2017,12,28,10,0,715.0,101.0,2.5,6.0,406.0,378.37,304.5
2017,12,28,10,15,388.0,154.0,2.45,6.0,321.5,322.89,266.24
2017,12,28,10,30,61.0,207.0,2.4,6.0,237.0,213.46,177.39
2017,12,28,10,45,40.5,204.5,2.35,6.5,225.0,204.82,170.03
2017,12,28,11,0,20.0,202.0,2.3,7.0,213.0,185.71,153.38
2017,12,28,11,15,20.0,210.0,2.15,7.5,221.5,194.67,160.44
2017,12,28,11,30,20.0,218.0,2.0,8.0,230.0,203.74,167.45
2017,12,28,11,45,44.5,240.5,1.95,8.5,267.5,257.57,211.8
2017,12,28,12,0,69.0,263.0,1.9,9.0,305.0,303.82,249.19
2017,12,28,12,15,134.0,272.0,1.85,9.0,352.0,386.01,316.28
2017,12,28,12,30,199.0,281.0,1.8,9.0,399.0,458.46,374.36
2017,12,28,12,45,177.5,280.0,1.75,9.5,385.0,448.67,365.13
2017,12,28,13,0,156.0,279.0,1.7,10.0,371.0,437.22,355.15
2017,12,28,13,15,485.5,197.0,1.65,10.0,476.0,689.99,556.21
2017,12,28,13,30,815.0,115.0,1.6,10.0,581.0,917.75,719.47
2017,12,28,13,45,808.0,113.0,1.55,10.0,562.0,922.72,720.06
2017,12,28,14,0,801.0,111.0,1.5,10.0,543.0,924.15,721.21
2017,12,28,14,15,422.0,158.0,1.5,10.0,384.5,621.4,502.24
2017,12,28,14,30,43.0,205.0,1.5,10.0,226.0,256.45,209.55
2017,12,28,14,45,21.5,174.5,1.55,10.0,185.0,183.95,151.24
2017,12,28,15,0,0.0,144.0,1.6,10.0,144.0,132.05,107.39
2017,12,28,15,15,0.0,130.5,1.6,10.0,130.5,119.79,97.39
2017,12,28,15,30,0.0,117.0,1.6,10.0,117.0,107.56,87.22
2017,12,28,15,45,273.5,104.0,1.65,10.0,184.0,393.1,334.69
2017,12,28,16,0,547.0,91.0,1.7,10.0,251.0,643.38,532.61
2017,12,28,16,15,489.5,81.0,1.5,9.0,206.0,565.28,469.49
2017,12,28,16,30,432.0,71.0,1.3,8.0,161.0,493.35,411.68
2017,12,28,16,45,347.5,57.5,1.15,7.5,117.5,397.05,330.89
2017,12,28,17,0,263.0,44.0,1.0,7.0,74.0,306.39,249.02
2017,12,28,17,15,131.5,22.0,1.05,6.5,37.0,159.38,87.55
2017,12,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,7,45,140.5,18.0,1.5,3.5,31.5,14.05,0.0
2017,12,29,8,0,281.0,36.0,1.6,4.0,63.0,30.0,19.97
2017,12,29,8,15,376.5,48.0,1.5,4.5,106.5,39.33,29.92
2017,12,29,8,30,472.0,60.0,1.4,5.0,150.0,58.35,38.9
2017,12,29,8,45,539.0,67.5,1.35,5.5,196.5,102.47,62.67
2017,12,29,9,0,606.0,75.0,1.3,6.0,243.0,154.87,101.53
2017,12,29,9,15,647.5,81.0,1.2,6.0,287.5,208.71,147.73
2017,12,29,9,30,689.0,87.0,1.1,6.0,332.0,267.17,199.93
2017,12,29,9,45,344.5,90.5,1.0,6.5,213.0,198.89,156.93
2017,12,29,10,0,0.0,94.0,0.9,7.0,94.0,78.16,62.37
2017,12,29,10,15,0.0,102.0,0.8,7.5,102.0,85.0,68.22
2017,12,29,10,30,0.0,110.0,0.7,8.0,110.0,91.9,73.81
2017,12,29,10,45,0.0,108.5,0.65,8.5,108.5,90.69,72.47
2017,12,29,11,0,0.0,107.0,0.6,9.0,107.0,89.45,71.15
2017,12,29,11,15,0.0,102.0,0.65,9.5,102.0,85.16,67.3
2017,12,29,11,30,0.0,97.0,0.7,10.0,97.0,80.86,63.47
2017,12,29,11,45,0.0,91.0,0.75,10.5,91.0,75.69,58.94
2017,12,29,12,0,0.0,85.0,0.8,11.0,85.0,70.67,54.57
2017,12,29,12,15,0.0,104.5,0.9,11.0,104.5,87.46,68.67
2017,12,29,12,30,0.0,124.0,1.0,11.0,124.0,104.88,83.19
2017,12,29,12,45,0.0,120.5,1.1,11.5,120.5,101.86,80.5
2017,12,29,13,0,0.0,117.0,1.2,12.0,117.0,98.84,77.88
2017,12,29,13,15,0.0,133.0,1.25,12.0,133.0,113.73,90.33
2017,12,29,13,30,0.0,149.0,1.3,12.0,149.0,129.28,103.28
2017,12,29,13,45,9.0,175.5,1.4,12.5,180.5,164.7,132.77
2017,12,29,14,0,18.0,202.0,1.5,13.0,212.0,202.59,163.94
2017,12,29,14,15,416.0,149.5,1.55,13.0,356.0,605.18,492.01
2017,12,29,14,30,814.0,97.0,1.6,13.0,500.0,931.23,725.97
2017,12,29,14,45,797.5,93.5,1.65,13.0,466.5,911.54,710.24
2017,12,29,15,0,781.0,90.0,1.7,13.0,433.0,888.53,696.51
2017,12,29,15,15,755.5,86.0,1.75,12.5,393.5,860.64,680.38
2017,12,29,15,30,730.0,82.0,1.8,12.0,354.0,823.36,657.06
2017,12,29,15,45,695.0,77.0,1.85,12.0,310.0,773.88,622.87
2017,12,29,16,0,660.0,72.0,1.9,12.0,266.0,722.91,586.34
2017,12,29,16,15,605.0,65.0,1.65,11.0,220.0,650.96,531.97
2017,12,29,16,30,550.0,58.0,1.4,10.0,174.0,579.46,475.48
2017,12,29,16,45,465.0,48.5,1.15,9.5,128.5,481.95,394.86
2017,12,29,17,0,380.0,39.0,0.9,9.0,83.0,388.34,311.94
2017,12,29,17,15,236.5,25.0,0.9,8.5,47.5,244.2,143.51
2017,12,29,17,30,93.0,11.0,0.9,8.0,12.0,73.82,0.0
2017,12,29,17,45,46.5,5.5,0.95,7.5,6.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,30,7,45,156.5,17.0,1.65,7.5,32.0,13.93,0.0
2017,12,30,8,0,313.0,34.0,1.9,8.0,64.0,28.29,18.1
2017,12,30,8,15,410.5,45.0,1.9,8.5,108.0,36.84,27.19
2017,12,30,8,30,508.0,56.0,1.9,9.0,152.0,54.54,35.27
2017,12,30,8,45,567.0,63.5,1.95,9.5,198.5,100.1,58.86
2017,12,30,9,0,626.0,71.0,2.0,10.0,245.0,152.91,97.61
2017,12,30,9,15,667.0,76.5,1.95,10.5,290.0,207.31,143.61
2017,12,30,9,30,708.0,82.0,1.9,11.0,335.0,266.22,195.62
2017,12,30,9,45,738.0,85.5,1.9,12.0,376.0,323.98,246.94
2017,12,30,10,0,768.0,89.0,1.9,13.0,417.0,384.34,299.39
2017,12,30,10,15,422.0,150.5,1.9,13.5,333.0,332.84,265.78
2017,12,30,10,30,76.0,212.0,1.9,14.0,249.0,225.01,181.25
2017,12,30,10,45,49.0,208.0,1.9,14.5,232.5,212.39,171.01
2017,12,30,11,0,22.0,204.0,1.9,15.0,216.0,188.55,151.03
2017,12,30,11,15,25.5,215.0,1.85,15.5,229.5,202.64,162.11
2017,12,30,11,30,29.0,226.0,1.8,16.0,243.0,228.18,182.15
2017,12,30,11,45,37.0,238.5,1.8,16.5,260.5,249.7,198.92
2017,12,30,12,0,45.0,251.0,1.8,17.0,278.0,272.31,216.45
2017,12,30,12,15,459.0,178.0,1.8,17.0,452.5,577.8,460.17
2017,12,30,12,30,873.0,105.0,1.8,17.0,627.0,866.53,668.23
2017,12,30,12,45,872.0,104.5,1.8,17.5,623.5,893.31,682.16
2017,12,30,13,0,871.0,104.0,1.8,18.0,620.0,916.83,696.77
2017,12,30,13,15,866.5,103.5,1.85,18.0,609.0,933.83,708.98
2017,12,30,13,30,862.0,103.0,1.9,18.0,598.0,947.27,719.03
2017,12,30,13,45,513.5,177.0,2.0,18.0,469.5,716.31,558.98
2017,12,30,14,0,165.0,251.0,2.1,18.0,341.0,440.28,349.0
2017,12,30,14,15,83.5,207.5,2.2,17.5,253.0,293.38,235.82
2017,12,30,14,30,2.0,164.0,2.3,17.0,165.0,150.77,119.4
2017,12,30,14,45,1.0,145.5,2.4,17.0,146.0,132.06,104.58
2017,12,30,15,0,0.0,127.0,2.5,17.0,127.0,113.34,89.35
2017,12,30,15,15,0.0,115.5,2.5,16.5,115.5,103.0,81.16
2017,12,30,15,30,0.0,104.0,2.5,16.0,104.0,92.69,72.87
2017,12,30,15,45,308.0,93.0,2.55,16.0,184.5,432.04,360.76
2017,12,30,16,0,616.0,82.0,2.6,16.0,265.0,696.58,565.53
2017,12,30,16,15,560.0,74.0,2.5,15.0,219.0,623.21,508.53
2017,12,30,16,30,504.0,66.0,2.4,14.0,173.0,550.14,451.63
2017,12,30,16,45,408.5,55.0,2.3,13.0,127.5,443.15,364.68
2017,12,30,17,0,313.0,44.0,2.2,12.0,82.0,344.77,278.93
2017,12,30,17,15,156.5,28.0,2.55,11.5,47.0,191.98,117.65
2017,12,30,17,30,0.0,12.0,2.9,11.0,12.0,10.24,0.0
2017,12,30,17,45,0.0,6.0,3.3,10.5,6.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,12,31,7,45,96.0,19.5,4.5,3.5,29.0,15.15,0.0
2017,12,31,8,0,192.0,39.0,4.7,4.0,58.0,30.01,19.78
2017,12,31,8,15,282.0,55.5,4.85,4.0,100.5,42.3,32.57
2017,12,31,8,30,372.0,72.0,5.0,4.0,143.0,60.76,43.67
2017,12,31,8,45,428.5,85.0,5.2,4.0,187.5,102.55,68.04
2017,12,31,9,0,485.0,98.0,5.4,4.0,232.0,151.3,105.29
2017,12,31,9,15,242.5,80.5,5.5,4.0,147.5,121.05,90.98
2017,12,31,9,30,0.0,63.0,5.6,4.0,63.0,52.19,40.72
2017,12,31,9,45,0.0,70.5,5.75,4.0,70.5,58.46,46.2
2017,12,31,10,0,0.0,78.0,5.9,4.0,78.0,64.73,51.61
2017,12,31,10,15,3.5,123.5,6.0,4.0,125.0,104.79,86.53
2017,12,31,10,30,7.0,169.0,6.1,4.0,172.0,146.42,122.47
2017,12,31,10,45,6.5,174.5,6.2,4.0,177.5,151.87,126.96
2017,12,31,11,0,6.0,180.0,6.3,4.0,183.0,157.28,131.43
2017,12,31,11,15,3.0,157.5,6.35,4.0,159.0,135.84,112.76
2017,12,31,11,30,0.0,135.0,6.4,4.0,135.0,114.1,93.83
2017,12,31,11,45,0.0,128.0,6.45,4.0,128.0,108.03,88.51
2017,12,31,12,0,0.0,121.0,6.5,4.0,121.0,101.94,83.18
2017,12,31,12,15,0.0,71.0,6.45,4.0,71.0,58.97,45.89
2017,12,31,12,30,0.0,21.0,6.4,4.0,21.0,17.38,9.58
2017,12,31,12,45,0.0,83.5,6.4,4.0,83.5,69.42,55.0
2017,12,31,13,0,0.0,146.0,6.4,4.0,146.0,125.45,103.46
2017,12,31,13,15,0.0,141.5,6.4,4.0,141.5,121.61,100.18
2017,12,31,13,30,0.0,137.0,6.4,4.0,137.0,117.78,96.96
2017,12,31,13,45,0.0,144.0,6.4,4.0,144.0,124.97,103.28
2017,12,31,14,0,0.0,151.0,6.4,4.0,151.0,132.59,109.99
2017,12,31,14,15,0.0,134.5,6.35,4.0,134.5,117.15,96.8
2017,12,31,14,30,0.0,118.0,6.3,4.0,118.0,101.74,83.6
2017,12,31,14,45,0.0,118.0,6.3,4.0,118.0,102.6,84.53
2017,12,31,15,0,0.0,118.0,6.3,4.0,118.0,103.81,85.78
2017,12,31,15,15,0.0,107.0,6.3,3.5,107.0,93.89,77.42
2017,12,31,15,30,0.0,96.0,6.3,3.0,96.0,83.98,68.99
2017,12,31,15,45,0.0,84.5,6.3,3.0,84.5,73.56,59.89
2017,12,31,16,0,0.0,73.0,6.3,3.0,73.0,63.14,50.68
2017,12,31,16,15,0.0,60.0,6.2,2.5,60.0,51.05,39.95
2017,12,31,16,30,0.0,47.0,6.1,2.0,47.0,38.9,29.01
2017,12,31,16,45,0.0,35.0,6.1,2.0,35.0,28.92,19.85
2017,12,31,17,0,0.0,23.0,6.1,2.0,23.0,18.97,10.65
2017,12,31,17,15,0.0,13.0,6.1,2.0,13.0,10.7,1.68
2017,12,31,17,30,0.0,3.0,6.1,2.0,3.0,2.56,0.0
2017,12,31,17,45,0.0,1.5,3.85,9.0,1.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
